Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,239.505537272,1.5659836917,0.0,0.0,24.9203635341,149.522181205,7.51929173944,5.32969225152,2.18959948792
 01/01  02:00:00,239.505432498,1.5659836917,0.0,0.0,24.9203635341,149.522181205,7.50873413875,5.3192436595,2.18949047925
 01/01  03:00:00,239.505942069,1.5659836917,0.0,0.0,24.9203635341,149.522181205,7.80603051593,5.61634706988,2.18968344606
 01/01  04:00:00,239.900711789,1.95747961463,0.0,0.0,24.9203635341,149.522181205,9.5121256268,7.32255097771,2.18957464909
 01/01  05:00:00,251.728706026,1.5659836917,0.0,0.0,24.9203635341,149.522181205,8.19749294638,6.00787545084,2.18961749554
 01/01  06:00:00,276.569569167,1.95747961463,0.0,0.0,24.9203635341,149.522181205,10.0409599975,7.84826639757,2.19269359996
 01/01  07:00:00,325.06284754,1.5659836917,0.0,0.0,24.9203635341,149.522181205,8.80597662955,6.61628345928,2.18969317027
 01/01  08:00:00,349.902387932,1.95747961463,0.0,0.0,24.9203635341,149.522181205,10.7838628039,8.59427773269,2.18958507124
 01/01  09:00:00,298.245644577,1.5659836917,0.0,0.0,24.9203635341,149.522181205,9.14528747849,6.95581117642,2.18947630207
 01/01  10:00:00,261.575118119,1.5659836917,0.0,0.0,24.9203635341,149.522181205,7.09698325453,4.90731367901,2.18966957552
 01/01  11:00:00,213.080401264,1.95747961463,0.0,0.0,24.9203635341,149.522181205,8.51524474156,6.32568385043,2.18956089113
 01/01  12:00:00,212.292727616,1.17448776878,0.0,0.0,24.9203635341,149.522181205,7.65333571281,3.29037519241,4.3629605204
 01/01  13:00:00,212.42401334,1.30498640975,0.0,0.0,24.9203635341,149.522181205,5.92256200148,3.73084765632,2.19171434515
 01/01  14:00:00,211.900464846,0.782991845851,0.0,0.0,24.9203635341,149.522181205,8.62138481855,2.07755414612,6.54383067243
 01/01  15:00:00,211.112149723,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155825187,0.0,2.19155825187
 01/01  16:00:00,212.683462775,1.5659836917,0.0,0.0,24.9203635341,149.522181205,5.64795024737,3.45849465698,2.1894555904
 01/01  17:00:00,261.572021224,1.5659836917,0.0,0.0,24.9203635341,149.522181205,5.53382039531,3.34412110755,2.18969928776
 01/01  18:00:00,340.957933728,1.5659836917,0.0,0.0,24.9203635341,149.522181205,6.08961995722,3.89997837947,2.18964157775
 01/01  19:00:00,349.895887426,1.95747961463,0.0,0.0,24.9203635341,149.522181205,7.6535556616,5.46397287492,2.18958278668
 01/01  20:00:00,325.059049157,1.5659836917,0.0,0.0,24.9203635341,149.522181205,7.15773335725,4.96810757382,2.18962578343
 01/01  21:00:00,325.45382698,1.95747961463,0.0,0.0,24.9203635341,149.522181205,9.02595354614,6.83628619207,2.18966735407
 01/01  22:00:00,300.617986376,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.4252564474,6.06022982862,4.36502661882
 01/01  23:00:00,276.566869636,1.95747961463,0.0,0.0,24.9203635341,149.522181205,10.1613984808,7.97171484492,2.1896836359
 01/01  24:00:00,251.728181478,1.5659836917,0.0,0.0,24.9203635341,149.522181205,8.62020065357,6.43067596476,2.18952468881
 01/02  01:00:00,289.739769371,1.95747961463,0.0,0.0,24.9203635341,199.362908273,9.2734188138,7.08300384067,2.19041497313
 01/02  02:00:00,289.34603868,1.5659836917,0.0,0.0,24.9203635341,199.362908273,8.02377202354,5.83309552802,2.19067649552
 01/02  03:00:00,289.740106199,1.95747961463,0.0,0.0,24.9203635341,199.362908273,11.7290451644,7.36783148442,4.36121367997
 01/02  04:00:00,289.34633115,1.5659836917,0.0,0.0,24.9203635341,199.362908273,8.26866298796,6.07794208297,2.190720905
 01/02  05:00:00,301.962606022,1.95747961463,0.0,0.0,24.9203635341,199.362908273,9.82933758669,7.63890841728,2.19042916941
 01/02  06:00:00,350.933780243,1.5659836917,0.0,0.0,49.8407270682,199.362908273,9.91745742072,5.55001687737,4.36744054334
 01/02  07:00:00,427.785235989,29.0146806857,0.0,0.0,49.8407270682,199.362908273,333.662940724,329.298114376,4.36482634795
 01/02  08:00:00,551.771552999,29.0146806857,0.0,0.0,149.522181205,199.362908273,282.666552765,273.909140622,8.75741214254
 01/02  09:00:00,1083.1420633,29.0146806857,7.1326298242,0.0,448.566543614,448.566543614,165.922374353,148.295956985,17.6264173681
 01/02  10:00:00,1228.52687067,29.0146806857,164.655230134,0.0,448.566543614,448.566543614,103.161291241,83.3041484883,19.8571427525
 01/02  11:00:00,1392.69160952,29.0146806857,345.125198272,0.0,448.566543614,448.566543614,102.235817712,82.3724137778,19.8634039338
 01/02  12:00:00,1415.08974872,29.0146806857,367.524273883,0.0,448.566543614,448.566543614,99.2346798427,77.0804733801,22.1542064626
 01/02  13:00:00,1375.08768481,29.7185485874,376.652293623,0.0,448.566543614,398.725816546,99.7823969249,70.850593798,28.9318031269
 01/02  14:00:00,1421.88793356,29.067624485,374.287831258,0.0,448.566543614,448.566543614,79.1487523825,52.4838441164,26.6649082661
 01/02  15:00:00,1419.98108074,29.0146806857,372.411204745,0.0,448.566543614,448.566543614,69.0086557081,51.3885528463,17.6201028618
 01/02  16:00:00,1425.62815073,29.7299561336,377.378488301,0.0,448.566543614,448.566543614,40.6490282817,25.2378447116,15.4111835702
 01/02  17:00:00,1478.1845882,29.6532511874,381.147258795,0.0,448.566543614,448.566543614,42.6174146448,20.4934372728,22.1239773719
 01/02  18:00:00,1398.93461855,29.0146806857,372.665184748,0.0,348.885089477,398.725816546,57.0751261033,43.9068572622,13.1682688411
 01/02  19:00:00,1206.15488074,29.0146806857,370.669321347,0.0,249.203635341,299.044362409,93.4913699269,82.5388590213,10.9525109056
 01/02  20:00:00,1201.83402228,29.0146806857,387.555644482,0.0,249.203635341,299.044362409,96.9583162068,90.3971403761,6.56117583064
 01/02  21:00:00,1065.96440179,29.0146806857,398.846665047,0.0,149.522181205,249.203635341,130.414677431,121.665231183,8.74944624797
 01/02  22:00:00,1043.50924318,29.0146806857,400.838469534,0.0,149.522181205,249.203635341,136.415412837,132.048634618,4.36677821852
 01/02  23:00:00,349.356938061,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062135059,0.0,2.19062135059
 01/02  24:00:00,299.992178947,0.0,0.0,0.0,24.9203635341,199.362908273,4.36110223516,0.0,4.36110223516
 01/03  01:00:00,287.769982386,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048751308,0.0,2.19048751308
 01/03  02:00:00,287.769982378,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056744987,0.0,2.19056744987
 01/03  03:00:00,287.769982733,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064733904,0.0,2.19064733904
 01/03  04:00:00,287.769982727,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116536969,0.0,4.36116536969
 01/03  05:00:00,299.992180167,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051843681,0.0,2.19051843681
 01/03  06:00:00,349.358447242,0.0,0.0,0.0,49.8407270682,199.362908273,4.36690114458,0.0,4.36690114458
 01/03  07:00:00,896.329671604,29.325348939,383.906611485,0.0,49.8407270682,199.362908273,201.423389961,197.058335577,4.36505438417
 01/03  08:00:00,1008.76269725,29.0146806857,372.51928783,0.0,149.522181205,199.362908273,211.588640597,202.830837451,8.75780314541
 01/03  09:00:00,1524.04825041,29.0146806857,387.690449625,0.0,448.566543614,448.566543614,93.2433941629,75.6149531568,17.6284410061
 01/03  10:00:00,1500.61416005,29.0146806857,398.628059181,0.0,448.566543614,448.566543614,57.2380685041,37.3803402758,19.8577282283
 01/03  11:00:00,1453.90641375,29.0146806857,400.815024235,0.0,448.566543614,448.566543614,52.8190538802,35.1615104659,17.6575434143
 01/03  12:00:00,1454.1643524,29.0146806857,401.050816079,0.0,448.566543614,448.566543614,66.5276060576,42.1591511643,24.3684548933
 01/03  13:00:00,1404.14571318,29.0146806857,400.834875027,0.0,448.566543614,398.725816546,91.6315761596,62.6986590803,28.9329170792
 01/03  14:00:00,1443.57703975,29.0146806857,393.697478386,0.0,448.566543614,448.566543614,79.4235909825,52.7581873835,26.665403599
 01/03  15:00:00,1423.45441619,29.0146806857,375.904602754,0.0,448.566543614,448.566543614,58.8920057495,41.2722704508,17.6197352986
 01/03  16:00:00,1438.78480312,29.094203687,387.919580691,0.0,448.566543614,448.566543614,33.1068028433,17.6951894304,15.4116134129
 01/03  17:00:00,1500.98984724,29.1191298845,398.864591568,0.0,448.566543614,448.566543614,38.8511198043,16.725935105,22.1251846992
 01/03  18:00:00,1432.21878067,29.0146806857,400.331318515,0.0,348.885089477,398.725816546,49.7251774298,36.5562504624,13.1689269675
 01/03  19:00:00,1241.87173293,29.0146806857,400.771299387,0.0,249.203635341,299.044362409,86.3980025401,75.4448956811,10.9531068591
 01/03  20:00:00,1207.10798017,29.0146806857,393.718766866,0.0,249.203635341,299.044362409,94.3475307103,87.7859961009,6.56153460935
 01/03  21:00:00,1037.6060873,29.0146806857,376.0331224,0.0,149.522181205,249.203635341,123.024999844,114.275008702,8.74999114184
 01/03  22:00:00,1009.9751751,29.0146806857,372.829707439,0.0,149.522181205,249.203635341,144.256927336,139.889895434,4.36703190113
 01/03  23:00:00,349.356939748,0.0,0.0,0.0,49.8407270682,199.362908273,4.36113119022,0.0,4.36113119022
 01/03  24:00:00,299.992180431,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053756675,0.0,2.19053756675
 01/04  01:00:00,287.769983944,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062293365,0.0,2.19062293365
 01/04  02:00:00,287.769984092,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070605051,0.0,2.19070605051
 01/04  03:00:00,287.769984349,0.0,0.0,0.0,24.9203635341,199.362908273,4.36092295263,0.0,4.36092295263
 01/04  04:00:00,287.769984147,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905867753,0.0,2.1905867753
 01/04  05:00:00,299.992181756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067017658,0.0,2.19067017658
 01/04  06:00:00,349.358449775,0.0,0.0,0.0,49.8407270682,199.362908273,4.36722725593,0.0,4.36722725593
 01/04  07:00:00,503.354051422,29.3539315693,0.00546587375647,0.0,49.8407270682,199.362908273,392.836508493,388.471119812,4.36538868119
 01/04  08:00:00,551.695394862,29.0146806857,0.0,0.0,149.522181205,199.362908273,360.716182279,351.957560257,8.75862202148
 01/04  09:00:00,1048.55079267,29.0146806857,0.0,0.0,448.566543614,448.566543614,209.9740467,192.344334882,17.6297118179
 01/04  10:00:00,1011.79125735,29.0146806857,0.0,0.0,448.566543614,448.566543614,101.573692676,81.7161947708,19.8574979049
 01/04  11:00:00,964.337874421,30.473770702,0.0,0.0,448.566543614,448.566543614,73.1335513752,53.2664187442,19.867132631
 01/04  12:00:00,967.160113202,33.2865617042,0.0,0.0,448.566543614,448.566543614,82.0665270391,59.9101927283,22.1563343108
 01/04  13:00:00,917.780964873,33.7361625237,0.0,0.0,448.566543614,398.725816546,97.3899900216,68.4553531433,28.9346368783
 01/04  14:00:00,964.996045024,31.1230103522,0.0,0.0,448.566543614,448.566543614,82.1726685026,55.5013163368,26.6713521657
 01/04  15:00:00,963.074019133,29.2082937489,0.0,0.0,448.566543614,448.566543614,76.6092232698,58.9897104773,17.6195127924
 01/04  16:00:00,962.879512429,29.0146806857,0.0,0.0,448.566543614,448.566543614,74.1279432345,58.7162096783,15.4117335562
 01/04  17:00:00,1011.7643507,29.0200615637,0.0,0.0,448.566543614,448.566543614,62.9748416972,40.8501896194,22.1246520778
 01/04  18:00:00,941.648812888,29.0146806857,0.0,0.0,348.885089477,398.725816546,98.1260453798,84.9538060021,13.1722393777
 01/04  19:00:00,750.870858089,29.0146806857,0.0,0.0,249.203635341,299.044362409,149.885288508,138.933089576,10.9521989321
 01/04  20:00:00,726.435431505,29.0146806857,0.0,0.0,249.203635341,299.044362409,163.217378453,154.476010259,8.74136819446
 01/04  21:00:00,576.946270993,29.0146806857,0.0,0.0,149.522181205,249.203635341,203.714087172,194.96424693,8.7498402415
 01/04  22:00:00,552.537097456,29.0146806857,0.0,0.0,149.522181205,249.203635341,249.907728371,245.540849743,4.36687862756
 01/04  23:00:00,349.356941142,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063688496,0.0,2.19063688496
 01/04  24:00:00,299.992181875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072033194,0.0,2.19072033194
 01/05  01:00:00,287.76998571,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043803383,0.0,2.19043803383
 01/05  02:00:00,287.769985882,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113626801,0.0,4.36113626801
 01/05  03:00:00,287.769985678,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069809159,0.0,2.19069809159
 01/05  04:00:00,287.769985544,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060083009,0.0,2.19060083009
 01/05  05:00:00,299.992183475,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050141916,0.0,2.19050141916
 01/05  06:00:00,349.358452058,0.0,0.0,0.0,49.8407270682,199.362908273,4.36724885897,0.0,4.36724885897
 01/05  07:00:00,428.00865678,29.3053264412,0.0,0.0,49.8407270682,199.362908273,566.973721641,562.608216171,4.36550546971
 01/05  08:00:00,551.817511971,29.0146806857,0.0,0.0,149.522181205,199.362908273,528.649652711,519.892498127,8.7571545836
 01/05  09:00:00,1048.63894435,29.0146806857,0.0,0.0,448.566543614,448.566543614,325.125206743,307.495045951,17.6301607914
 01/05  10:00:00,1011.96903588,29.0146806857,0.0,0.0,448.566543614,448.566543614,321.796869023,301.937887417,19.8589816058
 01/05  11:00:00,963.073088505,29.0146806857,0.0,0.0,448.566543614,448.566543614,312.897795971,293.033181574,19.8646143966
 01/05  12:00:00,963.02209545,29.0146806857,0.0,0.0,448.566543614,448.566543614,250.359331772,225.991666703,24.3676650691
 01/05  13:00:00,913.19312825,29.0146806857,0.0,0.0,448.566543614,398.725816546,261.256547847,234.547148351,26.7093994955
 01/05  14:00:00,963.02940719,29.0146806857,0.0,0.0,448.566543614,448.566543614,260.11662157,231.219040343,28.8975812268
 01/05  15:00:00,962.999220072,29.0146806857,0.0,0.0,448.566543614,448.566543614,222.227622343,206.808468038,15.4191543046
 01/05  16:00:00,962.991480013,29.0146806857,0.0,0.0,448.566543614,448.566543614,215.80796184,198.196751185,17.6112106552
 01/05  17:00:00,1011.84868339,29.0146806857,0.0,0.0,448.566543614,448.566543614,174.608152163,152.485923808,22.1222283556
 01/05  18:00:00,941.764473157,29.0146806857,0.0,0.0,348.885089477,398.725816546,242.609665418,229.44168321,13.1679822075
 01/05  19:00:00,751.046861707,29.0146806857,0.0,0.0,249.203635341,299.044362409,369.571416968,358.618273252,10.9531437164
 01/05  20:00:00,726.613924095,29.0146806857,0.0,0.0,249.203635341,299.044362409,382.958073007,376.396325932,6.56174707432
 01/05  21:00:00,577.133045696,29.0146806857,0.0,0.0,149.522181205,249.203635341,434.241430953,425.492430619,8.74900033409
 01/05  22:00:00,552.734843421,29.0146806857,0.0,0.0,149.522181205,249.203635341,489.426014135,485.058929782,4.36708435245
 01/05  23:00:00,349.356942433,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907331059,0.0,2.1907331059
 01/05  24:00:00,299.992183499,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123053454,0.0,4.36123053454
 01/06  01:00:00,287.769987039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075093913,0.0,2.19075093913
 01/06  02:00:00,287.769986889,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046979211,0.0,2.19046979211
 01/06  03:00:00,287.769987139,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055984353,0.0,2.19055984353
 01/06  04:00:00,287.769987389,0.0,0.0,0.0,24.9203635341,199.362908273,4.36139082377,0.0,4.36139082377
 01/06  05:00:00,301.959149201,1.95747961463,0.0,0.0,24.9203635341,199.362908273,13.8114097175,11.6206710971,2.19073862039
 01/06  06:00:00,350.144841032,0.782991845851,0.0,0.0,49.8407270682,199.362908273,8.52682889014,4.15969151531,4.36713737483
 01/06  07:00:00,427.986223377,29.0146806857,0.0,0.0,49.8407270682,199.362908273,852.468936608,848.103658124,4.36527848464
 01/06  08:00:00,551.927275063,29.0146806857,0.0,0.0,149.522181205,199.362908273,625.704921547,616.946763784,8.75815776286
 01/06  09:00:00,1048.69941767,29.0146806857,0.0,0.0,448.566543614,448.566543614,379.417460123,361.787050154,17.6304099696
 01/06  10:00:00,1011.99165427,29.0146806857,0.0,0.0,448.566543614,448.566543614,334.808208955,314.947872731,19.8603362247
 01/06  11:00:00,963.045859527,29.0146806857,0.0,0.0,448.566543614,448.566543614,269.509155368,249.643097164,19.866058204
 01/06  12:00:00,963.048042868,29.0716538764,0.0,0.0,448.566543614,448.566543614,203.623298039,181.464007098,22.1592909413
 01/06  13:00:00,914.195572634,30.0399609837,0.0,0.0,448.566543614,398.725816546,229.119027951,200.183805208,28.9352227428
 01/06  14:00:00,964.413340104,30.4485604,0.0,0.0,448.566543614,448.566543614,191.612287458,164.935659561,26.6766278974
 01/06  15:00:00,962.9766923,29.0146806857,0.0,0.0,448.566543614,448.566543614,191.794948981,174.173200319,17.6217486622
 01/06  16:00:00,963.002386428,29.0669817002,0.0,0.0,448.566543614,448.566543614,160.693421414,143.080817149,17.6126042646
 01/06  17:00:00,1011.85022412,29.0146806857,0.0,0.0,448.566543614,448.566543614,171.816518023,149.692254716,22.124263307
 01/06  18:00:00,933.269476947,29.0146806857,0.0,0.0,348.885089477,398.725816546,292.600305079,279.433874615,13.1664304646
 01/06  19:00:00,751.098427165,29.0146806857,0.0,0.0,249.203635341,299.044362409,411.547580087,402.781443917,8.76613616964
 01/06  20:00:00,726.735426747,29.0146806857,0.0,0.0,249.203635341,299.044362409,502.69290039,493.950329785,8.74257060557
 01/06  21:00:00,577.31573392,29.0146806857,0.0,0.0,149.522181205,249.203635341,604.454513104,595.704657053,8.74985605151
 01/06  22:00:00,552.897231927,29.0146806857,0.0,0.0,149.522181205,249.203635341,617.756716008,613.38982808,4.36688792781
 01/06  23:00:00,349.356943917,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065727711,0.0,2.19065727711
 01/06  24:00:00,299.992184986,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056091331,0.0,2.19056091331
 01/07  01:00:00,237.929261773,0.0,0.0,0.0,24.9203635341,149.522181205,4.36140130333,0.0,4.36140130333
 01/07  02:00:00,237.92926144,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046847313,0.0,2.19046847313
 01/07  03:00:00,238.322401526,0.391495922925,0.0,0.0,24.9203635341,149.522181205,3.97754757526,1.78698580159,2.19056177367
 01/07  04:00:00,239.89546743,1.95747961463,0.0,0.0,24.9203635341,149.522181205,11.6786272411,9.48797231017,2.19065493095
 01/07  05:00:00,251.727051613,1.5659836917,0.0,0.0,24.9203635341,149.522181205,14.8163361833,10.4548178259,4.36151835742
 01/07  06:00:00,276.568315313,1.95747961463,0.0,0.0,24.9203635341,149.522181205,19.034728332,14.6673151506,4.36741318139
 01/07  07:00:00,428.044830005,29.0146806857,0.0,0.0,49.8407270682,199.362908273,818.405469976,816.21305335,2.1924166258
 01/07  08:00:00,452.674043562,29.0146806857,0.0,0.0,49.8407270682,199.362908273,987.681609668,981.131914457,6.54969521063
 01/07  09:00:00,650.41858754,29.0146806857,0.0,0.0,249.203635341,249.203635341,756.761100267,748.019243105,8.74185716204
 01/07  10:00:00,613.541445606,29.0146806857,0.0,0.0,249.203635341,249.203635341,540.14563804,531.377762603,8.76787543659
 01/07  11:00:00,564.549101507,29.0182765212,0.0,0.0,249.203635341,249.203635341,435.872622274,424.928177347,10.9444449273
 01/07  12:00:00,565.484800472,30.0764132194,0.0,0.0,249.203635341,249.203635341,321.152884973,310.190140488,10.9627444856
 01/07  13:00:00,567.096895527,31.7579631923,0.0,0.0,249.203635341,249.203635341,261.854911369,250.907153336,10.9477580328
 01/07  14:00:00,567.105840711,31.7948781226,0.0,0.0,249.203635341,249.203635341,237.809630807,229.051828966,8.75780184112
 01/07  15:00:00,315.469384072,29.3218762609,0.0,0.0,74.7610906023,174.442544739,286.456399431,277.713884197,8.74251523427
 01/07  16:00:00,315.189486337,29.0146806857,0.0,0.0,74.7610906023,174.442544739,319.650177316,313.093534106,6.55664320965
 01/07  17:00:00,364.1196113,29.0146806857,0.0,0.0,74.7610906023,174.442544739,369.27917092,362.721341472,6.55782944747
 01/07  18:00:00,360.305717968,29.0146806857,0.0,0.0,24.9203635341,149.522181205,494.597476581,490.232321907,4.36515467394
 01/07  19:00:00,347.930049482,0.0,0.0,0.0,24.9203635341,149.522181205,4.36551788453,0.0,4.36551788453
 01/07  20:00:00,323.485653557,0.0,0.0,0.0,24.9203635341,149.522181205,2.19247006931,0.0,2.19247006931
 01/07  21:00:00,323.48565362,0.0,0.0,0.0,24.9203635341,149.522181205,4.36521094119,0.0,4.36521094119
 01/07  22:00:00,299.042265836,0.0,0.0,0.0,24.9203635341,149.522181205,4.36872647664,0.0,4.36872647664
 01/07  23:00:00,274.595855132,0.0,0.0,0.0,24.9203635341,149.522181205,4.36108428746,0.0,4.36108428746
 01/07  24:00:00,250.151459332,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068218615,0.0,2.19068218615
 01/08  01:00:00,237.928758841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955361633,0.0,2.18955361633
 01/08  02:00:00,237.928758835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961776805,0.0,2.18961776805
 01/08  03:00:00,239.894206323,1.95747961463,0.0,0.0,24.9203635341,149.522181205,11.0053146546,8.81555569433,2.18975896024
 01/08  04:00:00,239.504033733,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.4741810435,10.2844348917,2.18974615181
 01/08  05:00:00,252.122860616,1.95747961463,0.0,0.0,24.9203635341,149.522181205,18.1681523256,15.9786462835,2.18950604211
 01/08  06:00:00,276.173683401,1.5659836917,0.0,0.0,24.9203635341,149.522181205,16.3756574382,12.0100434319,4.36561400628
 01/08  07:00:00,325.459655902,1.95747961463,0.0,0.0,24.9203635341,149.522181205,22.1899955516,20.0005634091,2.18943214249
 01/08  08:00:00,349.510467761,1.5659836917,0.0,0.0,24.9203635341,149.522181205,19.8816901355,17.6919354608,2.18975467469
 01/08  09:00:00,298.642207845,1.95747961463,0.0,0.0,24.9203635341,149.522181205,22.3795178539,20.1897585254,2.18975932851
 01/08  10:00:00,261.574299839,1.5659836917,0.0,0.0,24.9203635341,149.522181205,11.4839040075,9.29432468324,2.18957932423
 01/08  11:00:00,213.078618959,1.95747961463,0.0,0.0,24.9203635341,149.522181205,13.2816647494,11.0919436686,2.18972108077
 01/08  12:00:00,212.685550899,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.419946634,8.22821894067,2.19172769335
 01/08  13:00:00,213.080579853,1.95747961463,0.0,0.0,24.9203635341,149.522181205,16.5244586799,12.1610232134,4.36343546656
 01/08  14:00:00,212.688304449,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.9882777618,9.61869046926,4.36958729253
 01/08  15:00:00,213.079219659,1.95747961463,0.0,0.0,24.9203635341,149.522181205,15.02354102,10.6603843314,4.36315668858
 01/08  16:00:00,212.684432678,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.3129327314,8.12321016583,2.1897225656
 01/08  17:00:00,261.966682336,1.95747961463,0.0,0.0,24.9203635341,149.522181205,12.5025415215,10.3128303403,2.18971118122
 01/08  18:00:00,332.417232166,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.3823338284,11.1927873664,2.189546462
 01/08  19:00:00,349.902572573,1.95747961463,0.0,0.0,24.9203635341,149.522181205,20.6478893782,18.4581251011,2.1897642771
 01/08  20:00:00,325.064886257,1.5659836917,0.0,0.0,24.9203635341,149.522181205,18.6558663037,16.4661905573,2.18967574642
 01/08  21:00:00,325.463579376,1.95747961463,0.0,0.0,24.9203635341,149.522181205,26.6957381011,24.5059967096,2.18974139146
 01/08  22:00:00,300.625893469,1.5659836917,0.0,0.0,24.9203635341,149.522181205,25.1898081474,20.8241808622,4.36562728513
 01/08  23:00:00,276.579779428,1.95747961463,0.0,0.0,24.9203635341,149.522181205,32.2858389709,30.0962183,2.18962067089
 01/08  24:00:00,251.739031036,1.5659836917,0.0,0.0,24.9203635341,149.522181205,26.8680805367,24.6783332989,2.18974723781
 01/09  01:00:00,289.757281649,1.95747961463,0.0,0.0,24.9203635341,199.362908273,35.4914735067,33.3007261985,2.19074730817
 01/09  02:00:00,289.359265381,1.5659836917,0.0,0.0,24.9203635341,199.362908273,28.2026896241,26.0119176345,2.19077198953
 01/09  03:00:00,289.761299057,1.95747961463,0.0,0.0,24.9203635341,199.362908273,39.9485740653,37.7580026007,2.19057146463
 01/09  04:00:00,289.362206288,1.5659836917,0.0,0.0,24.9203635341,199.362908273,33.622118038,29.2606756172,4.36144242075
 01/09  05:00:00,301.986730352,1.95747961463,0.0,0.0,24.9203635341,199.362908273,43.4923062837,41.3015098137,2.19079646998
 01/09  06:00:00,350.950819132,1.5659836917,0.0,0.0,49.8407270682,199.362908273,33.740665331,29.3733326241,4.3673327069
 01/09  07:00:00,428.430624957,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1208.97658549,1204.61114164,4.36544385616
 01/09  08:00:00,552.264997458,29.0146806857,0.0,0.0,149.522181205,199.362908273,912.394125126,903.635253382,8.75887174338
 01/09  09:00:00,1048.8487445,29.0146806857,0.0,0.0,448.566543614,448.566543614,504.010556685,486.37828721,17.6322694747
 01/09  10:00:00,1011.97897209,29.0146806857,0.0,0.0,448.566543614,448.566543614,295.649259422,275.78877615,19.8604832716
 01/09  11:00:00,963.033496868,29.0146806857,0.0,0.0,448.566543614,448.566543614,237.657005328,217.786697386,19.8703079418
 01/09  12:00:00,963.635899895,29.6374742467,0.0,0.0,448.566543614,448.566543614,216.489859863,193.862639551,22.6272203114
 01/09  13:00:00,916.012162097,31.8504239553,0.0,0.0,448.566543614,398.725816546,223.9698158,195.498730046,28.4710857539
 01/09  14:00:00,967.568125602,33.6120903642,0.0,0.0,448.566543614,448.566543614,175.739748826,146.839381769,28.9003670572
 01/09  15:00:00,966.568648022,32.655068313,0.0,0.0,448.566543614,448.566543614,126.49502215,111.075214503,15.4198076469
 01/09  16:00:00,963.640479406,29.738766182,0.0,0.0,448.566543614,448.566543614,116.373335085,98.7602783386,17.6130567467
 01/09  17:00:00,1011.81856738,29.0146806857,0.0,0.0,448.566543614,448.566543614,130.711346176,108.581825704,22.1295204718
 01/09  18:00:00,933.173373439,29.0146806857,0.0,0.0,348.885089477,398.725816546,175.254773376,162.083565026,13.1712083498
 01/09  19:00:00,750.944293008,29.0146806857,0.0,0.0,249.203635341,299.044362409,232.651606181,221.698538465,10.9530677158
 01/09  20:00:00,726.50816329,29.0146806857,0.0,0.0,249.203635341,299.044362409,246.033836601,237.291839842,8.74199675876
 01/09  21:00:00,577.036131907,29.0146806857,0.0,0.0,149.522181205,249.203635341,307.521443516,298.771693445,8.74975007135
 01/09  22:00:00,565.165201904,29.0146806857,0.0,0.0,149.522181205,249.203635341,317.473187942,313.106427729,4.36676021317
 01/09  23:00:00,349.356948483,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057467564,0.0,2.19057467564
 01/09  24:00:00,299.992189073,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067419241,0.0,2.19067419241
 01/10  01:00:00,287.769992779,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077751634,0.0,2.19077751634
 01/10  02:00:00,287.769992988,0.0,0.0,0.0,24.9203635341,199.362908273,4.36111470663,0.0,4.36111470663
 01/10  03:00:00,287.769992778,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071079566,0.0,2.19071079566
 01/10  04:00:00,287.769992659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043949172,0.0,2.19043949172
 01/10  05:00:00,299.992190579,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054212257,0.0,2.19054212257
 01/10  06:00:00,349.35846345,0.0,0.0,0.0,49.8407270682,199.362908273,4.36743371833,0.0,4.36743371833
 01/10  07:00:00,427.757063227,29.0146806857,0.0,0.0,49.8407270682,199.362908273,600.801126699,596.435901946,4.36522475357
 01/10  08:00:00,551.858753285,29.0146806857,0.0,0.0,149.522181205,199.362908273,569.887386324,558.945063489,10.9423228346
 01/10  09:00:00,1048.70847585,29.0146806857,0.0,0.0,448.566543614,448.566543614,401.759569859,384.128018229,17.6315516302
 01/10  10:00:00,1011.93370203,29.0146806857,0.0,0.0,448.566543614,448.566543614,270.925616212,253.270223461,17.655392751
 01/10  11:00:00,962.990943268,29.0146806857,0.0,0.0,448.566543614,448.566543614,208.715629649,188.843713105,19.8719165437
 01/10  12:00:00,962.975348325,29.0146806857,0.0,0.0,448.566543614,448.566543614,190.261294888,165.884430734,24.3768641535
 01/10  13:00:00,913.144836549,29.0146806857,0.0,0.0,448.566543614,398.725816546,201.767645825,172.823285613,28.9443602116
 01/10  14:00:00,962.941953439,29.0146806857,0.0,0.0,448.566543614,448.566543614,148.907266069,122.228109794,26.6791562743
 01/10  15:00:00,962.916149555,29.0146806857,0.0,0.0,448.566543614,448.566543614,121.150009385,103.525645278,17.6243641062
 01/10  16:00:00,962.907640192,29.0146806857,0.0,0.0,448.566543614,448.566543614,111.741521186,94.127068585,17.6144526012
 01/10  17:00:00,1011.80842313,29.0146806857,0.0,0.0,448.566543614,448.566543614,124.599496229,102.470345546,22.1291506823
 01/10  18:00:00,933.159824908,29.0146806857,0.0,0.0,348.885089477,398.725816546,167.434386495,154.267110672,13.167275823
 01/10  19:00:00,750.938172287,29.0146806857,0.0,0.0,249.203635341,299.044362409,236.369505836,225.41671633,10.9527895059
 01/10  20:00:00,726.507954445,29.0146806857,0.0,0.0,249.203635341,299.044362409,254.695163634,248.133153543,6.5620100914
 01/10  21:00:00,577.026536527,29.0146806857,0.0,0.0,149.522181205,249.203635341,308.089368228,299.339728558,8.74963966932
 01/10  22:00:00,552.590224368,29.0146806857,0.0,0.0,149.522181205,249.203635341,320.942466616,316.575709926,4.36675668937
 01/10  23:00:00,349.356949657,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079272844,0.0,2.19079272844
 01/10  24:00:00,299.99219069,0.0,0.0,0.0,24.9203635341,199.362908273,4.36087027171,0.0,4.36087027171
 01/11  01:00:00,287.769993831,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054323776,0.0,2.19054323776
 01/11  02:00:00,287.769993834,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064840558,0.0,2.19064840558
 01/11  03:00:00,287.769994227,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123792472,0.0,4.36123792472
 01/11  04:00:00,287.769994128,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058989975,0.0,2.19058989975
 01/11  05:00:00,299.992191657,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069516758,0.0,2.19069516758
 01/11  06:00:00,349.358465648,0.0,0.0,0.0,49.8407270682,199.362908273,4.36741824091,0.0,4.36741824091
 01/11  07:00:00,427.738619101,29.0146806857,0.0,0.0,49.8407270682,199.362908273,599.112760486,594.74711925,4.36564123581
 01/11  08:00:00,551.776705908,29.0146806857,0.0,0.0,149.522181205,199.362908273,484.672317265,475.913638218,8.75867904644
 01/11  09:00:00,1048.60084764,29.0146806857,0.0,0.0,448.566543614,448.566543614,283.271508646,265.641264571,17.6302440747
 01/11  10:00:00,1011.89321377,29.0146806857,0.0,0.0,448.566543614,448.566543614,233.691201565,213.830288348,19.8609132172
 01/11  11:00:00,962.963631241,29.0146806857,0.0,0.0,448.566543614,448.566543614,182.742411337,162.873348076,19.8690632608
 01/11  12:00:00,962.931154862,29.0146806857,0.0,0.0,448.566543614,448.566543614,141.82191179,117.446475873,24.3754359169
 01/11  13:00:00,913.1285925,29.0146806857,0.0,0.0,448.566543614,398.725816546,188.768014442,159.824203445,28.9438109966
 01/11  14:00:00,962.933521287,29.0146806857,0.0,0.0,448.566543614,448.566543614,143.497315923,116.822216645,26.6750992781
 01/11  15:00:00,962.890803539,29.0146806857,0.0,0.0,448.566543614,448.566543614,93.1787076139,75.5567935649,17.621914049
 01/11  16:00:00,972.666636194,29.0146806857,0.000809928029524,0.0,448.566543614,448.566543614,99.4896122669,84.0736671481,15.4159451188
 01/11  17:00:00,1011.79680213,29.0146806857,0.0,0.0,448.566543614,448.566543614,115.756161774,91.4998736387,24.2562881358
 01/11  18:00:00,933.129257182,29.0146806857,0.0,0.0,348.885089477,398.725816546,133.850143647,120.598461998,13.2516816487
 01/11  19:00:00,750.911564328,29.0146806857,0.0,0.0,249.203635341,299.044362409,207.549069768,198.782107466,8.76696230107
 01/11  20:00:00,726.473051454,29.0146806857,0.0,0.0,249.203635341,299.044362409,219.633868075,210.890431306,8.74343676859
 01/11  21:00:00,576.972373162,29.0146806857,0.0,0.0,149.522181205,249.203635341,246.813753261,238.062715178,8.75103808377
 01/11  22:00:00,552.530068438,29.0146806857,0.0,0.0,149.522181205,249.203635341,251.69662484,247.329222713,4.36740212677
 01/11  23:00:00,349.356950817,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072203341,0.0,2.19072203341
 01/11  24:00:00,299.992192082,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101188294,0.0,4.36101188294
 01/12  01:00:00,287.769995342,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066894894,0.0,2.19066894894
 01/12  02:00:00,287.769995174,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077675154,0.0,2.19077675154
 01/12  03:00:00,287.769995338,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051000174,0.0,2.19051000174
 01/12  04:00:00,287.769995531,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134441108,0.0,4.36134441108
 01/12  05:00:00,299.992193135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045949789,0.0,2.19045949789
 01/12  06:00:00,349.358467782,0.0,0.0,0.0,49.8407270682,199.362908273,4.3669644821,0.0,4.3669644821
 01/12  07:00:00,763.991598933,29.0146806857,278.045099557,0.0,49.8407270682,199.362908273,274.96311655,270.597666093,4.36545045705
 01/12  08:00:00,1035.14041979,29.0146806857,393.350429843,0.0,149.522181205,199.362908273,271.191534095,262.432291784,8.75924231076
 01/12  09:00:00,1568.428164,29.0146806857,423.715985339,0.0,448.566543614,448.566543614,125.221507812,107.588168681,17.633339131
 01/12  10:00:00,1552.60950416,29.0146806857,440.98074456,0.0,448.566543614,448.566543614,85.346843025,65.4843729062,19.8624701188
 01/12  11:00:00,1530.15256657,29.0146806857,464.947590334,0.0,448.566543614,448.566543614,61.5389222223,41.6639206188,19.8750016035
 01/12  12:00:00,1539.82786531,29.0146806857,474.626896776,0.0,448.566543614,448.566543614,55.5122010847,31.1373016984,24.3748993864
 01/12  13:00:00,1483.48034728,29.0146806857,468.431098052,0.0,448.566543614,398.725816546,66.7335946183,37.7859838363,28.947610782
 01/12  14:00:00,1510.62359048,29.2510452722,448.474187284,0.0,448.566543614,448.566543614,46.7689122333,20.0935802908,26.6753319425
 01/12  15:00:00,1503.53584352,29.4511270676,441.163053488,0.0,448.566543614,448.566543614,28.2916482247,10.6673914119,17.6242568128
 01/12  16:00:00,1503.03280149,29.1873186733,441.333582162,0.0,448.566543614,448.566543614,24.5060057426,9.09095929842,15.4150464442
 01/12  17:00:00,1544.06025379,29.0146806857,434.677903922,0.0,448.566543614,448.566543614,37.2593537629,12.9153513875,24.3440023754
 01/12  18:00:00,1448.07188217,29.0146806857,421.059722205,0.0,348.885089477,398.725816546,57.899495214,44.7334413898,13.1660538242
 01/12  19:00:00,1247.50434832,29.0146806857,405.3234546,0.0,249.203635341,299.044362409,87.7660405315,76.8127220421,10.9533184894
 01/12  20:00:00,1220.64267011,29.0146806857,402.902206355,0.0,249.203635341,299.044362409,91.1031794762,84.5406563629,6.56252311331
 01/12  21:00:00,1070.85423678,29.0146806857,402.615962275,0.0,149.522181205,249.203635341,114.389575858,105.638161014,8.75141484452
 01/12  22:00:00,1040.76354866,29.0146806857,398.726517679,0.0,149.522181205,249.203635341,118.086115202,113.718540221,4.36757498135
 01/12  23:00:00,349.35695212,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080821021,0.0,2.19080821021
 01/12  24:00:00,299.992193251,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118983336,0.0,4.36118983336
 01/13  01:00:00,287.769996518,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076178428,0.0,2.19076178428
 01/13  02:00:00,287.76999639,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049715071,0.0,2.19049715071
 01/13  03:00:00,287.769996593,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060807391,0.0,2.19060807391
 01/13  04:00:00,287.769996815,0.0,0.0,0.0,24.9203635341,199.362908273,4.36154827972,0.0,4.36154827972
 01/13  05:00:00,299.992194215,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056499898,0.0,2.19056499898
 01/13  06:00:00,349.358469641,0.0,0.0,0.0,49.8407270682,199.362908273,4.36719340607,0.0,4.36719340607
 01/13  07:00:00,795.475687892,29.3189935007,284.563167102,0.0,49.8407270682,199.362908273,175.950808175,171.585374755,4.36543341937
 01/13  08:00:00,1001.9767221,29.0146806857,363.50721055,0.0,149.522181205,199.362908273,179.364820355,170.60498345,8.75983690429
 01/13  09:00:00,1514.95153376,29.0146806857,377.803174034,0.0,448.566543614,448.566543614,89.1254473492,71.494880209,17.6305671402
 01/13  10:00:00,1482.04947117,29.0146806857,382.235367197,0.0,448.566543614,448.566543614,57.0498975108,37.1880942394,19.8618032714
 01/13  11:00:00,1441.41520049,29.0146806857,389.824104096,0.0,448.566543614,448.566543614,39.3930203439,19.5239453335,19.8690750104
 01/13  12:00:00,1453.51097804,29.1085524363,398.704624419,0.0,448.566543614,448.566543614,36.0653788953,11.6872691981,24.3781096972
 01/13  13:00:00,1400.22622387,29.1630339207,398.189600148,0.0,448.566543614,398.725816546,52.1103506548,23.1621796824,28.9481709724
 01/13  14:00:00,1433.18807663,29.5783279326,384.987955407,0.0,448.566543614,448.566543614,39.751827282,13.0718409759,26.6799863061
 01/13  15:00:00,1430.59130882,29.6029771835,382.385439829,0.0,448.566543614,448.566543614,25.0567566193,7.4319136582,17.6248429611
 01/13  16:00:00,1427.09244178,29.0641683591,379.425963391,0.0,448.566543614,448.566543614,33.3161577474,15.7007074113,17.6154503361
 01/13  17:00:00,1322.78918712,29.0146806857,229.563816533,0.0,448.566543614,448.566543614,47.1984038311,25.0666227949,22.1317810361
 01/13  18:00:00,1132.60037222,29.0146806857,120.429472973,0.0,348.885089477,398.725816546,67.3028128594,54.1341308359,13.1686820236
 01/13  19:00:00,788.553441231,29.0146806857,0.00188328039363,0.0,249.203635341,299.044362409,130.311730341,119.356894482,10.9548358588
 01/13  20:00:00,789.28429035,29.0146806857,0.00324690078052,0.0,249.203635341,299.044362409,179.874167541,173.312439038,6.56172850291
 01/13  21:00:00,576.966447796,29.0146806857,0.0,0.0,149.522181205,249.203635341,246.710535719,237.959693222,8.75084249743
 01/13  22:00:00,552.595078546,29.0146806857,0.0,0.0,149.522181205,249.203635341,345.098049395,340.730735736,4.36731365963
 01/13  23:00:00,349.356953797,0.0,0.0,0.0,49.8407270682,199.362908273,4.36142380997,0.0,4.36142380997
 01/13  24:00:00,299.992194425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072737037,0.0,2.19072737037
 01/14  01:00:00,237.929270623,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046643569,0.0,2.19046643569
 01/14  02:00:00,237.929270743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058003656,0.0,2.19058003656
 01/14  03:00:00,237.929270961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150020799,0.0,4.36150020799
 01/14  04:00:00,237.929270611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054437562,0.0,2.19054437562
 01/14  05:00:00,250.151468346,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906579954,0.0,2.1906579954
 01/14  06:00:00,274.597381099,0.0,0.0,0.0,24.9203635341,149.522181205,4.36698650937,0.0,4.36698650937
 01/14  07:00:00,463.501937942,29.0146806857,0.00111023980726,0.0,49.8407270682,199.362908273,809.707259317,805.341732732,4.36552658508
 01/14  08:00:00,452.536423305,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1006.6876015,1000.13751254,6.55008895196
 01/14  09:00:00,650.395611371,29.0146806857,0.0,0.0,249.203635341,249.203635341,841.384542725,834.822356392,6.5621863331
 01/14  10:00:00,613.661255097,29.0146806857,0.0,0.0,249.203635341,249.203635341,726.580360109,715.625562027,10.9547980823
 01/14  11:00:00,564.728529003,29.0146806857,0.0,0.0,249.203635341,249.203635341,653.217197499,642.273693753,10.9435037463
 01/14  12:00:00,564.70489782,29.0146806857,0.0,0.0,249.203635341,249.203635341,606.001928837,595.036783126,10.9651457105
 01/14  13:00:00,564.620936769,29.0146806857,0.0,0.0,249.203635341,249.203635341,512.436665031,501.487987342,10.9486776887
 01/14  14:00:00,564.626360782,29.0146806857,0.0,0.0,249.203635341,249.203635341,509.763994749,501.004394996,8.75959975333
 01/14  15:00:00,315.530646167,29.0146806857,0.0,0.0,74.7610906023,174.442544739,602.448015902,593.704911248,8.74310465457
 01/14  16:00:00,315.572314837,29.0146806857,0.0,0.0,74.7610906023,174.442544739,629.618727022,623.061885925,6.55684109677
 01/14  17:00:00,364.5889162,29.0146806857,0.0,0.0,74.7610906023,174.442544739,733.591300353,727.032071733,6.55922861991
 01/14  18:00:00,360.935162007,29.0146806857,0.0,0.0,24.9203635341,149.522181205,943.447684561,939.082325187,4.36535937392
 01/14  19:00:00,347.930062358,0.0,0.0,0.0,24.9203635341,149.522181205,4.36572076912,0.0,4.36572076912
 01/14  20:00:00,323.48566644,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650494683,0.0,4.3650494683
 01/14  21:00:00,324.272586268,0.782991845851,0.0,0.0,24.9203635341,149.522181205,5.5479931207,3.35530156183,2.19269155887
 01/14  22:00:00,300.617385372,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.1698404723,7.80058832585,4.36925214648
 01/14  23:00:00,276.56921873,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.9704591601,13.6088614757,4.36159768433
 01/14  24:00:00,251.733311125,1.5659836917,0.0,0.0,24.9203635341,149.522181205,15.8157545279,13.6251625943,2.19059193356
 01/15  01:00:00,239.914704349,1.95747961463,0.0,0.0,24.9203635341,149.522181205,26.6754878224,24.4859517655,2.1895360569
 01/15  02:00:00,239.519161791,1.5659836917,0.0,0.0,24.9203635341,149.522181205,23.2084106833,21.018605911,2.18980477229
 01/15  03:00:00,239.933437453,1.95747961463,0.0,0.0,24.9203635341,149.522181205,42.7639703919,40.5742679622,2.18970242969
 01/15  04:00:00,239.534128886,1.5659836917,0.0,0.0,24.9203635341,149.522181205,35.9289694042,33.7391827355,2.18978666864
 01/15  05:00:00,252.179047072,1.95747961463,0.0,0.0,24.9203635341,149.522181205,62.26871272,60.0791514112,2.18956130886
 01/15  06:00:00,284.777909328,10.0938367764,0.0,0.0,24.9203635341,149.522181205,78.0486845006,73.6834996607,4.36518483988
 01/15  07:00:00,344.221736275,20.5637045268,0.0,0.0,24.9203635341,149.522181205,150.366007778,148.17620353,2.18980424783
 01/15  08:00:00,365.148591319,17.0711711185,0.0,0.0,24.9203635341,149.522181205,130.326012494,128.136247698,2.18976479523
 01/15  09:00:00,318.22288227,21.3389638981,0.0,0.0,24.9203635341,149.522181205,190.570243407,188.38058081,2.18966259696
 01/15  10:00:00,277.188983871,17.0711711185,0.0,0.0,24.9203635341,149.522181205,104.92041651,102.730607942,2.18980856841
 01/15  11:00:00,213.168425493,1.95747961463,0.0,0.0,24.9203635341,149.522181205,88.4459033015,86.2563814983,2.18952180325
 01/15  12:00:00,212.743896436,1.5659836917,0.0,0.0,24.9203635341,149.522181205,60.3663676378,56.0027152376,4.36365240021
 01/15  13:00:00,213.144934295,1.95747961463,0.0,0.0,24.9203635341,149.522181205,65.6259544636,63.4341099753,2.19184448834
 01/15  14:00:00,212.723508861,1.5659836917,0.0,0.0,24.9203635341,149.522181205,41.0570317864,36.68779555,4.36923623642
 01/15  15:00:00,213.118428263,1.95747961463,0.0,0.0,24.9203635341,149.522181205,45.0623348127,40.6986025563,4.36373225641
 01/15  16:00:00,212.705200416,1.5659836917,0.0,0.0,24.9203635341,149.522181205,25.603191581,23.4134394993,2.18975208165
 01/15  17:00:00,261.998864638,1.95747961463,0.0,0.0,24.9203635341,149.522181205,36.8332641523,34.6437363507,2.18952780164
 01/15  18:00:00,332.441734954,1.5659836917,0.0,0.0,24.9203635341,149.522181205,31.1305196024,28.940722472,2.18979713046
 01/15  19:00:00,349.943404905,1.95747961463,0.0,0.0,24.9203635341,149.522181205,50.3268285096,48.1371334837,2.18969502589
 01/15  20:00:00,344.545995878,20.9474679752,0.0,0.0,24.9203635341,149.522181205,99.1174472908,96.9276677199,2.18977957089
 01/15  21:00:00,341.081225561,17.4626670414,0.0,0.0,24.9203635341,149.522181205,118.091809852,115.902023768,2.18978608345
 01/15  22:00:00,320.136816798,20.9474679752,0.0,0.0,24.9203635341,149.522181205,134.349703101,129.98401133,4.36569177143
 01/15  23:00:00,292.222329707,17.4626670414,0.0,0.0,24.9203635341,149.522181205,148.811759178,146.621961479,2.18979769887
 01/15  24:00:00,271.271202563,20.9474679752,0.0,0.0,24.9203635341,149.522181205,158.738096609,156.548338342,2.18975826752
 01/16  01:00:00,255.590102713,17.4626670414,0.0,0.0,24.9203635341,149.522181205,184.595080612,182.405318462,2.1897621502
 01/16  02:00:00,259.099308977,20.9474679752,0.0,0.0,24.9203635341,149.522181205,209.198759885,207.008953224,2.18980666124
 01/16  03:00:00,255.638735744,17.4626670414,0.0,0.0,24.9203635341,149.522181205,233.358752173,231.168983019,2.18976915401
 01/16  04:00:00,259.133493365,20.9474679752,0.0,0.0,24.9203635341,149.522181205,243.908287586,241.718494416,2.18979316903
 01/16  05:00:00,267.884739594,17.4626670414,0.0,0.0,24.9203635341,149.522181205,257.849767085,255.659949875,2.18981720993
 01/16  06:00:00,295.833782191,20.9474679752,0.0,0.0,24.9203635341,149.522181205,277.757081908,273.391353585,4.36572832371
 01/16  07:00:00,341.26234923,17.4626670414,0.0,0.0,24.9203635341,149.522181205,299.675357873,297.486012794,2.18934507928
 01/16  08:00:00,369.200665267,20.9474679752,0.0,0.0,24.9203635341,149.522181205,306.955496348,304.765713523,2.1897828248
 01/16  09:00:00,314.458907208,17.4626670414,0.0,0.0,24.9203635341,149.522181205,310.386243408,308.196436397,2.18980701129
 01/16  10:00:00,281.239330246,20.9474679752,0.0,0.0,24.9203635341,149.522181205,273.811314763,271.621544994,2.18976976891
 01/16  11:00:00,228.852453613,17.4626670414,0.0,0.0,24.9203635341,149.522181205,260.137568804,257.947774808,2.18979399623
 01/16  12:00:00,232.29740439,20.9474679752,0.0,0.0,24.9203635341,149.522181205,223.05828967,218.694528964,4.3637607053
 01/16  13:00:00,228.808594629,17.4626670414,0.0,0.0,24.9203635341,149.522181205,216.253088503,214.061197673,2.19189082975
 01/16  14:00:00,232.265334636,20.9474679752,0.0,0.0,24.9203635341,149.522181205,193.0781266,186.533288954,6.54483764558
 01/16  15:00:00,228.783904862,17.4626670414,0.0,0.0,24.9203635341,149.522181205,193.495647437,191.303788198,2.19185923923
 01/16  16:00:00,232.262708075,20.9474679752,0.0,0.0,24.9203635341,149.522181205,189.127314637,186.937520576,2.18979406085
 01/16  17:00:00,277.700887662,17.4626670414,0.0,0.0,24.9203635341,149.522181205,221.181532086,218.991713799,2.18981828751
 01/16  18:00:00,343.544304675,20.9474679752,0.0,0.0,24.9203635341,149.522181205,278.345005499,276.15522442,2.18978107872
 01/16  19:00:00,367.296317975,19.0273600471,0.0,0.0,24.9203635341,149.522181205,317.055318027,314.865512703,2.18980532423
 01/16  20:00:00,346.297985898,22.4376517901,0.0,0.0,24.9203635341,149.522181205,349.69568808,347.505919955,2.18976812513
 01/16  21:00:00,343.2051793,19.3253968101,0.0,0.0,24.9203635341,149.522181205,366.342704624,364.152912235,2.18979238878
 01/16  22:00:00,321.915469181,22.4376517901,0.0,0.0,24.9203635341,149.522181205,401.966297616,397.600442776,4.36585484037
 01/16  23:00:00,294.369491392,19.3253968101,0.0,0.0,24.9203635341,149.522181205,406.110377322,403.920581814,2.18979550812
 01/16  24:00:00,273.094082124,22.4376517901,0.0,0.0,24.9203635341,149.522181205,449.232147551,447.042635531,2.18951201986
 01/17  01:00:00,307.642410576,19.3253968101,0.0,0.0,24.9203635341,199.362908273,474.919301629,472.728504149,2.19079748014
 01/17  02:00:00,310.810473303,22.4376517901,0.0,0.0,24.9203635341,199.362908273,507.851994942,503.490339301,4.36165564164
 01/17  03:00:00,307.722998011,19.3253968101,0.0,0.0,24.9203635341,199.362908273,510.452511769,508.261653543,2.19085822583
 01/17  04:00:00,310.912668505,22.4376517901,0.0,0.0,24.9203635341,199.362908273,549.524327946,547.333499559,2.19082838674
 01/17  05:00:00,320.040049597,19.3253968101,0.0,0.0,24.9203635341,199.362908273,545.574049323,541.212406705,4.36164261821
 01/17  06:00:00,372.572342687,22.4376517901,0.0,0.0,49.8407270682,199.362908273,562.11700892,557.749049896,4.36795902364
 01/17  07:00:00,431.441276334,29.0146806857,0.0,0.0,49.8407270682,199.362908273,2535.56846596,2533.37564998,2.19281597455
 01/17  08:00:00,560.632037153,29.0146806857,0.0,0.0,149.522181205,199.362908273,3796.17568592,3785.23161757,10.94406835
 01/17  09:00:00,1056.52737858,29.0146806857,0.0,0.0,448.566543614,448.566543614,2376.71264137,2359.08022075,17.6324206255
 01/17  10:00:00,1019.38468931,29.0146806857,0.0,0.0,448.566543614,448.566543614,1915.58924287,1895.72211114,19.8671317354
 01/17  11:00:00,970.306828141,29.0146806857,0.0,0.0,448.566543614,448.566543614,1680.15183502,1660.2763569,19.8754781138
 01/17  12:00:00,969.632685045,29.0146806857,0.0,0.0,448.566543614,448.566543614,1388.66245129,1364.28226703,24.3801842524
 01/17  13:00:00,918.67457962,29.0146806857,0.0,0.0,448.566543614,398.725816546,1293.62434315,1264.67396798,28.950375166
