Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  14:00:00,967.475088644,29.0146806857,0.0,0.0,448.566543614,448.566543614,1116.51894443,1089.83574695,26.6831974764
 01/17  15:00:00,966.942285448,29.0146806857,0.0,0.0,448.566543614,448.566543614,1075.32917185,1057.70185619,17.6273156598
 01/17  16:00:00,967.453478807,29.0146806857,0.0,0.0,448.566543614,448.566543614,1132.94015341,1115.32218354,17.6179698635
 01/17  17:00:00,1017.54401366,29.0146806857,0.0,0.0,448.566543614,448.566543614,1154.095484,1131.9588775,22.1366064959
 01/17  18:00:00,931.096986737,29.0146806857,0.0,0.0,348.885089477,398.725816546,1211.10117416,1197.92982854,13.1713456161
 01/17  19:00:00,758.076856793,29.0146806857,0.0,0.0,249.203635341,299.044362409,1453.50568221,1442.54996591,10.9557162946
 01/17  20:00:00,733.7058659,29.0146806857,0.0,0.0,249.203635341,299.044362409,1524.57912743,1515.83672248,8.74240494865
 01/17  21:00:00,584.334460068,29.0146806857,0.0,0.0,149.522181205,249.203635341,1658.70577542,1649.95516458,8.75061084033
 01/17  22:00:00,559.923474072,29.0146806857,0.0,0.0,149.522181205,249.203635341,1736.30954666,1731.94246057,4.3670860976
 01/17  23:00:00,350.146114703,0.782991845851,0.0,0.0,49.8407270682,199.362908273,3.61147479005,1.42066547326,2.1908093168
 01/17  24:00:00,313.258700489,13.1948742618,0.0,0.0,24.9203635341,199.362908273,19.7360258036,17.545170956,2.19085484753
 01/18  01:00:00,305.401934886,17.4626670414,0.0,0.0,24.9203635341,199.362908273,50.7497123512,48.558859616,2.19085273513
 01/18  02:00:00,309.170142383,21.1709955474,0.0,0.0,24.9203635341,199.362908273,83.5161061984,79.1545357085,4.36157048997
 01/18  03:00:00,307.429338295,19.3253968101,0.0,0.0,24.9203635341,199.362908273,138.488723226,136.297903297,2.19081992928
 01/18  04:00:00,310.563781117,22.4376517901,0.0,0.0,24.9203635341,199.362908273,169.232237612,167.041370053,2.19086755907
 01/18  05:00:00,319.803751547,19.3253968101,0.0,0.0,24.9203635341,199.362908273,256.262611967,251.900959806,4.36165216053
 01/18  06:00:00,372.263396307,22.4376517901,0.0,0.0,49.8407270682,199.362908273,264.111033129,259.743122176,4.36791095338
 01/18  07:00:00,429.892136339,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1584.01588512,1581.82309137,2.19279374568
 01/18  08:00:00,551.362799021,29.0146806857,0.0,0.0,149.522181205,199.362908273,3433.2862169,3422.34214248,10.9440744123
 01/18  09:00:00,1056.12707515,29.0146806857,0.0,0.0,448.566543614,448.566543614,2041.61247597,2023.97973673,17.6327392431
 01/18  10:00:00,1019.06934005,29.0146806857,0.0,0.0,448.566543614,448.566543614,1590.81597298,1570.94825106,19.867721918
 01/18  11:00:00,969.966921138,29.0146806857,0.0,0.0,448.566543614,448.566543614,1305.68874401,1285.81338274,19.8753612676
 01/18  12:00:00,969.526568283,29.022321925,0.0,0.0,448.566543614,448.566543614,1132.32992007,1107.94799011,24.3819299595
 01/18  13:00:00,918.175651682,29.6953292,0.0,0.0,448.566543614,398.725816546,946.879234685,917.92698892,28.9522457648
 01/18  14:00:00,967.572793555,30.875018035,0.0,0.0,448.566543614,448.566543614,818.607469964,791.921958142,26.6855118222
 01/18  15:00:00,967.140688804,30.8111843212,0.0,0.0,448.566543614,448.566543614,832.932216372,815.303969988,17.6282463841
 01/18  16:00:00,966.146733368,30.0025900103,0.0,0.0,448.566543614,448.566543614,800.8010941,783.183835726,17.6172583735
 01/18  17:00:00,1014.47159758,29.0416811267,0.0,0.0,448.566543614,448.566543614,908.282702702,886.147751201,22.1349515007
 01/18  18:00:00,928.164614326,29.0146806857,0.0,0.0,348.885089477,398.725816546,1067.21858856,1054.04485,13.173738563
 01/18  19:00:00,755.117981282,29.0146806857,0.0,0.0,249.203635341,299.044362409,1144.79872548,1133.84403601,10.9546894667
 01/18  20:00:00,730.783777974,29.0146806857,0.0,0.0,249.203635341,299.044362409,1164.73678669,1155.99340268,8.74338400356
 01/18  21:00:00,580.850993321,29.0146806857,0.0,0.0,149.522181205,249.203635341,1176.51822786,1167.76658801,8.75163984683
 01/18  22:00:00,555.619695521,29.0146806857,0.0,0.0,149.522181205,249.203635341,1142.22711708,1137.8595334,4.36758367392
 01/18  23:00:00,349.356959123,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079111806,0.0,2.19079111806
 01/18  24:00:00,300.779596071,0.782991845851,0.0,0.0,24.9203635341,199.362908273,3.86345653776,1.67273186846,2.19072466931
 01/19  01:00:00,289.345616739,1.5659836917,0.0,0.0,24.9203635341,199.362908273,8.04161910736,3.67994021946,4.3616788879
 01/19  02:00:00,289.745068864,1.95747961463,0.0,0.0,24.9203635341,199.362908273,8.98597853886,6.7951021061,2.19087643276
 01/19  03:00:00,289.35194748,1.5659836917,0.0,0.0,24.9203635341,199.362908273,8.43540111457,6.24455201853,2.19084909604
 01/19  04:00:00,289.756839415,1.95747961463,0.0,0.0,24.9203635341,199.362908273,13.8366642203,11.6460678886,2.19059633174
 01/19  05:00:00,319.088816725,19.0093195469,0.0,0.0,24.9203635341,199.362908273,40.6503464646,36.2886223043,4.36172416039
 01/19  06:00:00,366.917301326,17.4626670414,0.0,0.0,49.8407270682,199.362908273,47.3150397623,42.9471804747,4.36785928757
 01/19  07:00:00,428.902253032,29.0146806857,0.0,0.0,49.8407270682,199.362908273,875.899683302,873.70687397,2.19280933228
 01/19  08:00:00,544.582598367,29.0146806857,0.0,0.0,149.522181205,199.362908273,1233.97619823,1223.03062379,10.9455744447
 01/19  09:00:00,1049.46638423,29.0146806857,0.0,0.0,448.566543614,448.566543614,837.641253224,820.005830433,17.6354227901
 01/19  10:00:00,1012.61335963,29.0146806857,0.0,0.0,448.566543614,448.566543614,716.187067005,696.321463921,19.865603084
 01/19  11:00:00,963.5536523,29.0146806857,0.0,0.0,448.566543614,448.566543614,604.825004154,584.948645788,19.8763583659
 01/19  12:00:00,963.410825175,29.0146806857,0.0,0.0,448.566543614,448.566543614,511.575891628,487.192355388,24.38353624
 01/19  13:00:00,913.546555952,29.0146806857,0.0,0.0,448.566543614,398.725816546,513.635079673,484.680920905,28.9541587688
 01/19  14:00:00,963.324619989,29.0146806857,0.0,0.0,448.566543614,448.566543614,472.099963119,445.408517474,26.6914456457
 01/19  15:00:00,963.28888953,29.0146806857,0.0,0.0,448.566543614,448.566543614,450.437830598,432.810662584,17.627168014
 01/19  16:00:00,963.26454911,29.0146806857,0.0,0.0,448.566543614,448.566543614,436.364596916,418.745750864,17.6188460525
 01/19  17:00:00,1012.13345966,29.0146806857,0.0,0.0,448.566543614,448.566543614,422.684489158,400.549476444,22.1350127145
 01/19  18:00:00,924.936338287,29.0146806857,0.0,0.0,348.885089477,398.725816546,455.992732118,442.816781391,13.1759507274
 01/19  19:00:00,751.326842653,29.0146806857,0.0,0.0,249.203635341,299.044362409,584.535517061,573.581230896,10.9542861652
 01/19  20:00:00,726.933613307,29.0146806857,0.0,0.0,249.203635341,299.044362409,635.642329719,626.899008114,8.74332160495
 01/19  21:00:00,577.4927317,29.0146806857,0.0,0.0,149.522181205,249.203635341,714.951678573,706.200326963,8.75135160988
 01/19  22:00:00,553.144498135,29.0146806857,0.0,0.0,149.522181205,249.203635341,809.173184506,804.805720632,4.36746387421
 01/19  23:00:00,349.35696004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074783255,0.0,2.19074783255
 01/19  24:00:00,299.99220125,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149208142,0.0,4.36149208142
 01/20  01:00:00,287.770004197,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907492018,0.0,2.1907492018
 01/20  02:00:00,287.770004061,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087672243,0.0,2.19087672243
 01/20  03:00:00,289.737910265,1.95747961463,0.0,0.0,24.9203635341,199.362908273,12.5539459862,10.3633202638,2.19062572241
 01/20  04:00:00,289.345744865,1.5659836917,0.0,0.0,24.9203635341,199.362908273,14.0714597869,9.70982353894,4.36163624792
 01/20  05:00:00,301.965377815,1.95747961463,0.0,0.0,24.9203635341,199.362908273,17.8326735689,15.641814321,2.19085924796
 01/20  06:00:00,350.938334409,1.5659836917,0.0,0.0,49.8407270682,199.362908273,18.2057111368,13.8380377203,4.36767341655
 01/20  07:00:00,428.46996917,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1144.17200318,1139.80628111,4.36572206707
 01/20  08:00:00,544.690075488,29.0146806857,0.0,0.0,149.522181205,199.362908273,1637.75032712,1628.9905665,8.75976061737
 01/20  09:00:00,1049.77673949,29.0146806857,0.0,0.0,448.566543614,448.566543614,1086.52297055,1068.88808541,17.6348851344
 01/20  10:00:00,1012.92356734,29.0146806857,0.0,0.0,448.566543614,448.566543614,889.180857214,869.312109965,19.8687472489
 01/20  11:00:00,963.98956339,29.0146806857,0.0,0.0,448.566543614,448.566543614,832.334239804,812.45674362,19.877496184
 01/20  12:00:00,963.94844287,29.0146806857,0.0,0.0,448.566543614,448.566543614,790.503841135,766.119123989,24.3847171469
 01/20  13:00:00,914.183575964,29.0146806857,0.0,0.0,448.566543614,398.725816546,839.381940197,810.426191757,28.9557484403
 01/20  14:00:00,963.959767634,29.0146806857,0.0,0.0,448.566543614,448.566543614,798.864048756,769.951770174,28.9122785829
 01/20  15:00:00,963.76301884,29.0146806857,0.0,0.0,448.566543614,448.566543614,657.997707714,640.369453451,17.6282542631
 01/20  16:00:00,963.673586826,29.0146806857,0.0,0.0,448.566543614,448.566543614,604.416165729,588.998702238,15.4174634904
 01/20  17:00:00,1012.57092017,29.0146806857,0.0,0.0,448.566543614,448.566543614,628.124087734,603.775885705,24.3482020285
 01/20  18:00:00,925.467874632,29.0146806857,0.0,0.0,348.885089477,398.725816546,717.526195085,704.356499094,13.1696959908
 01/20  19:00:00,751.941408201,29.0146806857,0.0,0.0,249.203635341,299.044362409,861.050981208,850.095051151,10.9559300565
 01/20  20:00:00,727.64226188,29.0146806857,0.0,0.0,249.203635341,299.044362409,952.669164285,946.106765157,6.56239912794
 01/20  21:00:00,578.254894342,29.0146806857,0.0,0.0,149.522181205,249.203635341,1006.70123601,997.949170015,8.75206599804
 01/20  22:00:00,553.883489955,29.0146806857,0.0,0.0,149.522181205,249.203635341,1023.64864868,1019.28080769,4.3678409993
 01/20  23:00:00,349.356961456,0.0,0.0,0.0,49.8407270682,199.362908273,4.36127660017,0.0,4.36127660017
 01/20  24:00:00,299.992201842,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063884331,0.0,2.19063884331
 01/21  01:00:00,239.902225639,1.95747961463,0.0,0.0,24.9203635341,149.522181205,12.373632331,10.1828627949,2.19076953604
 01/21  02:00:00,239.511784293,1.5659836917,0.0,0.0,24.9203635341,149.522181205,15.2930994576,10.9317003103,4.36139914733
 01/21  03:00:00,239.919798126,1.95747961463,0.0,0.0,24.9203635341,149.522181205,24.1569225977,21.9660651095,2.1908574882
 01/21  04:00:00,255.10627452,17.0711711185,0.0,0.0,24.9203635341,149.522181205,74.0361149573,71.8452790533,2.19083590402
 01/21  05:00:00,271.659964205,21.3389638981,0.0,0.0,24.9203635341,149.522181205,122.203254462,120.012593629,2.19066083351
 01/21  06:00:00,291.83891842,17.0711711185,0.0,0.0,24.9203635341,149.522181205,129.942476302,125.57461789,4.36785841258
 01/21  07:00:00,429.298155028,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1471.41895129,1467.05333845,4.36561283733
 01/21  08:00:00,450.528028462,29.0146806857,0.0,0.0,49.8407270682,199.362908273,3116.05590808,3109.50579775,6.5501103294
 01/21  09:00:00,656.195387596,29.0146806857,0.0,0.0,249.203635341,249.203635341,1657.89814157,1651.33514766,6.56299391138
 01/21  10:00:00,616.923571385,29.0146806857,0.0,0.0,249.203635341,249.203635341,1125.27164941,1114.31606948,10.9555799243
 01/21  11:00:00,566.767745674,29.0146806857,0.0,0.0,249.203635341,249.203635341,1008.68289412,997.736644418,10.9462496979
 01/21  12:00:00,566.503840744,29.0146806857,0.0,0.0,249.203635341,249.203635341,1063.64756835,1052.68427099,10.9632973659
 01/21  13:00:00,566.20340003,29.0146806857,0.0,0.0,249.203635341,249.203635341,1008.41565901,997.464843564,10.9508154463
 01/21  14:00:00,565.996132076,29.0146806857,0.0,0.0,249.203635341,249.203635341,988.269924869,977.32459395,10.9453309196
 01/21  15:00:00,316.918949027,29.0146806857,0.0,0.0,74.7610906023,174.442544739,1126.11967651,1119.55732085,6.5623556611
 01/21  16:00:00,316.899565667,29.0146806857,0.0,0.0,74.7610906023,174.442544739,1176.11473347,1167.37895921,8.73577425437
 01/21  17:00:00,365.987001866,29.0146806857,0.0,0.0,74.7610906023,174.442544739,1284.09498149,1277.53555664,6.55942484343
 01/21  18:00:00,354.483618861,29.0146806857,0.0,0.0,24.9203635341,149.522181205,1655.36043784,1650.99478289,4.36565495214
 01/21  19:00:00,347.93007226,0.0,0.0,0.0,24.9203635341,149.522181205,2.19276244624,0.0,2.19276244624
 01/21  20:00:00,325.456129234,1.95747961463,0.0,0.0,24.9203635341,149.522181205,10.5020213612,6.13621376799,4.36580759321
 01/21  21:00:00,325.066859084,1.5659836917,0.0,0.0,24.9203635341,149.522181205,11.6127270515,7.24756779529,4.36515925626
 01/21  22:00:00,301.029803825,1.95747961463,0.0,0.0,24.9203635341,149.522181205,18.8266594494,14.4569558178,4.36970363156
 01/21  23:00:00,283.973857118,9.3185774051,0.0,0.0,24.9203635341,149.522181205,31.3469157341,29.1560779829,2.19083775116
 01/21  24:00:00,267.73722192,17.4626670414,0.0,0.0,24.9203635341,149.522181205,67.9898218181,63.6280600285,4.36176178956
 01/22  01:00:00,259.039846746,20.9474679752,0.0,0.0,24.9203635341,149.522181205,92.8063225433,90.6165382992,2.18978424415
 01/22  02:00:00,255.57530514,17.4626670414,0.0,0.0,24.9203635341,149.522181205,111.084482437,108.894641071,2.18984136559
 01/22  03:00:00,259.079368367,20.9474679752,0.0,0.0,24.9203635341,149.522181205,129.857014552,127.667214265,2.18980028679
 01/22  04:00:00,255.602166199,17.4626670414,0.0,0.0,24.9203635341,149.522181205,141.780337578,139.590964006,2.18937357183
 01/22  05:00:00,271.327597965,20.9474679752,0.0,0.0,24.9203635341,149.522181205,161.036006051,158.846179228,2.18982682258
 01/22  06:00:00,292.281409669,17.4626670414,0.0,0.0,24.9203635341,149.522181205,164.590700149,160.225286733,4.3654134158
 01/22  07:00:00,344.672221131,20.9474679752,0.0,0.0,24.9203635341,149.522181205,182.529127263,180.339306009,2.18982125383
 01/22  08:00:00,357.977212153,18.3567773304,0.0,0.0,24.9203635341,149.522181205,184.828536643,182.638694254,2.18984238979
 01/22  09:00:00,317.834839594,20.9474679752,0.0,0.0,24.9203635341,149.522181205,178.738658036,176.548872006,2.18978603036
 01/22  10:00:00,277.660482573,17.4626670414,0.0,0.0,24.9203635341,149.522181205,164.814848304,162.62545716,2.1893911435
 01/22  11:00:00,232.196575899,20.9474679752,0.0,0.0,24.9203635341,149.522181205,118.033386035,115.843557937,2.18982809818
 01/22  12:00:00,228.732567806,17.4626670414,0.0,0.0,24.9203635341,149.522181205,139.352790266,134.989009871,4.36378039552
 01/22  13:00:00,232.234267359,20.9474679752,0.0,0.0,24.9203635341,149.522181205,154.980776699,152.788845643,2.19193105639
 01/22  14:00:00,228.762126295,17.4626670414,0.0,0.0,24.9203635341,149.522181205,170.559939338,166.189911993,4.37002734512
 01/22  15:00:00,232.2933401,20.9474679752,0.0,0.0,24.9203635341,149.522181205,217.420309772,213.056616742,4.36369303033
 01/22  16:00:00,228.807377586,17.4626670414,0.0,0.0,24.9203635341,149.522181205,217.907692195,215.717883424,2.18980877013
 01/22  17:00:00,281.192667993,20.9474679752,0.0,0.0,24.9203635341,149.522181205,230.747875382,228.558030033,2.18984534906
 01/22  18:00:00,340.729996028,18.1332497581,0.0,0.0,24.9203635341,149.522181205,282.53870876,280.348888717,2.18982004322
 01/22  19:00:00,370.733016414,22.4376517901,0.0,0.0,24.9203635341,149.522181205,346.094921575,343.905126819,2.1897947568
 01/22  20:00:00,343.176372516,19.3253968101,0.0,0.0,24.9203635341,149.522181205,345.49722002,343.307388662,2.18983135787
 01/22  21:00:00,346.323721461,22.4376517901,0.0,0.0,24.9203635341,149.522181205,376.888627533,374.698821469,2.18980606405
 01/22  22:00:00,318.786216225,19.3253968101,0.0,0.0,24.9203635341,149.522181205,392.989652526,388.623683694,4.36596883185
 01/22  23:00:00,297.516039681,22.4376517901,0.0,0.0,24.9203635341,149.522181205,443.621466733,441.431619766,2.18984696665
 01/22  24:00:00,269.987691081,19.3253968101,0.0,0.0,24.9203635341,149.522181205,460.884010356,458.694188698,2.18982165779
 01/23  01:00:00,310.778172521,22.4376517901,0.0,0.0,24.9203635341,199.362908273,500.133056828,497.942182811,2.19087401719
 01/23  02:00:00,307.682385247,19.3253968101,0.0,0.0,24.9203635341,199.362908273,503.136268554,498.774574792,4.36169376188
 01/23  03:00:00,310.87896107,22.4376517901,0.0,0.0,24.9203635341,199.362908273,550.26957333,548.07867779,2.19089553955
 01/23  04:00:00,307.761221167,19.3253968101,0.0,0.0,24.9203635341,199.362908273,527.973932488,525.783054995,2.19087749311
 01/23  05:00:00,323.181720236,22.4376517901,0.0,0.0,24.9203635341,199.362908273,572.30619418,570.115334702,2.19085947781
 01/23  06:00:00,369.439254913,19.3253968101,0.0,0.0,49.8407270682,199.362908273,558.341947918,553.97396876,4.36797915738
 01/23  07:00:00,431.812270257,29.0146806857,0.0,0.0,49.8407270682,199.362908273,2686.50757525,2682.14167747,4.36589777643
 01/23  08:00:00,552.288038115,29.0146806857,0.0,0.0,149.522181205,199.362908273,3721.78009602,3710.8338544,10.9462416205
 01/23  09:00:00,1056.55425169,29.0146806857,0.0,0.0,448.566543614,448.566543614,2368.44266208,2350.80587707,17.6367850102
 01/23  10:00:00,1019.5464611,29.0146806857,0.0,0.0,448.566543614,448.566543614,2036.94142995,2017.0709406,19.8704893565
 01/23  11:00:00,970.472417093,29.0146806857,0.0,0.0,448.566543614,448.566543614,1837.83307784,1817.95309397,19.8799838756
 01/23  12:00:00,970.342318623,29.0146806857,0.0,0.0,448.566543614,448.566543614,1710.72200569,1686.33681106,24.3851946311
 01/23  13:00:00,920.517937401,29.0146806857,0.0,0.0,448.566543614,398.725816546,1693.15268383,1664.19454148,28.9581423466
 01/23  14:00:00,970.147734554,29.0146806857,0.0,0.0,448.566543614,448.566543614,1525.90244272,1499.05169446,26.8507482579
 01/23  15:00:00,970.043815402,29.0146806857,0.0,0.0,448.566543614,448.566543614,1374.27251889,1356.79558522,17.4769336717
 01/23  16:00:00,969.923114627,29.0146806857,0.0,0.0,448.566543614,448.566543614,1259.59657322,1241.97662666,17.6199465581
 01/23  17:00:00,1018.59875172,29.0146806857,0.0,0.0,448.566543614,448.566543614,1205.45859445,1183.32101748,22.1375769703
 01/23  18:00:00,931.73898019,29.0146806857,0.0,0.0,348.885089477,398.725816546,1333.55785079,1318.19273359,15.3651172032
 01/23  19:00:00,758.215457523,29.0146806857,0.0,0.0,249.203635341,299.044362409,1545.43081406,1534.4752297,10.9555843591
 01/23  20:00:00,733.822777859,29.0146806857,0.0,0.0,249.203635341,299.044362409,1652.68150602,1646.11866216,6.56284386037
 01/23  21:00:00,584.470953487,29.0146806857,0.0,0.0,149.522181205,249.203635341,1818.11547311,1809.36413962,8.75133348811
 01/23  22:00:00,560.102012521,29.0146806857,0.0,0.0,149.522181205,249.203635341,1932.4361215,1928.06866889,4.36745261067
 01/23  23:00:00,350.348690243,0.978739807314,0.0,0.0,49.8407270682,199.362908273,7.67482027347,3.31324875887,4.3615715146
 01/23  24:00:00,318.778782378,18.6216898612,0.0,0.0,24.9203635341,199.362908273,49.3660817074,47.1752460774,2.19083563
 01/24  01:00:00,306.969726514,18.9528508564,0.0,0.0,24.9203635341,199.362908273,87.0663645539,84.8754684481,2.19089610581
 01/24  02:00:00,310.956748159,22.8101977439,0.0,0.0,24.9203635341,199.362908273,156.3448188,154.153939106,2.1908796936
 01/24  03:00:00,307.107214517,18.9528508564,0.0,0.0,24.9203635341,199.362908273,183.65675297,179.294986104,4.36176686622
 01/24  04:00:00,311.091885367,22.8101977439,0.0,0.0,24.9203635341,199.362908273,264.371316945,262.180410558,2.19090638701
 01/24  05:00:00,319.41989719,18.9528508564,0.0,0.0,24.9203635341,199.362908273,261.89876307,259.707873016,2.19089005349
 01/24  06:00:00,372.740173957,22.8101977439,0.0,0.0,49.8407270682,199.362908273,331.225710708,326.857644342,4.36806636616
 01/24  07:00:00,429.882323411,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1592.34942846,1587.98370122,4.36572723741
 01/24  08:00:00,549.778151598,29.0146806857,0.0,0.0,149.522181205,199.362908273,2957.6872296,2946.74253379,10.9446958132
 01/24  09:00:00,1052.37797805,29.0146806857,0.0,0.0,448.566543614,448.566543614,1426.99901998,1409.36194933,17.6370706542
 01/24  10:00:00,1014.80650177,29.0146806857,0.0,0.0,448.566543614,448.566543614,1136.48580425,1116.61642414,19.8693801046
 01/24  11:00:00,965.026579872,29.0146806857,0.0,0.0,448.566543614,448.566543614,911.994272966,892.115210103,19.8790628632
 01/24  12:00:00,964.355967628,29.0146806857,0.0,0.0,448.566543614,448.566543614,749.858256583,725.473842425,24.384414158
 01/24  13:00:00,914.32224389,29.0146806857,0.0,0.0,448.566543614,398.725816546,749.2138158,720.256131953,28.9576838474
 01/24  14:00:00,963.795682977,29.0146806857,0.0,0.0,448.566543614,448.566543614,601.708295464,575.012045069,26.6962503954
 01/24  15:00:00,963.475738324,29.0146806857,0.0,0.0,448.566543614,448.566543614,431.171904344,413.541290073,17.6306142712
 01/24  16:00:00,963.312781354,29.0146806857,0.0,0.0,448.566543614,448.566543614,347.550375214,329.930439328,17.6199358859
 01/24  17:00:00,1012.11892205,29.0146806857,0.0,0.0,448.566543614,448.566543614,303.903196802,281.765337427,22.1378593749
 01/24  18:00:00,925.038881549,29.0146806857,0.0,0.0,348.885089477,398.725816546,426.465328583,411.100952446,15.3643761368
 01/24  19:00:00,751.526549557,29.0146806857,0.0,0.0,249.203635341,299.044362409,612.469495202,601.513753212,10.9557419901
 01/24  20:00:00,727.287835369,29.0146806857,0.0,0.0,249.203635341,299.044362409,791.397318043,784.834381239,6.5629368033
 01/24  21:00:00,577.921644112,29.0146806857,0.0,0.0,149.522181205,249.203635341,917.653924646,908.902433908,8.75149073766
 01/24  22:00:00,553.755927154,29.0146806857,0.0,0.0,149.522181205,249.203635341,1137.30625389,1132.93873214,4.36752175387
 01/24  23:00:00,349.356964878,0.0,0.0,0.0,49.8407270682,199.362908273,4.36164094448,0.0,4.36164094448
 01/24  24:00:00,299.992205519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087115384,0.0,2.19087115384
 01/25  01:00:00,288.950700036,1.17448776878,0.0,0.0,24.9203635341,199.362908273,6.97539064727,4.78453160915,2.19085903812
 01/25  02:00:00,289.743601644,1.95747961463,0.0,0.0,24.9203635341,199.362908273,14.6462245711,12.4554581477,2.1907664234
 01/25  03:00:00,290.134152269,2.34124306304,0.0,0.0,24.9203635341,199.362908273,22.1090368198,17.7474728435,4.36156397629
 01/25  04:00:00,309.23332764,21.3389638981,0.0,0.0,24.9203635341,199.362908273,100.019848996,97.8289733377,2.19087565782
 01/25  05:00:00,317.186906303,17.0711711185,0.0,0.0,24.9203635341,199.362908273,101.742763936,99.5519029223,2.19086101332
 01/25  06:00:00,370.868560784,21.3389638981,0.0,0.0,49.8407270682,199.362908273,145.314785728,140.946848623,4.36793710496
 01/25  07:00:00,428.992282032,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1384.88292072,1380.51734541,4.36557530737
 01/25  08:00:00,546.000400167,29.0146806857,0.0,0.0,149.522181205,199.362908273,2211.6099185,2200.66485036,10.9450681398
 01/25  09:00:00,1050.33686059,29.0146806857,0.0,0.0,448.566543614,448.566543614,1168.73694676,1151.09920279,17.637743965
 01/25  10:00:00,1013.09120817,29.0146806857,0.0,0.0,448.566543614,448.566543614,828.850010316,808.979514572,19.8704957436
 01/25  11:00:00,963.670790333,29.0146806857,0.0,0.0,448.566543614,448.566543614,550.981948265,531.10207362,19.8798746454
 01/25  12:00:00,963.258577099,29.0342603644,0.0,0.0,448.566543614,448.566543614,297.918577083,273.53203095,24.3865461333
 01/25  13:00:00,914.510494549,30.2925760016,0.0,0.0,448.566543614,398.725816546,199.236320961,170.27568509,28.9606358716
 01/25  14:00:00,966.084994859,32.0849228913,0.0,0.0,448.566543614,448.566543614,164.902291112,135.979892614,28.9223984976
 01/25  15:00:00,966.292436772,32.3346120247,0.0,0.0,448.566543614,448.566543614,133.430992755,115.804311312,17.6266814427
 01/25  16:00:00,965.41702768,31.5066846346,0.0,0.0,448.566543614,448.566543614,95.008791261,79.5898434252,15.4189478358
 01/25  17:00:00,1012.65459923,29.8591646303,0.0,0.0,448.566543614,448.566543614,97.6250814362,73.2733364106,24.3517450256
 01/25  18:00:00,916.076360432,29.0146806857,0.0,0.0,348.885089477,398.725816546,126.886909347,113.714353584,13.1725557633
 01/25  19:00:00,750.963146132,29.0146806857,0.0,0.0,249.203635341,299.044362409,199.551312006,188.59521076,10.9561012465
 01/25  20:00:00,726.541057617,29.0146806857,0.0,0.0,249.203635341,299.044362409,226.335752009,219.773237621,6.5625143878
 01/25  21:00:00,577.086846761,29.0146806857,0.0,0.0,149.522181205,249.203635341,303.035823924,294.283417231,8.75240669349
 01/25  22:00:00,552.670888769,29.0146806857,0.0,0.0,149.522181205,249.203635341,343.887208006,339.519242263,4.36796574239
 01/25  23:00:00,349.356965701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36147458322,0.0,4.36147458322
 01/25  24:00:00,299.992206106,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071464607,0.0,2.19071464607
 01/26  01:00:00,287.770009166,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085439519,0.0,2.19085439519
 01/26  02:00:00,287.770009445,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136413315,0.0,4.36136413315
 01/26  03:00:00,287.770009236,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089073609,0.0,2.19089073609
 01/26  04:00:00,287.770009037,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064886393,0.0,2.19064886393
 01/26  05:00:00,299.992207186,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133434737,0.0,4.36133434737
 01/26  06:00:00,349.358490144,0.0,0.0,0.0,49.8407270682,199.362908273,4.17885482146,0.0,4.17885482146
 01/26  07:00:00,427.97003873,29.0146806857,0.0,0.0,49.8407270682,199.362908273,732.152415389,729.771641562,2.38077382639
 01/26  08:00:00,543.473511586,29.0146806857,0.0,0.0,149.522181205,199.362908273,676.229766221,665.284747267,10.945018954
 01/26  09:00:00,1048.76908968,29.0146806857,0.0,0.0,448.566543614,448.566543614,431.126012142,413.488842246,17.6371698964
 01/26  10:00:00,1012.03633556,29.0146806857,0.0,0.0,448.566543614,448.566543614,363.242749047,343.374718448,19.8680305982
 01/26  11:00:00,963.137925274,29.0146806857,0.0,0.0,448.566543614,448.566543614,355.121511139,335.243797721,19.8777134173
 01/26  12:00:00,963.12737768,29.0146806857,0.0,0.0,448.566543614,448.566543614,346.198445263,321.811589994,24.3868552691
 01/26  13:00:00,913.310161887,29.0146806857,0.0,0.0,448.566543614,398.725816546,374.100023519,345.138755356,28.9612681635
 01/26  14:00:00,963.151827559,29.0146806857,0.0,0.0,448.566543614,448.566543614,378.521151905,349.601262927,28.9198889775
 01/26  15:00:00,963.162165914,29.0146806857,0.0,0.0,448.566543614,448.566543614,389.374284869,371.744304187,17.629980682
 01/26  16:00:00,963.138141057,29.0146806857,0.0,0.0,448.566543614,448.566543614,361.861934354,344.242093251,17.6198411028
 01/26  17:00:00,1012.03300995,29.0146806857,0.0,0.0,448.566543614,448.566543614,364.479092712,342.340120958,22.1389717541
 01/26  18:00:00,916.465681068,29.0146806857,0.0,0.0,348.885089477,398.725816546,574.979928845,561.807482081,13.1724467643
 01/26  19:00:00,751.549045245,29.0146806857,0.0,0.0,249.203635341,299.044362409,823.718627708,812.76174135,10.9568863581
 01/26  20:00:00,727.288205564,29.0146806857,0.0,0.0,249.203635341,299.044362409,934.098295464,925.354907817,8.74338764681
 01/26  21:00:00,578.032320342,29.0146806857,0.0,0.0,149.522181205,249.203635341,1070.22401874,1061.47204325,8.75197548338
 01/26  22:00:00,553.718285385,29.0146806857,0.0,0.0,149.522181205,249.203635341,1059.42887516,1055.06119863,4.36767652929
 01/26  23:00:00,349.356966161,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083228469,0.0,2.19083228469
 01/26  24:00:00,299.992206972,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078001081,0.0,2.19078001081
 01/27  01:00:00,289.345550408,1.5659836917,0.0,0.0,24.9203635341,199.362908273,11.3628986391,7.00106512182,4.36183351733
 01/27  02:00:00,289.743471745,1.95747961463,0.0,0.0,24.9203635341,199.362908273,13.9399374254,11.7491161567,2.19082126867
 01/27  03:00:00,289.359608053,1.5659836917,0.0,0.0,24.9203635341,199.362908273,19.6099431576,17.4193626302,2.19058052733
 01/27  04:00:00,289.759442087,1.95747961463,0.0,0.0,24.9203635341,199.362908273,25.8114679446,23.6207464776,2.19072146695
 01/27  05:00:00,313.28673107,13.1948742618,0.0,0.0,24.9203635341,199.362908273,78.6094294278,74.2481024706,4.36132695719
 01/27  06:00:00,366.970811577,17.4626670414,0.0,0.0,49.8407270682,199.362908273,118.578937312,114.210893159,4.36804415269
 01/27  07:00:00,428.877595478,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1209.27148417,1204.90590259,4.36558157446
 01/27  08:00:00,550.564783137,29.0146806857,0.0,0.0,149.522181205,199.362908273,3042.17704129,3033.41672917,8.76031212065
 01/27  09:00:00,1055.27571382,29.0146806857,0.0,0.0,448.566543614,448.566543614,1437.24926165,1419.61125637,17.6380052782
 01/27  10:00:00,1016.19184478,29.0146806857,0.0,0.0,448.566543614,448.566543614,942.792371145,922.922455316,19.8699158293
 01/27  11:00:00,965.901308054,29.0146806857,0.0,0.0,448.566543614,448.566543614,800.078898581,780.20030068,19.8785979009
 01/27  12:00:00,965.78781589,29.339484865,0.0,0.0,448.566543614,448.566543614,798.791602485,774.405037079,24.3865654057
 01/27  13:00:00,916.653164636,30.6984856616,0.0,0.0,448.566543614,398.725816546,698.757337931,667.569382733,31.1879551978
 01/27  14:00:00,967.305195964,32.0744543027,0.0,0.0,448.566543614,448.566543614,591.433842191,564.745059732,26.6887824591
 01/27  15:00:00,967.152791844,32.1829212731,0.0,0.0,448.566543614,448.566543614,541.834807845,524.204600094,17.6302077508
 01/27  16:00:00,965.994526452,31.1960364668,0.0,0.0,448.566543614,448.566543614,499.114421113,481.49415413,17.6202669829
 01/27  17:00:00,1013.41610768,29.471002016,0.0,0.0,448.566543614,448.566543614,634.772280528,612.633392115,22.1388884127
 01/27  18:00:00,917.910059024,29.0146806857,0.0,0.0,348.885089477,398.725816546,905.78409182,892.607621733,13.1764700864
 01/27  19:00:00,753.736006844,29.0146806857,0.0,0.0,249.203635341,299.044362409,1143.23575072,1132.28036113,10.9553895853
 01/27  20:00:00,730.234926066,29.0146806857,0.0,0.0,249.203635341,299.044362409,1217.89206207,1209.1481884,8.74387367332
 01/27  21:00:00,582.028076289,29.0146806857,0.0,0.0,149.522181205,249.203635341,1323.12005006,1314.36782981,8.75222024958
 01/27  22:00:00,559.109994476,29.0146806857,0.0,0.0,149.522181205,249.203635341,1367.39590878,1363.02808549,4.36782328268
 01/27  23:00:00,349.356966766,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092185969,0.0,2.19092185969
 01/27  24:00:00,301.571225525,1.5659836917,0.0,0.0,24.9203635341,199.362908273,6.79793264101,2.43635295796,4.36157968304
 01/28  01:00:00,239.912529962,1.95747961463,0.0,0.0,24.9203635341,149.522181205,7.15187457819,4.96098446868,2.1908901095
 01/28  02:00:00,243.441707031,5.4422805484,0.0,0.0,24.9203635341,149.522181205,16.4073631285,14.2166376743,2.19072545419
 01/28  03:00:00,259.420914157,21.3389638981,0.0,0.0,24.9203635341,149.522181205,40.4861331906,36.1246375554,4.36149563522
 01/28  04:00:00,255.18586821,17.0711711185,0.0,0.0,24.9203635341,149.522181205,54.7622442857,52.5713195897,2.19092469597
 01/28  05:00:00,271.713436867,21.3389638981,0.0,0.0,24.9203635341,149.522181205,76.5818551119,74.3909406611,2.1909144508
 01/28  06:00:00,291.918507004,17.0711711185,0.0,0.0,24.9203635341,149.522181205,100.316007832,95.9479048013,4.36810303117
 01/28  07:00:00,429.05994925,29.0146806857,0.0,0.0,49.8407270682,199.362908273,881.317623574,876.951982797,4.36564077699
 01/28  08:00:00,450.623679864,29.0146806857,0.0,0.0,49.8407270682,199.362908273,2694.1776848,2687.62716554,6.55051926064
 01/28  09:00:00,655.820846602,29.0146806857,0.0,0.0,249.203635341,249.203635341,1519.69425049,1513.13116617,6.56308431511
 01/28  10:00:00,617.074610057,29.0146806857,0.0,0.0,249.203635341,249.203635341,1088.28035679,1077.32445134,10.9559054555
 01/28  11:00:00,566.767843531,29.0146806857,0.0,0.0,249.203635341,249.203635341,866.934431107,855.989134079,10.9452970281
 01/28  12:00:00,565.83801203,29.0280854873,0.0,0.0,249.203635341,249.203635341,698.270934654,687.303610621,10.9673240326
 01/28  13:00:00,566.279718113,30.0579281365,0.0,0.0,249.203635341,249.203635341,568.628355581,557.677834554,10.950521027
 01/28  14:00:00,567.053592088,31.1406011404,0.0,0.0,249.203635341,249.203635341,487.68965087,476.744330384,10.9453204862
 01/28  15:00:00,317.392468382,30.6017647948,0.0,0.0,74.7610906023,174.442544739,610.229245795,603.666907956,6.56233783976
 01/28  16:00:00,316.458006773,29.6254003134,0.0,0.0,74.7610906023,174.442544739,698.938421368,692.380891553,6.5575298152
 01/28  17:00:00,364.77753246,29.0146806857,0.0,0.0,74.7610906023,174.442544739,757.619067492,748.87839664,8.7406708522
 01/28  18:00:00,343.883273832,29.0146806857,0.0,0.0,24.9203635341,149.522181205,863.773870589,859.408064227,4.36580636166
 01/28  19:00:00,347.930079932,0.0,0.0,0.0,24.9203635341,149.522181205,2.19285456204,0.0,2.19285456204
 01/28  20:00:00,323.485684357,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656054148,0.0,4.3656054148
 01/28  21:00:00,324.27133618,0.782991845851,0.0,0.0,24.9203635341,149.522181205,6.45621868722,2.0901868713,4.36603181591
 01/28  22:00:00,300.614409393,1.5659836917,0.0,0.0,24.9203635341,149.522181205,9.18633890906,4.81625690637,4.37008200269
 01/28  23:00:00,276.563549448,1.95747961463,0.0,0.0,24.9203635341,149.522181205,10.2282071914,8.03743969339,2.19076749802
 01/28  24:00:00,251.7272611,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.103909134,7.74232923635,4.36157989765
 01/29  01:00:00,239.902670535,1.95747961463,0.0,0.0,24.9203635341,149.522181205,15.1981664284,13.0083002434,2.18986618498
 01/29  02:00:00,239.508980069,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.4901071105,11.3004442519,2.18966285856
 01/29  03:00:00,239.909754853,1.95747961463,0.0,0.0,24.9203635341,149.522181205,20.9099003477,18.7200640546,2.18983629316
 01/29  04:00:00,239.513499105,1.5659836917,0.0,0.0,24.9203635341,149.522181205,17.1522386019,14.9624171604,2.1898214415
 01/29  05:00:00,252.138326242,1.95747961463,0.0,0.0,24.9203635341,149.522181205,26.0854716441,23.8957910808,2.18968056332
 01/29  06:00:00,276.186672715,1.5659836917,0.0,0.0,24.9203635341,149.522181205,23.4277877911,19.062183238,4.36560455306
 01/29  07:00:00,325.480457124,1.95747961463,0.0,0.0,24.9203635341,149.522181205,33.2971833221,31.1076681878,2.1895151343
 01/29  08:00:00,340.979075053,1.5659836917,0.0,0.0,24.9203635341,149.522181205,24.793020124,22.6032176665,2.18980245757
 01/29  09:00:00,298.664507588,1.95747961463,0.0,0.0,24.9203635341,149.522181205,34.6104557014,32.4208555339,2.1896001675
 01/29  10:00:00,261.596133929,1.5659836917,0.0,0.0,24.9203635341,149.522181205,26.3721244594,24.1822881396,2.18983631984
 01/29  11:00:00,213.110698226,1.95747961463,0.0,0.0,24.9203635341,149.522181205,35.8767196659,33.6868993419,2.18982032404
 01/29  12:00:00,212.709030799,1.5659836917,0.0,0.0,24.9203635341,149.522181205,29.1091911049,24.7453246662,4.36386643871
 01/29  13:00:00,213.115629914,1.95747961463,0.0,0.0,24.9203635341,149.522181205,39.0991147059,36.9071685607,2.19194614519
 01/29  14:00:00,224.364506753,13.1948742618,0.0,0.0,24.9203635341,149.522181205,49.6018522023,45.232241217,4.36961098529
 01/29  15:00:00,213.110726481,1.95747961463,0.0,0.0,24.9203635341,149.522181205,37.8179935023,33.4540507884,4.36394271388
 01/29  16:00:00,212.704298882,1.5659836917,0.0,0.0,24.9203635341,149.522181205,24.3864860897,22.1966576931,2.18982839662
 01/29  17:00:00,261.990717406,1.95747961463,0.0,0.0,24.9203635341,149.522181205,29.4876370618,27.2978862243,2.18975083751
 01/29  18:00:00,315.344722235,1.5659836917,0.0,0.0,24.9203635341,149.522181205,22.6448100667,20.4549488511,2.18986121566
 01/29  19:00:00,354.594989721,6.60903584267,0.0,0.0,24.9203635341,149.522181205,49.6685432702,47.4788852512,2.18965801894
 01/29  20:00:00,328.970992722,5.4422805484,0.0,0.0,24.9203635341,149.522181205,39.3882598257,37.1984281493,2.18983167645
 01/29  21:00:00,334.818684404,11.2605920707,0.0,0.0,24.9203635341,149.522181205,64.4248912653,62.2350132595,2.18987800584
 01/29  22:00:00,312.309467185,13.1948742618,0.0,0.0,24.9203635341,149.522181205,66.9507295857,62.5851203156,4.3656092701
 01/29  23:00:00,292.171470784,17.4626670414,0.0,0.0,24.9203635341,149.522181205,100.590586654,98.4007738325,2.18981282178
 01/29  24:00:00,271.22110047,20.9474679752,0.0,0.0,24.9203635341,149.522181205,110.648507519,108.458631519,2.18987599977
 01/30  01:00:00,305.356436118,17.4626670414,0.0,0.0,24.9203635341,199.362908273,115.675273591,111.313534758,4.36173883286
 01/30  02:00:00,308.844932497,20.9474679752,0.0,0.0,24.9203635341,199.362908273,118.776892303,116.586061528,2.19083077512
 01/30  03:00:00,305.371440166,17.4626670414,0.0,0.0,24.9203635341,199.362908273,131.060778121,128.8701847,2.19059342072
 01/30  04:00:00,308.857991911,20.9474679752,0.0,0.0,24.9203635341,199.362908273,134.72965837,132.538765136,2.19089323404
 01/30  05:00:00,337.146317951,17.4626670414,0.00120021302194,0.0,24.9203635341,199.362908273,149.940491478,145.578728113,4.3617633646
 01/30  06:00:00,370.455361863,20.9474679752,0.0,0.0,49.8407270682,199.362908273,149.224912722,144.856906826,4.36800589655
 01/30  07:00:00,429.483633184,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1803.48102954,1799.11561834,4.36541120398
 01/30  08:00:00,544.600303142,29.0146806857,0.0,0.0,149.522181205,199.362908273,1596.55817897,1587.7975101,8.76066887536
 01/30  09:00:00,1049.50505359,29.0146806857,0.0,0.0,448.566543614,448.566543614,1034.8049882,1017.16571262,17.6392755829
 01/30  10:00:00,1012.70361637,29.0146806857,0.0,0.0,448.566543614,448.566543614,907.809937023,887.938091915,19.8718451081
 01/30  11:00:00,963.567195308,29.0146806857,0.0,0.0,448.566543614,448.566543614,681.147169376,661.265034224,19.8821351519
 01/30  12:00:00,963.337187765,29.0146806857,0.0,0.0,448.566543614,448.566543614,476.738931897,452.34980861,24.389123287
 01/30  13:00:00,913.469208636,29.0251484152,0.0,0.0,448.566543614,398.725816546,452.105272824,420.913525681,31.1917471426
 01/30  14:00:00,963.240746901,29.0146806857,0.0,0.0,448.566543614,448.566543614,400.667564213,373.973195106,26.6943691076
 01/30  15:00:00,963.459183473,29.3514735191,0.0,0.0,448.566543614,448.566543614,293.590960448,275.961665822,17.6292946265
 01/30  16:00:00,963.747013074,29.6996330725,0.0,0.0,448.566543614,448.566543614,240.430506685,222.80898109,17.6215255953
 01/30  17:00:00,1012.0017602,29.0146806857,0.0,0.0,448.566543614,448.566543614,289.460943216,267.321566881,22.1393763351
 01/30  18:00:00,916.399985312,29.0146806857,0.0,0.0,348.885089477,398.725816546,451.341537008,435.97184693,15.3696900785
 01/30  19:00:00,751.557488571,29.0146806857,0.0,0.0,249.203635341,299.044362409,758.626338508,747.670336741,10.956001767
 01/30  20:00:00,727.383131351,29.0146806857,0.0,0.0,249.203635341,299.044362409,936.633994824,930.070889077,6.56310574758
 01/30  21:00:00,578.19441788,29.0146806857,0.0,0.0,149.522181205,249.203635341,1122.08408785,1113.33219882,8.75188903143
 01/30  22:00:00,554.049717284,29.0146806857,0.0,0.0,149.522181205,249.203635341,1229.84840785,1225.48073142,4.36767642746
 01/30  23:00:00,349.356968999,0.0,0.0,0.0,49.8407270682,199.362908273,4.36172234241,0.0,4.36172234241
 01/30  24:00:00,299.992209606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058102461,0.0,2.19058102461
 01/31  01:00:00,288.950756338,1.17448776878,0.0,0.0,24.9203635341,199.362908273,6.43548891271,4.24476083113,2.19072808158
 01/31  02:00:00,289.351180841,1.5659836917,0.0,0.0,24.9203635341,199.362908273,14.691508788,10.3299129767,4.3615958113
 01/31  03:00:00,289.751604693,1.95747961463,0.0,0.0,24.9203635341,199.362908273,18.6447193863,16.4539347062,2.19078468004
 01/31  04:00:00,294.043936454,6.21753991974,0.0,0.0,24.9203635341,199.362908273,40.7782065463,38.5872757622,2.19093078415
 01/31  05:00:00,315.215405426,15.1368889274,0.0,0.0,24.9203635341,199.362908273,62.2516035627,60.0607161318,2.19088743093
 01/31  06:00:00,369.658753353,20.1722086039,0.0,0.0,49.8407270682,199.362908273,95.7176732759,91.3496336581,4.36803961788
 01/31  07:00:00,428.837765756,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1150.86551708,1146.49978899,4.36572808244
 01/31  08:00:00,546.341748714,29.0146806857,0.0,0.0,149.522181205,199.362908273,2242.74498437,2231.79992401,10.9450603539
 01/31  09:00:00,1051.07465863,29.0146806857,0.0,0.0,448.566543614,448.566543614,1311.25352237,1293.6149152,17.6386071647
 01/31  10:00:00,1013.97844618,29.0146806857,0.0,0.0,448.566543614,448.566543614,1018.34414255,998.477140612,19.8670019393
 01/31  11:00:00,964.954513933,29.0146806857,0.0,0.0,448.566543614,448.566543614,928.282145258,908.404747998,19.8773972598
 01/31  12:00:00,964.439120275,29.0146806857,0.0,0.0,448.566543614,448.566543614,723.86281546,699.47456185,24.3882536092
 01/31  13:00:00,914.164750478,29.0146806857,0.0,0.0,448.566543614,398.725816546,594.144084965,565.179696298,28.964388667
 01/31  14:00:00,963.625376721,29.0146806857,0.0,0.0,448.566543614,448.566543614,446.5933029,417.676260317,28.9170425827
 01/31  15:00:00,963.386630532,29.0146806857,0.0,0.0,448.566543614,448.566543614,342.985759365,325.355253889,17.6305054759
 01/31  16:00:00,963.217735803,29.0146806857,0.0,0.0,448.566543614,448.566543614,261.442652519,243.822995103,17.6196574158
 01/31  17:00:00,1012.04561686,29.0146806857,0.0,0.0,448.566543614,448.566543614,235.015225068,212.874850994,22.1403740737
 01/31  18:00:00,916.44730142,29.0146806857,0.0,0.0,348.885089477,398.725816546,361.561350357,348.384406151,13.176944206
 01/31  19:00:00,751.562365062,29.0146806857,0.0,0.0,249.203635341,299.044362409,593.4103554,582.45499294,10.9553624602
 01/31  20:00:00,727.311845647,29.0146806857,0.0,0.0,249.203635341,299.044362409,739.495055092,730.750796771,8.74425832134
 01/31  21:00:00,578.056822989,29.0146806857,0.0,0.0,149.522181205,249.203635341,910.337162121,901.584441969,8.75272015241
 01/31  22:00:00,554.001447025,29.0146806857,0.0,0.0,149.522181205,249.203635341,1105.45881166,1101.09076731,4.3680443545
 01/31  23:00:00,349.356969216,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093528692,0.0,2.19093528692
 01/31  24:00:00,299.992210334,0.0,0.0,0.0,24.9203635341,199.362908273,4.36173291069,0.0,4.36173291069
 02/01  01:00:00,288.951784876,1.17448776878,0.0,0.0,24.9203635341,199.362908273,6.76777528621,4.57707012946,2.19070515674
 02/01  02:00:00,289.749878565,1.95747961463,0.0,0.0,24.9203635341,199.362908273,16.3133034176,14.1224508829,2.1908525347
 02/01  03:00:00,299.7687781,5.4422805484,0.000236305754784,0.0,24.9203635341,199.362908273,32.0180327255,27.6564960738,4.36153665167
 02/01  04:00:00,341.836541174,21.3389638981,0.00118271622959,0.0,24.9203635341,199.362908273,108.571460075,106.380546086,2.19091398883
 02/01  05:00:00,317.252649831,17.0711711185,0.0,0.0,24.9203635341,199.362908273,130.082942402,127.892033914,2.19090848818
 02/01  06:00:00,370.99015745,21.3389638981,0.0,0.0,49.8407270682,199.362908273,208.151398863,203.783204921,4.36819394211
 02/01  07:00:00,429.067954143,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1268.98913414,1264.6232558,4.36587833923
 02/01  08:00:00,542.190056242,29.0146806857,0.0,0.0,149.522181205,199.362908273,3148.6812203,3137.73670543,10.9445148734
 02/01  09:00:00,1055.75917556,29.0146806857,0.0,0.0,448.566543614,448.566543614,1636.68703529,1619.04634383,17.6406914572
 02/01  10:00:00,1019.00101243,29.0146806857,0.0,0.0,448.566543614,448.566543614,1419.25282452,1399.38089927,19.8719252561
 02/01  11:00:00,970.036406902,29.0146806857,0.0,0.0,448.566543614,448.566543614,1335.24466109,1315.36199714,19.8826639482
 02/01  12:00:00,969.399550579,29.0146806857,0.0,0.0,448.566543614,448.566543614,1205.01865344,1180.62789142,24.3907620112
 02/01  13:00:00,917.624494378,29.0146806857,0.0,0.0,448.566543614,398.725816546,1039.03496403,1010.07103442,28.9639296085
 02/01  14:00:00,966.628211691,29.0146806857,0.0,0.0,448.566543614,448.566543614,1041.50984504,1012.58831538,28.9215296622
 02/01  15:00:00,966.531602543,29.0146806857,0.0,0.0,448.566543614,448.566543614,1060.40955272,1042.77727783,17.6322748884
 02/01  16:00:00,966.48137796,29.0146806857,0.0,0.0,448.566543614,448.566543614,1058.73025604,1041.10766165,17.6225943859
 02/01  17:00:00,1015.32538065,29.0146806857,0.0,0.0,448.566543614,448.566543614,1052.18656726,1030.04594715,22.1406201167
 02/01  18:00:00,919.916234503,29.0146806857,0.0,0.0,348.885089477,398.725816546,1143.52605946,1130.35089707,13.1751623897
 02/01  19:00:00,755.96034352,29.0146806857,0.0,0.0,249.203635341,299.044362409,1350.465626,1339.51016408,10.955461917
 02/01  20:00:00,731.023526785,29.0146806857,0.0,0.0,249.203635341,299.044362409,1151.49171224,1142.74750598,8.74420625835
 02/01  21:00:00,580.915822702,29.0146806857,0.0,0.0,149.522181205,249.203635341,1200.78737088,1192.03576798,8.75160289453
 02/01  22:00:00,556.594779205,29.0146806857,0.0,0.0,149.522181205,249.203635341,1300.33839471,1295.9709074,4.36748730862
 02/01  23:00:00,349.555608344,0.195747961463,0.0,0.0,49.8407270682,199.362908273,3.08237684963,0.891432832846,2.19094401679
 02/01  24:00:00,301.96593377,1.95747961463,0.0,0.0,24.9203635341,199.362908273,9.4190300946,5.05746701919,4.36156307541
 02/02  01:00:00,289.366188264,1.5659836917,0.0,0.0,24.9203635341,199.362908273,11.7690842368,9.57819258709,2.19089164974
 02/02  02:00:00,300.671678111,12.8111108134,0.0,0.0,24.9203635341,199.362908273,32.4065582903,30.2156711403,2.19088715001
 02/02  03:00:00,304.992714553,17.0711711185,0.0,0.0,24.9203635341,199.362908273,58.7754756554,56.5845930064,2.19088264891
 02/02  04:00:00,309.322120936,21.3389638981,0.0,0.0,24.9203635341,199.362908273,94.9839998697,90.6224817917,4.36151807798
 02/02  05:00:00,317.320091044,17.0711711185,0.0,0.0,24.9203635341,199.362908273,124.661844201,122.471053729,2.19079047235
 02/02  06:00:00,371.016806094,21.3389638981,0.0,0.0,49.8407270682,199.362908273,172.604218148,168.236328423,4.3678897255
 02/02  07:00:00,429.312317974,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1217.14878032,1212.78332991,4.36545041368
 02/02  08:00:00,542.374462062,29.0146806857,0.0,0.0,149.522181205,199.362908273,3065.41917248,3056.65891371,8.7602587743
 02/02  09:00:00,1055.87864989,29.0146806857,0.0,0.0,448.566543614,448.566543614,1730.2562652,1710.41461711,19.8416480847
 02/02  10:00:00,1019.10175258,29.0146806857,0.0,0.0,448.566543614,448.566543614,1510.73893776,1490.86919106,19.8697467009
 02/02  11:00:00,970.123149286,29.0146806857,0.0,0.0,448.566543614,448.566543614,1425.1914042,1405.31083226,19.8805719377
 02/02  12:00:00,970.089863688,29.0146806857,0.0,0.0,448.566543614,448.566543614,1383.62932452,1359.24042956,24.3888949609
 02/02  13:00:00,920.255603481,29.0146806857,0.0,0.0,448.566543614,398.725816546,1374.80409726,1345.83851717,28.965580088
 02/02  14:00:00,970.037867954,29.0146806857,0.0,0.0,448.566543614,448.566543614,1333.00038666,1304.07492341,28.9254632487
 02/02  15:00:00,970.002726013,29.0146806857,0.0,0.0,448.566543614,448.566543614,1291.63294546,1274.00216266,17.6307828017
 02/02  16:00:00,969.998202216,29.0146806857,0.0,0.0,448.566543614,448.566543614,1276.94029389,1259.31907237,17.621221514
 02/02  17:00:00,1018.91525009,29.0146806857,0.0,0.0,448.566543614,448.566543614,1301.03085252,1278.88862655,22.1422259711
 02/02  18:00:00,914.662745051,29.0146806857,0.0,0.0,348.885089477,398.725816546,1350.0412187,1336.86701029,13.1742084093
 02/02  19:00:00,758.113068877,29.0146806857,0.0,0.0,249.203635341,299.044362409,1431.73752111,1420.78055927,10.9569618449
 02/02  20:00:00,733.703977771,29.0146806857,0.0,0.0,249.203635341,299.044362409,1486.62557844,1477.88198709,8.74359135064
 02/02  21:00:00,584.32160073,29.0146806857,0.0,0.0,149.522181205,249.203635341,1615.34366701,1606.59019296,8.7534740479
