Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  22:00:00,559.920494066,29.0146806857,0.0,0.0,149.522181205,249.203635341,1692.59244849,1688.22526403,4.36718445681
 02/02  23:00:00,350.280265919,0.913490486826,0.0,0.0,49.8407270682,199.362908273,4.41914502042,2.22828738593,2.19085763449
 02/02  24:00:00,313.702073239,13.5863701847,0.0,0.0,24.9203635341,199.362908273,33.0875058215,30.8967563298,2.1907494917
 02/03  01:00:00,308.952697932,20.9474679752,0.0,0.0,24.9203635341,199.362908273,76.5988969133,72.2375010255,4.36139588786
 02/03  02:00:00,306.305164798,18.2077589489,0.0,0.0,24.9203635341,199.362908273,124.731679518,122.540786197,2.19089332132
 02/03  03:00:00,310.605835129,22.4376517901,0.0,0.0,24.9203635341,199.362908273,177.251916435,175.061026754,2.19088968005
 02/03  04:00:00,307.569544844,19.3253968101,0.0,0.0,24.9203635341,199.362908273,240.100111226,235.73834273,4.36176849578
 02/03  05:00:00,322.962266508,22.4376517901,0.0,0.0,24.9203635341,199.362908273,289.344542942,287.154058652,2.19048429026
 02/03  06:00:00,369.298123083,19.3253968101,0.0,0.0,49.8407270682,199.362908273,354.150985364,349.782892793,4.36809257123
 02/03  07:00:00,430.126404909,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1624.00363991,1619.63768202,4.3659578937
 02/03  08:00:00,542.957788294,29.0146806857,0.0,0.0,149.522181205,199.362908273,3305.95973777,3297.20000083,8.75973694096
 02/03  09:00:00,1056.1709427,29.0146806857,0.0,0.0,448.566543614,448.566543614,2032.18919169,2012.3454828,19.8437088906
 02/03  10:00:00,1019.20252627,29.0146806857,0.0,0.0,448.566543614,448.566543614,1683.56055003,1663.6917487,19.8688013281
 02/03  11:00:00,970.111901652,29.0146806857,0.0,0.0,448.566543614,448.566543614,1461.14679196,1441.26708377,19.8797081906
 02/03  12:00:00,970.075791339,29.0146806857,0.0,0.0,448.566543614,448.566543614,1382.82202382,1358.43107388,24.3909499394
 02/03  13:00:00,920.225375202,29.0146806857,0.0,0.0,448.566543614,398.725816546,1361.21292302,1332.24814043,28.964782589
 02/03  14:00:00,969.985641486,29.0146806857,0.0,0.0,448.566543614,448.566543614,1296.24785781,1267.32302306,28.9248347566
 02/03  15:00:00,969.960655557,29.0146806857,0.0,0.0,448.566543614,448.566543614,1253.46315363,1235.83277202,17.6303816082
 02/03  16:00:00,969.969692244,29.0146806857,0.0,0.0,448.566543614,448.566543614,1252.60840571,1236.73839862,15.8700070868
 02/03  17:00:00,1018.90257132,29.0146806857,0.0,0.0,448.566543614,448.566543614,1292.11709712,1268.21312685,23.9039702705
 02/03  18:00:00,914.653645292,29.0146806857,0.0,0.0,348.885089477,398.725816546,1346.39575319,1333.22177389,13.1739792985
 02/03  19:00:00,758.152515821,29.0146806857,0.0,0.0,249.203635341,299.044362409,1476.8457927,1465.88900707,10.9567856335
 02/03  20:00:00,733.769049901,29.0146806857,0.0,0.0,249.203635341,299.044362409,1585.33893138,1576.59547514,8.74345624392
 02/03  21:00:00,584.415782135,29.0146806857,0.0,0.0,149.522181205,249.203635341,1748.23063795,1739.47727903,8.75335892138
 02/03  22:00:00,560.017734966,29.0146806857,0.0,0.0,149.522181205,249.203635341,1835.02532059,1830.6581975,4.36712308308
 02/03  23:00:00,350.281708152,0.913490486826,0.0,0.0,49.8407270682,199.362908273,4.90717277488,2.7167198668,2.19045290808
 02/03  24:00:00,317.614227928,17.4626670414,0.0,0.0,24.9203635341,199.362908273,45.0862982468,42.8953471928,2.19095105403
 02/04  01:00:00,259.51556404,21.3200139289,0.0,0.0,24.9203635341,149.522181205,92.114388578,87.7528816448,4.36150693326
 02/04  02:00:00,257.665740359,19.3253968101,0.0,0.0,24.9203635341,149.522181205,165.343326045,163.152383705,2.19094233956
 02/04  03:00:00,260.805632099,22.4376517901,0.0,0.0,24.9203635341,149.522181205,203.949559949,201.758620464,2.19093948448
 02/04  04:00:00,257.885853326,19.3253968101,0.0,0.0,24.9203635341,149.522181205,324.027390535,319.665520081,4.36187045483
 02/04  05:00:00,273.21456897,22.4376517901,0.0,0.0,24.9203635341,149.522181205,337.96556888,335.774637892,2.19093098832
 02/04  06:00:00,294.779255469,19.3253968101,0.0,0.0,24.9203635341,149.522181205,473.670859574,469.302898235,4.3679613396
 02/04  07:00:00,430.125031381,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1640.85961764,1636.49370037,4.36591726867
 02/04  08:00:00,443.555449211,29.0146806857,0.0,0.0,49.8407270682,199.362908273,3501.75791468,3497.38449983,4.37341484547
 02/04  09:00:00,657.844303861,29.0146806857,0.0,0.0,249.203635341,249.203635341,2363.13484664,2354.39079905,8.74404759088
 02/04  10:00:00,620.798540554,29.0146806857,0.0,0.0,249.203635341,249.203635341,2038.20381211,2027.24696795,10.9568441553
 02/04  11:00:00,571.714153117,29.0146806857,0.0,0.0,249.203635341,249.203635341,1847.36338454,1836.41713804,10.9462465006
 02/04  12:00:00,571.608899767,29.0146806857,0.0,0.0,249.203635341,249.203635341,1709.71716555,1698.75116205,10.9660035
 02/04  13:00:00,571.529957788,29.0146806857,0.0,0.0,249.203635341,249.203635341,1618.86459271,1607.91261091,10.9519818083
 02/04  14:00:00,571.471689921,29.0146806857,0.0,0.0,249.203635341,249.203635341,1532.58754367,1521.64203576,10.9455079102
 02/04  15:00:00,322.389281633,29.0146806857,0.0,0.0,74.7610906023,174.442544739,1632.09608315,1625.53243272,6.56365043165
 02/04  16:00:00,322.323688233,29.0146806857,0.0,0.0,74.7610906023,174.442544739,1609.33899808,1601.84821508,7.4907830085
 02/04  17:00:00,371.251257956,29.0146806857,0.0,0.0,74.7610906023,174.442544739,1604.28013884,1596.4739497,7.80618913696
 02/04  18:00:00,341.92465027,29.0146806857,0.0,0.0,24.9203635341,149.522181205,1815.62903036,1811.26357282,4.36545754277
 02/04  19:00:00,352.871875585,4.9202859845,0.0,0.0,24.9203635341,149.522181205,7.61567900615,5.4226369955,2.19304201066
 02/04  20:00:00,344.97141977,21.3389638981,0.0,0.0,24.9203635341,149.522181205,46.0443363728,41.6782925641,4.36604380871
 02/04  21:00:00,342.642901254,18.9339008872,0.0,0.0,24.9203635341,149.522181205,80.2380274192,75.8719462584,4.36608116076
 02/04  22:00:00,322.243906944,22.8291477131,0.0,0.0,24.9203635341,149.522181205,155.311024844,150.940764829,4.37026001528
 02/04  23:00:00,293.953909612,18.9339008872,0.0,0.0,24.9203635341,149.522181205,201.350006215,196.988181354,4.3618248616
 02/04  24:00:00,273.588640895,22.8291477131,0.0,0.0,24.9203635341,149.522181205,310.97990211,308.788993851,2.19090825964
 02/05  01:00:00,257.460494471,18.9339008872,0.0,0.0,24.9203635341,149.522181205,323.103474903,320.913634442,2.18984046105
 02/05  02:00:00,261.491803225,22.8291477131,0.0,0.0,24.9203635341,149.522181205,411.64787386,409.457979085,2.18989477522
 02/05  03:00:00,257.569487746,18.9339008872,0.0,0.0,24.9203635341,149.522181205,405.070762326,402.880875737,2.18988658977
 02/05  04:00:00,261.599156951,22.8291477131,0.0,0.0,24.9203635341,149.522181205,488.991795198,486.801916764,2.18987843347
 02/05  05:00:00,269.886102078,18.9339008872,0.0,0.0,24.9203635341,149.522181205,466.787391679,464.597521377,2.18987030161
 02/05  06:00:00,298.349491736,22.8291477131,0.0,0.0,24.9203635341,149.522181205,541.163418437,536.797279604,4.36613883345
 02/05  07:00:00,343.283654986,18.9339008872,0.0,0.0,24.9203635341,149.522181205,502.302936696,500.113096248,2.18984044792
 02/05  08:00:00,367.670765825,22.8291477131,0.000787139806863,0.0,24.9203635341,149.522181205,564.25788573,562.067990864,2.18989486605
 02/05  09:00:00,316.456643902,18.9339008872,0.0,0.0,24.9203635341,149.522181205,493.37127816,491.181391402,2.18988675757
 02/05  10:00:00,283.691579214,22.8291477131,0.0,0.0,24.9203635341,149.522181205,501.123689417,498.933810756,2.1898786611
 02/05  11:00:00,230.633038726,18.9339008872,0.0,0.0,24.9203635341,149.522181205,345.849375913,343.659505337,2.18987057573
 02/05  12:00:00,234.475236349,22.8291477131,0.0,0.0,24.9203635341,149.522181205,321.226872473,316.862945199,4.36392727441
 02/05  13:00:00,230.400451214,18.9339008872,0.0,0.0,24.9203635341,149.522181205,215.736238852,213.544297,2.19194185128
 02/05  14:00:00,234.314288196,22.8291477131,0.0,0.0,24.9203635341,149.522181205,236.383070211,229.838417862,6.54465234936
 02/05  15:00:00,230.096942492,18.7103733149,0.0,0.0,24.9203635341,149.522181205,177.95291378,175.760931962,2.19198181784
 02/05  16:00:00,234.269915659,22.8291477131,0.0,0.0,24.9203635341,149.522181205,222.286802184,220.096975581,2.18982660293
 02/05  17:00:00,279.180557828,18.9339008872,0.0,0.0,24.9203635341,149.522181205,173.380172191,171.190311742,2.18986044889
 02/05  18:00:00,328.368345824,22.8291477131,0.0,0.0,24.9203635341,149.522181205,238.823580759,236.633728609,2.18985215023
 02/05  19:00:00,367.184402022,18.9339008872,0.0,0.0,24.9203635341,149.522181205,243.292194948,241.102350643,2.18984430531
 02/05  20:00:00,346.731869054,22.8291477131,0.0,0.0,24.9203635341,149.522181205,327.088877005,324.899115896,2.18976110831
 02/05  21:00:00,342.839256226,18.9339008872,0.0,0.0,24.9203635341,149.522181205,339.172401716,334.812628484,4.35977323235
 02/05  22:00:00,322.378470872,22.8291477131,0.0,0.0,24.9203635341,149.522181205,410.939776519,408.746783445,2.19299307404
 02/05  23:00:00,297.91079374,18.9339008872,0.00015687850804,0.0,24.9203635341,149.522181205,385.609699318,383.419835823,2.18986349427
 02/05  24:00:00,306.115151554,22.8291477131,0.00214897916172,0.0,24.9203635341,149.522181205,462.62894151,460.439086078,2.18985543177
 02/06  01:00:00,307.225636138,18.9339008872,0.0,0.0,24.9203635341,199.362908273,423.68770395,419.325890525,4.36181342552
 02/06  02:00:00,317.705511286,22.8291477131,0.00052152827296,0.0,24.9203635341,199.362908273,474.159364019,471.968459438,2.19090458101
 02/06  03:00:00,307.24494398,18.9339008872,0.0,0.0,24.9203635341,199.362908273,429.179064152,426.988160974,2.19090317835
 02/06  04:00:00,311.279471614,22.8291477131,0.0,0.0,24.9203635341,199.362908273,531.815794825,527.453992637,4.36180218818
 02/06  05:00:00,319.565681802,18.9339008872,0.0,0.0,24.9203635341,199.362908273,485.629087571,483.438188546,2.19089902492
 02/06  06:00:00,372.93018469,22.8291477131,0.0,0.0,49.8407270682,199.362908273,551.940482697,547.57233381,4.36814888659
 02/06  07:00:00,431.556451737,29.0146806857,0.0,0.0,49.8407270682,199.362908273,2647.35626487,2642.9901566,4.36610827027
 02/06  08:00:00,543.456126469,29.0146806857,0.0,0.0,149.522181205,199.362908273,3800.66865407,3791.90869489,8.75995917902
 02/06  09:00:00,1056.187195,29.0146806857,0.0,0.0,448.566543614,448.566543614,2173.15952229,2153.31716675,19.8423555432
 02/06  10:00:00,1016.27259133,29.0146806857,0.0,0.0,448.566543614,448.566543614,1312.78197582,1292.91206227,19.869913549
 02/06  11:00:00,965.0890825,29.0146806857,0.0,0.0,448.566543614,448.566543614,910.53867892,890.657633336,19.8810455834
 02/06  12:00:00,964.142208595,29.0146806857,0.0,0.0,448.566543614,448.566543614,691.720231842,667.330182331,24.3900495108
 02/06  13:00:00,914.024053926,29.0146806857,0.0,0.0,448.566543614,398.725816546,669.422503481,640.456285736,28.9662177448
 02/06  14:00:00,963.817887231,29.3117013861,0.0,0.0,448.566543614,448.566543614,509.379373358,480.455014193,28.9243591651
 02/06  15:00:00,963.62345801,29.3053612406,0.0,0.0,448.566543614,448.566543614,403.252372272,385.620559762,17.6318125094
 02/06  16:00:00,963.322498342,29.0146806857,0.0,0.0,448.566543614,448.566543614,417.355033265,399.731430664,17.6236026008
 02/06  17:00:00,1012.29692491,29.0146806857,0.0,0.0,448.566543614,448.566543614,501.700886601,479.558963502,22.1419230998
 02/06  18:00:00,908.161634653,29.0146806857,0.0,0.0,348.885089477,398.725816546,659.163067515,645.987206539,13.1758609757
 02/06  19:00:00,751.739800723,29.0146806857,0.0,0.0,249.203635341,299.044362409,865.172442375,854.216360399,10.9560819758
 02/06  20:00:00,727.382288276,29.0146806857,0.0,0.0,249.203635341,299.044362409,949.518730941,940.774007055,8.7447238854
 02/06  21:00:00,578.008241407,29.0146806857,0.0,0.0,149.522181205,249.203635341,1081.72450031,1072.97229082,8.75220948844
 02/06  22:00:00,553.632726744,29.0146806857,0.0,0.0,149.522181205,249.203635341,1146.07761722,1141.70985078,4.36776643195
 02/06  23:00:00,349.356971693,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089037749,0.0,2.19089037749
 02/06  24:00:00,299.992212847,0.0,0.0,0.0,24.9203635341,199.362908273,4.3614678007,0.0,4.3614678007
 02/07  01:00:00,288.163218761,0.391495922925,0.0,0.0,24.9203635341,199.362908273,3.69165353887,1.50129731802,2.19035622085
 02/07  02:00:00,289.737288367,1.95747961463,0.0,0.0,24.9203635341,199.362908273,10.8106256974,8.62014563248,2.19048006491
 02/07  03:00:00,289.346686048,1.5659836917,0.0,0.0,24.9203635341,199.362908273,13.7856114558,9.42378182892,4.36182962691
 02/07  04:00:00,289.741745982,1.95747961463,0.0,0.0,24.9203635341,199.362908273,14.7867484769,12.595941981,2.19080649589
 02/07  05:00:00,301.571873548,1.5659836917,0.0,0.0,24.9203635341,199.362908273,14.3068196265,12.1158607038,2.19095892265
 02/07  06:00:00,351.332071419,1.95747961463,0.0,0.0,49.8407270682,199.362908273,18.6563809521,14.2881269545,4.36825399765
 02/07  07:00:00,428.718842274,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1263.64721416,1259.28139143,4.36582272128
 02/07  08:00:00,535.53591639,29.0146806857,0.0,0.0,149.522181205,199.362908273,1167.17111029,1156.22535023,10.9457600601
 02/07  09:00:00,1049.10746064,29.0146806857,0.0,0.0,448.566543614,448.566543614,716.62491481,698.985029269,17.6398855417
 02/07  10:00:00,1012.31953657,29.0146806857,0.0,0.0,448.566543614,448.566543614,606.951897681,587.078955634,19.8729420472
 02/07  11:00:00,963.322756516,29.0146806857,0.0,0.0,448.566543614,448.566543614,508.365683892,488.481538994,19.8841448981
 02/07  12:00:00,963.21517223,29.0146806857,0.0,0.0,448.566543614,448.566543614,409.32905426,384.939019232,24.3900350276
 02/07  13:00:00,913.342190115,29.0146806857,0.0,0.0,448.566543614,398.725816546,385.001986535,356.033618406,28.9683681292
 02/07  14:00:00,963.111799262,29.0146806857,0.0,0.0,448.566543614,448.566543614,318.908655859,289.987500701,28.9211551579
 02/07  15:00:00,963.079652378,29.0146806857,0.0,0.0,448.566543614,448.566543614,289.44763737,271.817143627,17.6304937436
 02/07  16:00:00,963.070222345,29.0146806857,0.0,0.0,448.566543614,448.566543614,284.282690529,266.661397875,17.6212926543
 02/07  17:00:00,1011.96395505,29.0146806857,0.0,0.0,448.566543614,448.566543614,292.200439,270.057808608,22.1426303929
 02/07  18:00:00,907.677348508,29.0146806857,0.0,0.0,348.885089477,398.725816546,326.679979917,313.501794849,13.1781850676
 02/07  19:00:00,751.086545605,29.0146806857,0.0,0.0,249.203635341,299.044362409,393.976901668,383.020460758,10.9564409098
 02/07  20:00:00,726.646274443,29.0146806857,0.0,0.0,249.203635341,299.044362409,404.318622157,395.573469316,8.74515284058
 02/07  21:00:00,577.227932558,29.0146806857,0.0,0.0,149.522181205,249.203635341,531.11838266,522.365878121,8.75250453906
 02/07  22:00:00,552.799416152,29.0146806857,0.0,0.0,149.522181205,249.203635341,557.74067471,553.373342135,4.36733257559
 02/07  23:00:00,349.356972088,0.0,0.0,0.0,49.8407270682,199.362908273,4.36153645414,0.0,4.36153645414
 02/07  24:00:00,299.992212831,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080481187,0.0,2.19080481187
 02/08  01:00:00,287.770015136,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095813846,0.0,2.19095813846
 02/08  02:00:00,287.770015333,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907274311,0.0,2.1907274311
 02/08  03:00:00,287.77001547,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153047597,0.0,4.36153047597
 02/08  04:00:00,287.77001511,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080323008,0.0,2.19080323008
 02/08  05:00:00,299.992213138,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909562788,0.0,2.1909562788
 02/08  06:00:00,349.358499578,0.0,0.0,0.0,49.8407270682,199.362908273,4.3678318512,0.0,4.3678318512
 02/08  07:00:00,428.12001983,29.0146806857,0.0,0.0,49.8407270682,199.362908273,998.843113834,994.477359145,4.36575468942
 02/08  08:00:00,534.924633076,29.0146806857,0.0,0.0,149.522181205,199.362908273,733.424079304,722.477726043,10.9463532606
 02/08  09:00:00,1048.68151423,29.0146806857,0.0,0.0,448.566543614,448.566543614,365.343267847,347.703921239,17.639346608
 02/08  10:00:00,1011.96663457,29.0146806857,0.0,0.0,448.566543614,448.566543614,311.675222569,291.806757961,19.868464608
 02/08  11:00:00,963.045486906,29.0146806857,0.0,0.0,448.566543614,448.566543614,274.793378728,254.913907795,19.8794709326
 02/08  12:00:00,963.022068538,29.0146806857,0.0,0.0,448.566543614,448.566543614,248.00251698,223.611012596,24.3915043847
 02/08  13:00:00,913.219331465,29.0146806857,0.0,0.0,448.566543614,398.725816546,296.911294946,265.713923735,31.1973712107
 02/08  14:00:00,963.002082106,29.0146806857,0.0,0.0,448.566543614,448.566543614,224.47212256,197.776951916,26.6951706441
 02/08  15:00:00,962.930402443,29.0146806857,0.0,0.0,448.566543614,448.566543614,140.162957373,122.533150113,17.62980726
 02/08  16:00:00,962.914847297,29.0146806857,0.0,0.0,448.566543614,448.566543614,121.902707427,104.278991731,17.6237156956
 02/08  17:00:00,1011.79683205,29.0146806857,0.0,0.0,448.566543614,448.566543614,111.228472448,89.0875756549,22.1408967928
 02/08  18:00:00,907.497548028,29.0146806857,0.0,0.0,348.885089477,398.725816546,132.06370629,116.69474031,15.3689659799
 02/08  19:00:00,750.958602995,29.0146806857,0.0,0.0,249.203635341,299.044362409,264.304366187,253.347063446,10.9573027412
 02/08  20:00:00,726.535268702,29.0146806857,0.0,0.0,249.203635341,299.044362409,291.398308987,284.835510807,6.56279817997
 02/08  21:00:00,577.037986887,29.0146806857,0.0,0.0,149.522181205,249.203635341,325.004625256,316.251536646,8.75308861001
 02/08  22:00:00,552.611512867,29.0146806857,0.0,0.0,149.522181205,249.203635341,350.19833144,345.830099131,4.3682323093
 02/08  23:00:00,349.356972395,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616645008,0.0,4.3616645008
 02/08  24:00:00,299.992212956,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086939633,0.0,2.19086939633
 02/09  01:00:00,287.770015566,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063919362,0.0,2.19063919362
 02/09  02:00:00,287.770015787,0.0,0.0,0.0,24.9203635341,199.362908273,4.36173955409,0.0,4.36173955409
 02/09  03:00:00,287.770015372,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071620384,0.0,2.19071620384
 02/09  04:00:00,287.770015433,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086988993,0.0,2.19086988993
 02/09  05:00:00,299.992213566,0.0,0.0,0.0,24.9203635341,199.362908273,4.36143289151,0.0,4.36143289151
 02/09  06:00:00,349.358499897,0.0,0.0,0.0,49.8407270682,199.362908273,4.36757818565,0.0,4.36757818565
 02/09  07:00:00,427.934050701,29.0146806857,0.0,0.0,49.8407270682,199.362908273,825.459420268,823.2668166,2.19260366835
 02/09  08:00:00,534.919551248,29.0146806857,0.0,0.0,149.522181205,199.362908273,750.940771781,739.993464938,10.9473068433
 02/09  09:00:00,1048.78555835,29.0146806857,0.0,0.0,448.566543614,448.566543614,491.535611967,473.895414014,17.6401979531
 02/09  10:00:00,1012.04234949,29.0146806857,0.0,0.0,448.566543614,448.566543614,398.805157273,378.932405701,19.8727515724
 02/09  11:00:00,963.058680799,29.0146806857,0.0,0.0,448.566543614,448.566543614,286.540859834,266.657043669,19.8838161645
 02/09  12:00:00,962.985710128,29.0146806857,0.0,0.0,448.566543614,448.566543614,202.845252219,176.237633838,26.6076183815
 02/09  13:00:00,913.29952365,29.1687316178,0.0,0.0,448.566543614,398.725816546,200.810435321,171.845632744,28.9648025777
 02/09  14:00:00,964.807272085,30.8768389029,0.0,0.0,448.566543614,448.566543614,151.755234103,125.053879722,26.7013543808
 02/09  15:00:00,965.425922327,31.5330730654,0.0,0.0,448.566543614,448.566543614,110.998665384,92.339126382,18.6595390022
 02/09  16:00:00,963.593269956,29.7160569233,0.0,0.0,448.566543614,448.566543614,90.8088998791,74.2122206309,16.5966792482
 02/09  17:00:00,1011.79988081,29.0321248765,0.0,0.0,448.566543614,448.566543614,94.0798219101,69.7247534977,24.3550684124
 02/09  18:00:00,907.504460428,29.0146806857,0.0,0.0,348.885089477,398.725816546,136.202352656,123.028460688,13.1738919682
 02/09  19:00:00,750.919364597,29.0146806857,0.0,0.0,249.203635341,299.044362409,211.289206779,200.331703834,10.9575029449
 02/09  20:00:00,726.536242342,29.0146806857,0.0,0.0,249.203635341,299.044362409,289.707115235,280.963190465,8.74392477003
 02/09  21:00:00,577.181224217,29.0146806857,0.0,0.0,149.522181205,249.203635341,491.111490491,482.358674068,8.7528164223
 02/09  22:00:00,552.844191798,29.0146806857,0.0,0.0,149.522181205,249.203635341,608.897129054,604.529103783,4.36802527084
 02/09  23:00:00,349.35697233,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908080994,0.0,2.1908080994
 02/09  24:00:00,299.992213432,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096162654,0.0,2.19096162654
 02/10  01:00:00,287.770015956,0.0,0.0,0.0,24.9203635341,199.362908273,4.36161738157,0.0,4.36161738157
 02/10  02:00:00,287.770015634,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065561373,0.0,2.19065561373
 02/10  03:00:00,287.770015563,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080979822,0.0,2.19080979822
 02/10  04:00:00,287.770015967,0.0,0.0,0.0,24.9203635341,199.362908273,4.36169731034,0.0,4.36169731034
 02/10  05:00:00,299.992213517,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088767467,0.0,2.19088767467
 02/10  06:00:00,349.358500378,0.0,0.0,0.0,49.8407270682,199.362908273,4.36734993991,0.0,4.36734993991
 02/10  07:00:00,427.890409237,29.0146806857,0.0,0.0,49.8407270682,199.362908273,722.42548329,718.059511087,4.365972203
 02/10  08:00:00,534.807333871,29.0146806857,0.0,0.0,149.522181205,199.362908273,580.952888647,572.192093208,8.76079543905
 02/10  09:00:00,1048.64872461,29.0146806857,0.0,0.0,448.566543614,448.566543614,320.099012172,300.255520988,19.8434911839
 02/10  10:00:00,1011.91877124,29.0146806857,0.0,0.0,448.566543614,448.566543614,248.316178969,228.447001553,19.8691774164
 02/10  11:00:00,962.967426235,29.0146806857,0.0,0.0,448.566543614,448.566543614,176.523937385,156.643464416,19.8804729688
 02/10  12:00:00,971.87957136,29.0146806857,2.30908596757,0.0,448.566543614,448.566543614,138.246918314,113.854272771,24.3926455428
 02/10  13:00:00,1018.5197457,29.0146806857,62.707544064,0.0,448.566543614,398.725816546,135.189146991,106.221279348,28.9678676434
 02/10  14:00:00,1145.46420063,29.0146806857,129.452619714,0.0,448.566543614,448.566543614,101.848794397,72.9241626627,28.9246317341
 02/10  15:00:00,1274.58996514,29.0146806857,225.394449392,0.0,448.566543614,448.566543614,84.8346956903,67.2020654177,17.6326302726
 02/10  16:00:00,1387.5885193,29.0146806857,335.028790723,0.0,448.566543614,448.566543614,80.7674972093,63.1441350878,17.6233621215
 02/10  17:00:00,1459.76640695,29.0146806857,357.002411207,0.0,448.566543614,448.566543614,85.2736841502,63.1310600477,22.1426241025
 02/10  18:00:00,1348.25954065,29.0146806857,358.490261777,0.0,348.885089477,398.725816546,87.0255521424,73.8493044039,13.1762477386
 02/10  19:00:00,1095.9810632,29.0146806857,259.063725906,0.0,249.203635341,299.044362409,131.072324096,120.115893237,10.9564308587
 02/10  20:00:00,929.390458324,29.0146806857,121.521830896,0.0,249.203635341,299.044362409,156.579290771,147.834285668,8.7450051034
 02/10  21:00:00,641.936906862,29.0146806857,25.8123295662,0.0,149.522181205,249.203635341,227.373203076,218.620672675,8.75253040109
 02/10  22:00:00,552.548671867,29.0146806857,0.0,0.0,149.522181205,249.203635341,264.420825711,260.052909748,4.36791596324
 02/10  23:00:00,349.356972611,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096303565,0.0,2.19096303565
 02/10  24:00:00,299.992213693,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162008744,0.0,4.36162008744
 02/11  01:00:00,237.929288638,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065741351,0.0,2.19065741351
 02/11  02:00:00,237.929288582,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081186473,0.0,2.19081186473
 02/11  03:00:00,237.929288997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36131862994,0.0,4.36131862994
 02/11  04:00:00,237.929288749,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089057747,0.0,2.19089057747
 02/11  05:00:00,250.151486372,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066073075,0.0,2.19066073075
 02/11  06:00:00,274.597410052,0.0,0.0,0.0,24.9203635341,149.522181205,4.36724687428,0.0,4.36724687428
 02/11  07:00:00,427.825652962,29.0146806857,0.0,0.0,49.8407270682,199.362908273,686.386101027,682.020191799,4.36590922757
 02/11  08:00:00,426.548149493,29.0146806857,0.0,0.0,49.8407270682,199.362908273,572.942394802,566.391145031,6.5512497707
 02/11  09:00:00,650.06824788,29.0146806857,0.0,0.0,249.203635341,249.203635341,505.508998537,498.946082379,6.56291615847
 02/11  10:00:00,613.396477651,29.0146806857,0.0,0.0,249.203635341,249.203635341,499.008337236,488.05195602,10.9563812154
 02/11  11:00:00,564.479694897,29.0146806857,0.0,0.0,249.203635341,249.203635341,465.330118253,454.382582285,10.9475359682
 02/11  12:00:00,564.450754762,29.0146806857,0.0,0.0,249.203635341,249.203635341,431.077160478,417.923048911,13.1541115672
 02/11  13:00:00,564.463259561,29.0146806857,0.0,0.0,249.203635341,249.203635341,443.720889658,434.956046497,8.7648431605
 02/11  14:00:00,564.493367291,29.0146806857,0.0,0.0,249.203635341,249.203635341,480.26469699,469.317625348,10.9470716429
 02/11  15:00:00,315.374994501,29.0146806857,0.0,0.0,74.7610906023,174.442544739,577.72876728,568.984203798,8.74456348118
 02/11  16:00:00,315.537544573,29.0146806857,0.0,0.0,74.7610906023,174.442544739,762.578950037,756.021948097,6.55700193919
 02/11  17:00:00,364.52597575,29.0146806857,0.0,0.0,74.7610906023,174.442544739,859.122083845,852.562262827,6.55982101799
 02/11  18:00:00,326.439073049,29.0146806857,0.0,0.0,24.9203635341,149.522181205,855.95807892,851.592462518,4.36561640148
 02/11  19:00:00,347.930087709,0.0,0.0,0.0,24.9203635341,149.522181205,4.36555954203,0.0,4.36555954203
 02/11  20:00:00,323.485691627,0.0,0.0,0.0,24.9203635341,149.522181205,4.36561541968,0.0,4.36561541968
 02/11  21:00:00,323.485691762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19303720118,0.0,2.19303720118
 02/11  22:00:00,299.829182918,0.782991845851,0.0,0.0,24.9203635341,149.522181205,10.8968024252,4.35190168628,6.54490073888
 02/11  23:00:00,276.170630909,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.0353871141,9.84446320621,2.19092390786
 02/11  24:00:00,252.123181648,1.95747961463,0.0,0.0,24.9203635341,149.522181205,18.1663543404,15.9756603149,2.19069402541
 02/12  01:00:00,239.50759101,1.5659836917,0.0,0.0,24.9203635341,149.522181205,16.613131916,14.4236752652,2.18945665085
 02/12  02:00:00,239.907010957,1.95747961463,0.0,0.0,24.9203635341,149.522181205,25.5292113661,23.3393730212,2.18983834488
 02/12  03:00:00,239.51279546,1.5659836917,0.0,0.0,24.9203635341,149.522181205,22.4667741078,20.2771294887,2.18964461916
 02/12  04:00:00,239.91615528,1.95747961463,0.0,0.0,24.9203635341,149.522181205,35.7712271129,33.5813354852,2.18989162768
 02/12  05:00:00,251.740909451,1.5659836917,0.0,0.0,24.9203635341,149.522181205,31.2138922816,26.8541260427,4.35976623886
 02/12  06:00:00,282.823799627,8.15955458535,0.0,0.0,24.9203635341,149.522181205,77.4891068306,75.2961065702,2.19300026035
 02/12  07:00:00,340.656323105,17.0711711185,0.0,0.0,24.9203635341,149.522181205,115.382829191,113.193213526,2.18961566466
 02/12  08:00:00,343.78780779,21.3389638981,0.0,0.0,24.9203635341,149.522181205,172.268399609,170.078536778,2.18986283039
 02/12  09:00:00,313.841253045,17.0711711185,0.0,0.0,24.9203635341,149.522181205,120.939063339,116.579354689,4.35970864999
 02/12  10:00:00,281.438980355,21.3389638981,0.0,0.0,24.9203635341,149.522181205,114.504460071,112.314676218,2.18978385269
 02/12  11:00:00,216.601883348,5.4422805484,0.0,0.0,24.9203635341,149.522181205,56.2810522491,54.0911478042,2.18990444489
 02/12  12:00:00,213.123049762,1.95747961463,0.0,0.0,24.9203635341,149.522181205,61.2353791465,59.0433791149,2.19200003166
 02/12  13:00:00,212.714046364,1.5659836917,0.0,0.0,24.9203635341,149.522181205,43.7191491555,39.3555803982,4.3635687573
 02/12  14:00:00,213.118591881,1.95747961463,0.0,0.0,24.9203635341,149.522181205,56.0114368709,51.6416625425,4.36977432835
 02/12  15:00:00,212.706888676,1.5659836917,0.0,0.0,24.9203635341,149.522181205,35.495956889,31.1324322691,4.36352461991
 02/12  16:00:00,213.109213398,1.95747961463,0.0,0.0,24.9203635341,149.522181205,46.0089384745,43.8191353785,2.189803096
 02/12  17:00:00,261.596172184,1.5659836917,0.0,0.0,24.9203635341,149.522181205,34.7478667444,32.5582573997,2.18960934477
 02/12  18:00:00,310.335398741,13.5863701847,0.0,0.0,24.9203635341,149.522181205,90.7808306625,88.5909741067,2.18985655581
 02/12  19:00:00,365.103181417,17.0711711185,0.0,0.0,24.9203635341,149.522181205,113.621462152,111.431610852,2.18985129941
 02/12  20:00:00,344.978464293,21.3389638981,0.0,0.0,24.9203635341,149.522181205,169.858654332,167.66917804,2.18947629193
 02/12  21:00:00,340.704369068,17.0711711185,0.0,0.0,24.9203635341,149.522181205,163.290487437,161.100710462,2.1897769757
 02/12  22:00:00,320.594224223,21.3389638981,0.0,0.0,24.9203635341,149.522181205,235.204200764,230.838546933,4.36565383145
 02/12  23:00:00,291.866483884,17.0711711185,0.0,0.0,24.9203635341,149.522181205,217.101428784,214.911546339,2.18988244506
 02/12  24:00:00,271.774470274,21.3389638981,0.0,0.0,24.9203635341,149.522181205,305.564529508,303.374652265,2.18987724356
 02/13  01:00:00,305.088647585,17.0711711185,0.0,0.0,24.9203635341,199.362908273,263.075526194,260.884585508,2.19094068556
 02/13  02:00:00,309.444997096,21.3389638981,0.0,0.0,24.9203635341,199.362908273,351.092524525,348.90173821,2.19078631446
 02/13  03:00:00,305.155703236,17.0711711185,0.0,0.0,24.9203635341,199.362908273,324.182988087,319.821102093,4.36188599454
 02/13  04:00:00,309.481726408,21.3389638981,0.0,0.0,24.9203635341,199.362908273,372.484874825,370.293930363,2.19094446147
 02/13  05:00:00,317.368339905,17.0711711185,0.0,0.0,24.9203635341,199.362908273,299.649121471,297.458176035,2.19094543633
 02/13  06:00:00,371.096063663,21.3389638981,0.0,0.0,49.8407270682,199.362908273,385.89787761,381.529661381,4.36821622858
 02/13  07:00:00,442.468988154,29.0146806857,0.000296851781497,0.0,49.8407270682,199.362908273,2134.59249174,2130.22643571,4.3660560222
 02/13  08:00:00,529.60433629,29.0146806857,0.0,0.0,149.522181205,199.362908273,2593.83378026,2582.88699581,10.9467844515
 02/13  09:00:00,1050.90428243,29.0146806857,0.0,0.0,448.566543614,448.566543614,1422.33466989,1404.69571734,17.6389525504
 02/13  10:00:00,1013.51671955,29.0146806857,0.0,0.0,448.566543614,448.566543614,1029.91699324,1010.04742592,19.869567321
 02/13  11:00:00,964.180771385,29.0146806857,0.0,0.0,448.566543614,448.566543614,853.145146222,833.264442371,19.8807038511
 02/13  12:00:00,964.003860989,29.0146806857,0.0,0.0,448.566543614,448.566543614,802.375798807,777.983671676,24.3921271312
 02/13  13:00:00,914.083068791,29.0146806857,0.0,0.0,448.566543614,398.725816546,794.247308212,763.05150471,31.1958035016
 02/13  14:00:00,963.685029076,29.0146806857,0.0,0.0,448.566543614,448.566543614,655.849061203,629.151653735,26.6974074679
 02/13  15:00:00,963.564859663,29.0146806857,0.0,0.0,448.566543614,448.566543614,587.261262595,569.630524083,17.6307385125
 02/13  16:00:00,963.506091695,29.0146806857,0.0,0.0,448.566543614,448.566543614,562.241858138,544.620093645,17.621764493
 02/13  17:00:00,1012.3192548,29.0146806857,0.0,0.0,448.566543614,448.566543614,517.310327516,492.955258589,24.3550689269
 02/13  18:00:00,899.476356576,29.0146806857,0.0,0.0,348.885089477,398.725816546,540.607096512,527.43584084,13.1712556722
 02/13  19:00:00,751.448129614,29.0146806857,0.0,0.0,249.203635341,299.044362409,624.257593616,613.299973612,10.9576200041
 02/13  20:00:00,726.998213054,29.0146806857,0.0,0.0,249.203635341,299.044362409,641.699870635,635.13643351,6.56343712495
 02/13  21:00:00,577.492915849,29.0146806857,0.0,0.0,149.522181205,249.203635341,687.493260902,676.557821634,10.9354392684
 02/13  22:00:00,552.974880584,29.0146806857,0.0,0.0,149.522181205,249.203635341,646.648858896,642.281379419,4.36747947696
 02/13  23:00:00,349.356972917,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092048103,0.0,2.19092048103
 02/13  24:00:00,299.992213609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069089044,0.0,2.19069089044
 02/14  01:00:00,287.77001614,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146154175,0.0,4.36146154175
 02/14  02:00:00,287.770016054,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907708117,0.0,2.1907708117
 02/14  03:00:00,287.770015808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092533823,0.0,2.19092533823
 02/14  04:00:00,288.163621112,0.391495922925,0.0,0.0,24.9203635341,199.362908273,4.37388055968,2.18318480883,2.19069575084
 02/14  05:00:00,301.95985677,1.95747961463,0.0,0.0,24.9203635341,199.362908273,14.8889594734,10.5274883737,4.3614710997
 02/14  06:00:00,350.934308002,1.5659836917,0.0,0.0,49.8407270682,199.362908273,14.5540947969,10.1860823422,4.36801245475
 02/14  07:00:00,428.378583952,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1115.08187945,1110.71643759,4.36544185422
 02/14  08:00:00,526.800409268,29.0146806857,0.0,0.0,149.522181205,199.362908273,1069.84122346,1061.08009926,8.76112420365
 02/14  09:00:00,1049.04475221,29.0146806857,0.0,0.0,448.566543614,448.566543614,686.204311051,668.56600662,17.6383044308
 02/14  10:00:00,1012.25282862,29.0146806857,0.0,0.0,448.566543614,448.566543614,558.381784477,538.506609944,19.8751745332
 02/14  11:00:00,963.273963769,29.0146806857,0.0,0.0,448.566543614,448.566543614,472.471084225,450.380693553,22.0903906718
 02/14  12:00:00,963.224876203,29.0146806857,0.0,0.0,448.566543614,448.566543614,425.300357941,400.907048095,24.3933098462
 02/14  13:00:00,913.353266739,29.0146806857,0.0,0.0,448.566543614,398.725816546,397.635861066,368.671069023,28.9647920428
 02/14  14:00:00,963.087693646,29.0146806857,0.0,0.0,448.566543614,448.566543614,292.297425921,263.368222447,28.9292034733
 02/14  15:00:00,963.04753666,29.0146806857,0.0,0.0,448.566543614,448.566543614,253.153827487,235.523064897,17.6307625898
 02/14  16:00:00,963.055870889,29.0146806857,0.0,0.0,448.566543614,448.566543614,265.271662142,249.098257103,16.1734050386
 02/14  17:00:00,1011.98194546,29.0146806857,0.0,0.0,448.566543614,448.566543614,311.279032035,287.678150111,23.6008819239
 02/14  18:00:00,899.189634101,29.0146806857,0.0,0.0,348.885089477,398.725816546,384.981985548,371.807094816,13.1748907324
 02/14  19:00:00,751.188910877,29.0146806857,0.0,0.0,249.203635341,299.044362409,499.392128344,488.434915901,10.9572124422
 02/14  20:00:00,726.772561734,29.0146806857,0.0,0.0,249.203635341,299.044362409,529.654685532,520.910564912,8.74412061998
 02/14  21:00:00,577.310990608,29.0146806857,0.0,0.0,149.522181205,249.203635341,593.239449916,584.486553848,8.7528960679
 02/14  22:00:00,552.932403613,29.0146806857,0.0,0.0,149.522181205,249.203635341,662.83595627,658.468475336,4.36748093397
 02/14  23:00:00,349.356972707,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093956269,0.0,2.19093956269
 02/14  24:00:00,299.992213899,0.0,0.0,0.0,24.9203635341,199.362908273,4.36157266493,0.0,4.36157266493
 02/15  01:00:00,287.770015918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082611705,0.0,2.19082611705
 02/15  02:00:00,287.770015764,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059639969,0.0,2.19059639969
 02/15  03:00:00,288.950840903,1.17448776878,0.0,0.0,24.9203635341,199.362908273,9.19499275013,7.00424153171,2.19075121842
 02/15  04:00:00,289.346385257,1.5659836917,0.0,0.0,24.9203635341,199.362908273,15.8467275412,11.4849114253,4.36181611585
 02/15  05:00:00,301.964313761,1.95747961463,0.0,0.0,24.9203635341,199.362908273,18.3704352617,16.1795067421,2.19092851964
 02/15  06:00:00,350.939376144,1.5659836917,0.0,0.0,49.8407270682,199.362908273,20.8565932419,16.4883079945,4.36828524738
 02/15  07:00:00,428.404560325,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1176.94133417,1172.57574903,4.365585137
 02/15  08:00:00,527.273881571,29.0146806857,0.0,0.0,149.522181205,199.362908273,1469.19498041,1460.43421065,8.76076976789
 02/15  09:00:00,1049.46828911,29.0146806857,0.0,0.0,448.566543614,448.566543614,968.635931419,948.792252153,19.8436792665
 02/15  10:00:00,1012.59349982,29.0146806857,0.0,0.0,448.566543614,448.566543614,750.558333647,730.685988096,19.8723455517
 02/15  11:00:00,963.559482372,29.0146806857,0.0,0.0,448.566543614,448.566543614,618.640333816,598.756624209,19.8837096074
 02/15  12:00:00,963.511009482,29.0146806857,0.0,0.0,448.566543614,448.566543614,580.228083477,555.834854609,24.3932288688
 02/15  13:00:00,913.695141933,29.0146806857,0.0,0.0,448.566543614,398.725816546,604.627775507,575.659233918,28.9685415883
 02/15  14:00:00,963.482581684,29.0146806857,0.0,0.0,448.566543614,448.566543614,563.433863818,534.511289489,28.9225743285
 02/15  15:00:00,963.443454838,29.0146806857,0.0,0.0,448.566543614,448.566543614,528.517862496,510.887132992,17.630729504
 02/15  16:00:00,963.370660235,29.0146806857,0.0,0.0,448.566543614,448.566543614,468.26527832,450.643639233,17.6216390873
 02/15  17:00:00,1012.29579014,29.0146806857,0.0,0.0,448.566543614,448.566543614,501.729183039,479.585814483,22.1433685555
 02/15  18:00:00,899.53603798,29.0146806857,0.0,0.0,348.885089477,398.725816546,582.938115992,569.759520758,13.1785952335
 02/15  19:00:00,751.644300432,29.0146806857,0.0,0.0,249.203635341,299.044362409,751.579367732,740.622574605,10.9567931268
 02/15  20:00:00,727.233830423,29.0146806857,0.0,0.0,249.203635341,299.044362409,761.211592363,752.467244198,8.74434816511
 02/15  21:00:00,577.789464566,29.0146806857,0.0,0.0,149.522181205,249.203635341,812.866568836,804.114969973,8.75159886253
 02/15  22:00:00,553.415374339,29.0146806857,0.0,0.0,149.522181205,249.203635341,850.295547724,845.928057869,4.36748985514
 02/15  23:00:00,349.356972947,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616937056,0.0,4.3616937056
 02/15  24:00:00,299.992213649,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088583842,0.0,2.19088583842
 02/16  01:00:00,287.77001561,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065591897,0.0,2.19065591897
 02/16  02:00:00,289.345121448,1.5659836917,0.0,0.0,24.9203635341,199.362908273,9.29790885835,7.10694317386,2.19096568449
 02/16  03:00:00,289.74014906,1.95747961463,0.0,0.0,24.9203635341,199.362908273,14.2494002922,9.88770074443,4.36169954777
 02/16  04:00:00,289.349875426,1.5659836917,0.0,0.0,24.9203635341,199.362908273,13.0677871506,10.8768980187,2.19088913183
 02/16  05:00:00,301.968851366,1.95747961463,0.0,0.0,24.9203635341,199.362908273,17.2571357138,15.0664764675,2.19065924621
 02/16  06:00:00,350.950276372,1.5659836917,0.0,0.0,49.8407270682,199.362908273,24.7061315359,20.3379943227,4.36813721321
 02/16  07:00:00,428.521101293,29.0146806857,0.0,0.0,49.8407270682,199.362908273,973.643884538,969.278050229,4.36583430909
 02/16  08:00:00,528.28741127,29.0146806857,0.0,0.0,149.522181205,199.362908273,1797.68682586,1786.74107085,10.9457550152
 02/16  09:00:00,1050.45479263,29.0146806857,0.0,0.0,448.566543614,448.566543614,1220.5562165,1202.91629153,17.6399249671
 02/16  10:00:00,1013.29943334,29.0146806857,0.0,0.0,448.566543614,448.566543614,881.092864692,861.223188236,19.8696764556
 02/16  11:00:00,963.86709227,29.0146806857,0.0,0.0,448.566543614,448.566543614,606.92349904,587.041717269,19.8817817718
 02/16  12:00:00,963.729705778,29.0146806857,0.0,0.0,448.566543614,448.566543614,557.618397008,533.227760541,24.3906364664
 02/16  13:00:00,913.821227366,29.0146806857,0.0,0.0,448.566543614,398.725816546,540.364729839,509.168905296,31.1958245431
 02/16  14:00:00,963.661332912,29.0977503942,0.0,0.0,448.566543614,448.566543614,504.78306228,478.085671598,26.6973906815
 02/16  15:00:00,964.29655937,29.7703457313,0.0,0.0,448.566543614,448.566543614,488.298793663,470.668062756,17.6307309072
 02/16  16:00:00,963.902322394,29.4091109903,0.0,0.0,448.566543614,448.566543614,468.441938152,450.820177959,17.6217601929
 02/16  17:00:00,1012.45835485,29.0146806857,0.0,0.0,448.566543614,448.566543614,510.197077084,485.841032722,24.3560443618
 02/16  18:00:00,899.787358293,29.0146806857,0.0,0.0,348.885089477,398.725816546,619.021460651,605.849300172,13.1721604792
 02/16  19:00:00,751.981042555,29.0146806857,0.0,0.0,249.203635341,299.044362409,789.175951541,778.218370914,10.9575806269
 02/16  20:00:00,727.645547687,29.0146806857,0.0,0.0,249.203635341,299.044362409,830.454879045,823.89146599,6.56341305508
 02/16  21:00:00,578.398511752,29.0146806857,0.0,0.0,149.522181205,249.203635341,971.558769591,960.623376823,10.9353927677
 02/16  22:00:00,554.1622416,29.0146806857,0.0,0.0,149.522181205,249.203635341,1025.92303813,1021.55557612,4.36746201232
 02/16  23:00:00,349.356972811,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091291687,0.0,2.19091291687
 02/16  24:00:00,299.992213499,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068221289,0.0,2.19068221289
 02/17  01:00:00,289.738075214,1.95747961463,0.0,0.0,24.9203635341,199.362908273,10.1563662236,5.79492367282,4.36144255078
 02/17  02:00:00,289.346501169,1.5659836917,0.0,0.0,24.9203635341,199.362908273,7.97306978073,5.78230925452,2.19076052621
 02/17  03:00:00,289.747110219,1.95747961463,0.0,0.0,24.9203635341,199.362908273,13.0625454768,10.8716290977,2.19091637911
 02/17  04:00:00,289.353844357,1.5659836917,0.0,0.0,24.9203635341,199.362908273,12.1494645724,9.95854761613,2.19091695625
 02/17  05:00:00,301.979992538,1.95747961463,0.0,0.0,24.9203635341,199.362908273,21.3878543981,17.0260187746,4.36183562346
 02/17  06:00:00,350.949294371,1.5659836917,0.0,0.0,49.8407270682,199.362908273,18.4044885092,14.0362599849,4.36822852429
 02/17  07:00:00,428.486653085,29.0146806857,0.0,0.0,49.8407270682,199.362908273,732.935797125,728.570118634,4.36567849088
 02/17  08:00:00,528.052068094,29.0146806857,0.0,0.0,149.522181205,199.362908273,1465.72889976,1456.96785357,8.76104619657
 02/17  09:00:00,1050.14934165,29.0146806857,0.0,0.0,448.566543614,448.566543614,1053.65049172,1036.01149468,17.6389970431
 02/17  10:00:00,1013.09474153,29.0146806857,0.0,0.0,448.566543614,448.566543614,829.654812353,809.779944886,19.8748674668
 02/17  11:00:00,963.960932598,29.0146806857,0.0,0.0,448.566543614,448.566543614,719.826156905,697.736150356,22.090006549
 02/17  12:00:00,963.713923523,29.0146806857,0.0,0.0,448.566543614,448.566543614,597.283732758,572.890939807,24.3927929515
 02/17  13:00:00,913.877597821,29.0146806857,0.0,0.0,448.566543614,398.725816546,638.58714624,609.623086894,28.9640593469
 02/17  14:00:00,963.726744324,29.0146806857,0.0,0.0,448.566543614,448.566543614,658.12497162,629.196257741,28.9287138795
 02/17  15:00:00,963.691766455,29.0146806857,0.0,0.0,448.566543614,448.566543614,633.988996894,616.358712132,17.6302847615
 02/17  16:00:00,963.676128301,29.0146806857,0.0,0.0,448.566543614,448.566543614,624.830120345,609.409552489,15.4205678566
 02/17  17:00:00,1012.56257776,29.0146806857,0.0,0.0,448.566543614,448.566543614,631.237585999,606.879835612,24.3577503865
 02/17  18:00:00,899.741117353,29.0146806857,0.0,0.0,348.885089477,398.725816546,657.355824369,644.18137748,13.1744468891
 02/17  19:00:00,751.66911167,29.0146806857,0.0,0.0,249.203635341,299.044362409,690.250590337,679.293357147,10.9572331899
 02/17  20:00:00,727.209808669,29.0146806857,0.0,0.0,249.203635341,299.044362409,696.930310042,688.18648631,8.74382373191
 02/17  21:00:00,577.805377029,29.0146806857,0.0,0.0,149.522181205,249.203635341,798.997539562,790.244951938,8.75258762325
 02/17  22:00:00,553.374437088,29.0146806857,0.0,0.0,149.522181205,249.203635341,810.024268186,805.656936835,4.36733135067
 02/17  23:00:00,349.356972404,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086542592,0.0,2.19086542592
 02/17  24:00:00,299.99221362,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142281619,0.0,4.36142281619
 02/18  01:00:00,239.505004438,1.5659836917,0.0,0.0,24.9203635341,149.522181205,9.81586423444,7.62495871563,2.19090551881
 02/18  02:00:00,239.903132633,1.95747961463,0.0,0.0,24.9203635341,149.522181205,15.0522084412,12.8613026544,2.1909057868
 02/18  03:00:00,239.519411173,1.5659836917,0.0,0.0,24.9203635341,149.522181205,21.2176280928,19.026722043,2.19090604979
 02/18  04:00:00,239.920222083,1.95747961463,0.0,0.0,24.9203635341,149.522181205,30.7700558254,26.4086308863,4.36142493913
 02/18  05:00:00,265.789922179,15.5206523758,0.0,0.0,24.9203635341,149.522181205,96.0715709369,93.880819752,2.19075118492
 02/18  06:00:00,296.121880725,21.3389638981,0.0,0.0,24.9203635341,149.522181205,155.96629383,151.598449268,4.36784456267
 02/18  07:00:00,428.924668703,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1309.59736367,1305.23168459,4.36567908767
 02/18  08:00:00,433.852084853,29.0146806857,0.0,0.0,49.8407270682,199.362908273,3158.25793443,3151.70758898,6.55034545232
 02/18  09:00:00,656.418111369,29.0146806857,0.0,0.0,249.203635341,249.203635341,1498.08706417,1491.52397061,6.56309355928
 02/18  10:00:00,617.584280068,29.0146806857,0.0,0.0,249.203635341,249.203635341,1077.92217478,1066.9658207,10.9563540832
 02/18  11:00:00,567.372081711,29.0146806857,0.0,0.0,249.203635341,249.203635341,902.080246338,891.134283879,10.9459624582
 02/18  12:00:00,566.572832382,29.0146806857,0.0,0.0,249.203635341,249.203635341,815.722019558,804.75646723,10.9655523285
 02/18  13:00:00,565.839304372,29.0146806857,0.0,0.0,249.203635341,249.203635341,687.435740797,676.48393794,10.9518028577
 02/18  14:00:00,565.383260989,29.0146806857,0.0,0.0,249.203635341,249.203635341,603.098553858,592.153021195,10.9455326628
 02/18  15:00:00,316.066658526,29.0146806857,0.0,0.0,74.7610906023,174.442544739,645.13660951,638.573234028,6.56337548272
 02/18  16:00:00,315.923184187,29.0146806857,0.0,0.0,74.7610906023,174.442544739,658.501288305,649.765829645,8.73545866083
 02/18  17:00:00,364.780967417,29.0146806857,0.0,0.0,74.7610906023,174.442544739,707.030823311,700.470626415,6.56019689593
 02/18  18:00:00,326.882386558,29.0146806857,0.0,0.0,24.9203635341,149.522181205,921.281326117,916.915820103,4.36550601379
 02/18  19:00:00,347.930086912,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657676487,0.0,4.3657676487
 02/18  20:00:00,323.485691407,0.0,0.0,0.0,24.9203635341,149.522181205,2.19258667358,0.0,2.19258667358
 02/18  21:00:00,324.664544651,1.17448776878,0.0,0.0,24.9203635341,149.522181205,7.7927489555,3.42685258492,4.36589637058
 02/18  22:00:00,300.616421593,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.7579071534,6.38789120404,4.37001594933
 02/18  23:00:00,276.566264455,1.95747961463,0.0,0.0,24.9203635341,149.522181205,14.5343246494,10.1728807073,4.36144394217
 02/18  24:00:00,251.732300543,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.9184704799,11.7277097816,2.19076069827
 02/19  01:00:00,239.905108449,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.1401127229,14.9502094632,2.18990325968
 02/19  02:00:00,239.517086055,1.5659836917,0.0,0.0,24.9203635341,149.522181205,19.9424784647,17.7526452921,2.18983317264
 02/19  03:00:00,239.911550583,1.95747961463,0.0,0.0,24.9203635341,149.522181205,22.3492117905,20.1595732468,2.18963854369
 02/19  04:00:00,239.524313906,1.5659836917,0.0,0.0,24.9203635341,149.522181205,25.7848641391,23.5949797328,2.18988440629
 02/19  05:00:00,252.138676769,1.95747961463,0.0,0.0,24.9203635341,149.522181205,26.3517744123,24.1618974631,2.1898769492
 02/19  06:00:00,276.197559351,1.5659836917,0.0,0.0,24.9203635341,149.522181205,32.1080837493,27.7423390777,4.36574467167
 02/19  07:00:00,337.146635731,13.5863701847,0.0,0.0,24.9203635341,149.522181205,63.5060085896,61.3164071429,2.18960144674
 02/19  08:00:00,333.263137979,19.3969492325,0.0,0.0,24.9203635341,149.522181205,94.4125288219,92.2226813974,2.18984742453
 02/19  09:00:00,314.225170656,17.4626670414,0.0,0.0,24.9203635341,149.522181205,82.5843427647,80.3945016745,2.1898410902
