Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  10:00:00,261.598089148,1.5659836917,0.0,0.0,24.9203635341,149.522181205,29.3271501773,27.1372527349,2.18989744243
 02/19  11:00:00,213.091561029,1.95747961463,0.0,0.0,24.9203635341,149.522181205,21.5299087775,19.3401441989,2.1897645786
 02/19  12:00:00,212.69376834,1.5659836917,0.0,0.0,24.9203635341,149.522181205,17.5466279572,13.1830228608,4.36360509642
 02/19  13:00:00,213.085516787,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.7973732153,13.4338044848,4.36356873052
 02/19  14:00:00,212.692812771,1.5659836917,0.0,0.0,24.9203635341,149.522181205,15.5200814678,11.1500682907,4.37001317706
 02/19  15:00:00,213.085859202,1.95747961463,0.0,0.0,24.9203635341,149.522181205,16.0058045675,13.8138481789,2.19195638864
 02/19  16:00:00,212.690877351,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.9364170533,11.7465265351,2.18989051815
 02/19  17:00:00,261.975468355,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.6744038657,15.4846304505,2.18977341517
 02/19  18:00:00,298.249613275,1.5659836917,0.0,0.0,24.9203635341,149.522181205,19.0778690245,14.7181196516,4.35974937296
 02/19  19:00:00,341.36484095,1.95747961463,0.0,0.0,24.9203635341,149.522181205,21.6354802294,19.445663095,2.18981713434
 02/19  20:00:00,325.069461533,1.5659836917,0.0,0.0,24.9203635341,149.522181205,18.9693594747,16.7794849069,2.18987456785
 02/19  21:00:00,325.465087037,1.95747961463,0.0,0.0,24.9203635341,149.522181205,22.6374320639,20.4476903872,2.18974167668
 02/19  22:00:00,300.628551005,1.5659836917,0.0,0.0,24.9203635341,149.522181205,22.9929561022,18.6270631665,4.36589293567
 02/19  23:00:00,276.578631719,1.95747961463,0.0,0.0,24.9203635341,149.522181205,24.8526530806,22.6628728113,2.18978026931
 02/19  24:00:00,251.738495095,1.5659836917,0.0,0.0,24.9203635341,149.522181205,21.1989833396,19.0090830405,2.18990029909
 02/20  01:00:00,239.913288203,1.95747961463,0.0,0.0,24.9203635341,149.522181205,26.1507758851,23.9609142858,2.18986159928
 02/20  02:00:00,239.518196089,1.5659836917,0.0,0.0,24.9203635341,149.522181205,23.0450963268,20.8552096495,2.18988667733
 02/20  03:00:00,239.913643774,1.95747961463,0.0,0.0,24.9203635341,149.522181205,26.6659768012,24.4761125381,2.18986426312
 02/20  04:00:00,239.518996464,1.5659836917,0.0,0.0,24.9203635341,149.522181205,23.9397476584,21.7500009283,2.18974673004
 02/20  05:00:00,252.13675952,1.95747961463,0.0,0.0,24.9203635341,149.522181205,27.6941592569,25.5042928607,2.18986639618
 02/20  06:00:00,276.185678064,1.5659836917,0.0,0.0,24.9203635341,149.522181205,24.9915909244,20.6255018876,4.36608903682
 02/20  07:00:00,325.471145473,1.95747961463,0.0,0.0,24.9203635341,149.522181205,28.9937605994,26.8043240833,2.18943651609
 02/20  08:00:00,315.34442225,1.5659836917,0.0,0.0,24.9203635341,149.522181205,24.5764577334,22.3867501354,2.189707598
 02/20  09:00:00,298.650489864,1.95747961463,0.0,0.0,24.9203635341,149.522181205,26.4121674146,24.2224258243,2.18974159027
 02/20  10:00:00,261.586522895,1.5659836917,0.0,0.0,24.9203635341,149.522181205,21.1026745259,18.9130432566,2.18963126924
 02/20  11:00:00,213.091779676,1.95747961463,0.0,0.0,24.9203635341,149.522181205,23.528512942,21.3386833529,2.18982958908
 02/20  12:00:00,212.695452234,1.5659836917,0.0,0.0,24.9203635341,149.522181205,20.3616402053,15.9976569434,4.36398326188
 02/20  13:00:00,213.089079499,1.95747961463,0.0,0.0,24.9203635341,149.522181205,20.2237409649,18.0318294528,2.19191151209
 02/20  14:00:00,212.694023299,1.5659836917,0.0,0.0,24.9203635341,149.522181205,17.7162629067,13.3462174949,4.37004541177
 02/20  15:00:00,213.086376009,1.95747961463,0.0,0.0,24.9203635341,149.522181205,19.9772393608,15.6133097684,4.36392959232
 02/20  16:00:00,212.69023857,1.5659836917,0.0,0.0,24.9203635341,149.522181205,14.4501001562,12.2604643114,2.18963584482
 02/20  17:00:00,261.97389583,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.6497400391,15.4599846004,2.18975543871
 02/20  18:00:00,298.246109081,1.5659836917,0.0,0.0,24.9203635341,149.522181205,14.9741074738,12.7842342548,2.189873219
 02/20  19:00:00,341.35993766,1.95747961463,0.0,0.0,24.9203635341,149.522181205,18.7837226635,16.5940444938,2.18967816968
 02/20  20:00:00,325.064663311,1.5659836917,0.0,0.0,24.9203635341,149.522181205,15.9424295583,13.7527323172,2.18969724109
 02/20  21:00:00,325.4602347,1.95747961463,0.0,0.0,24.9203635341,149.522181205,19.8513204801,17.6617187141,2.18960176597
 02/20  22:00:00,300.623457226,1.5659836917,0.0,0.0,24.9203635341,149.522181205,19.7773151085,15.4115322494,4.36578285911
 02/20  23:00:00,276.573607814,1.95747961463,0.0,0.0,24.9203635341,149.522181205,22.0172703175,19.8276317162,2.18963860134
 02/20  24:00:00,251.734404083,1.5659836917,0.0,0.0,24.9203635341,149.522181205,18.9008234042,16.7109606417,2.18986276256
 02/21  01:00:00,289.74712525,1.95747961463,0.0,0.0,24.9203635341,199.362908273,23.218481811,18.8570872221,4.36139458895
 02/21  02:00:00,289.351156415,1.5659836917,0.0,0.0,24.9203635341,199.362908273,16.7884694405,14.5975424744,2.19092696603
 02/21  03:00:00,289.745901022,1.95747961463,0.0,0.0,24.9203635341,199.362908273,19.9614105085,17.7704593058,2.19095120271
 02/21  04:00:00,289.35059008,1.5659836917,0.0,0.0,24.9203635341,199.362908273,18.4829650208,14.1212448298,4.36172019095
 02/21  05:00:00,301.96776939,1.95747961463,0.0,0.0,24.9203635341,199.362908273,19.7276924203,17.5369252191,2.19076720113
 02/21  06:00:00,350.938613596,1.5659836917,0.0,0.0,49.8407270682,199.362908273,18.1075506054,13.7397830265,4.3677675789
 02/21  07:00:00,428.493161105,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1175.61596743,1171.25025283,4.36571459619
 02/21  08:00:00,518.055088515,29.0146806857,0.0,0.0,149.522181205,199.362908273,865.065054602,856.303481073,8.76157352923
 02/21  09:00:00,1048.77161357,29.0146806857,0.0,0.0,448.566543614,448.566543614,429.310932681,411.671472679,17.6394600024
 02/21  10:00:00,1012.01689844,29.0146806857,0.0,0.0,448.566543614,448.566543614,343.690413597,323.81483211,19.8755814868
 02/21  11:00:00,963.082938089,29.0146806857,0.0,0.0,448.566543614,448.566543614,301.269657709,279.181912294,22.0877454145
 02/21  12:00:00,963.05410141,29.0146806857,0.0,0.0,448.566543614,448.566543614,270.752079855,246.362007751,24.3900721043
 02/21  13:00:00,913.232056501,29.0146806857,0.0,0.0,448.566543614,398.725816546,294.749781949,265.785802635,28.9639793145
 02/21  14:00:00,963.019304331,29.0146806857,0.0,0.0,448.566543614,448.566543614,237.161438416,208.233099278,28.9283391378
 02/21  15:00:00,962.992703452,29.0146806857,0.0,0.0,448.566543614,448.566543614,208.627347279,190.997272314,17.6300749654
 02/21  16:00:00,962.978440916,29.0146806857,0.0,0.0,448.566543614,448.566543614,191.732803268,176.312513822,15.4202894458
 02/21  17:00:00,1011.87400979,29.0146806857,0.0,0.0,448.566543614,448.566543614,203.582795633,179.225831318,24.3569643152
 02/21  18:00:00,899.048351906,29.0146806857,0.0,0.0,348.885089477,398.725816546,241.461862761,228.287810262,13.1740524989
 02/21  19:00:00,742.453799184,29.0146806857,0.0,0.0,249.203635341,299.044362409,305.57497175,294.618091633,10.9568801164
 02/21  20:00:00,726.561478365,29.0146806857,0.0,0.0,249.203635341,299.044362409,319.656752924,310.913213615,8.74353930845
 02/21  21:00:00,577.13503108,29.0146806857,0.0,0.0,149.522181205,249.203635341,439.767322231,431.01382558,8.75349665112
 02/21  22:00:00,552.712773637,29.0146806857,0.0,0.0,149.522181205,249.203635341,471.979729393,467.612551645,4.36717774843
 02/21  23:00:00,349.356971556,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059635661,0.0,2.19059635661
 02/21  24:00:00,299.992212679,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074875022,0.0,2.19074875022
 02/22  01:00:00,287.770014661,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156816586,0.0,4.36156816586
 02/22  02:00:00,287.770014322,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081962589,0.0,2.19081962589
 02/22  03:00:00,287.770014557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058746128,0.0,2.19058746128
 02/22  04:00:00,287.77001475,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162980947,0.0,4.36162980947
 02/22  05:00:00,299.992212231,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065847213,0.0,2.19065847213
 02/22  06:00:00,349.358498358,0.0,0.0,0.0,49.8407270682,199.362908273,4.36764425379,0.0,4.36764425379
 02/22  07:00:00,428.066788688,29.0146806857,0.0,0.0,49.8407270682,199.362908273,969.868209162,965.502211128,4.36599803441
 02/22  08:00:00,517.905939572,29.0146806857,0.0,0.0,149.522181205,199.362908273,825.449943013,816.690052616,8.75989039753
 02/22  09:00:00,1048.75720344,29.0146806857,0.0,0.0,448.566543614,448.566543614,457.389635306,437.546966224,19.8426690821
 02/22  10:00:00,1012.00529432,29.0146806857,0.0,0.0,448.566543614,448.566543614,355.796690443,335.927095557,19.8695948866
 02/22  11:00:00,963.058303598,29.0146806857,0.0,0.0,448.566543614,448.566543614,288.100458261,268.219791279,19.8806669812
 02/22  12:00:00,963.020975955,29.0146806857,0.0,0.0,448.566543614,448.566543614,244.986526815,220.5942686,24.3922582148
 02/22  13:00:00,913.19410903,29.0146806857,0.0,0.0,448.566543614,398.725816546,262.082565482,233.115619708,28.966945774
 02/22  14:00:00,962.983767277,29.0146806857,0.0,0.0,448.566543614,448.566543614,202.984321504,174.060341916,28.9239795882
 02/22  15:00:00,962.963773673,29.0146806857,0.0,0.0,448.566543614,448.566543614,180.686239884,163.054386083,17.631853801
 02/22  16:00:00,962.962819119,29.0146806857,0.0,0.0,448.566543614,448.566543614,181.066863578,163.444423166,17.622440412
 02/22  17:00:00,1011.85984761,29.0146806857,0.0,0.0,448.566543614,448.566543614,189.777780059,167.633559352,22.1442207074
 02/22  18:00:00,899.028663597,29.0146806857,0.0,0.0,348.885089477,398.725816546,223.828983083,210.653650279,13.1753328042
 02/22  19:00:00,742.435639438,29.0146806857,0.0,0.0,249.203635341,299.044362409,290.860376539,279.904733927,10.9556426125
 02/22  20:00:00,726.543793402,29.0146806857,0.0,0.0,249.203635341,299.044362409,304.934601347,296.190230111,8.74437123568
 02/22  21:00:00,577.067441745,29.0146806857,0.0,0.0,149.522181205,249.203635341,362.80805236,354.056206675,8.75184568526
 02/22  22:00:00,552.629601377,29.0146806857,0.0,0.0,149.522181205,249.203635341,373.293673425,368.926083963,4.36758946248
 02/22  23:00:00,349.356971307,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080149193,0.0,2.19080149193
 02/22  24:00:00,299.992212606,0.0,0.0,0.0,24.9203635341,199.362908273,4.36167338391,0.0,4.36167338391
 02/23  01:00:00,287.770014208,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087070637,0.0,2.19087070637
 02/23  02:00:00,287.770014034,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063795783,0.0,2.19063795783
 02/23  03:00:00,287.770014329,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078880201,0.0,2.19078880201
 02/23  04:00:00,287.770014328,0.0,0.0,0.0,24.9203635341,199.362908273,4.36164590423,0.0,4.36164590423
 02/23  05:00:00,299.992211814,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085725459,0.0,2.19085725459
 02/23  06:00:00,349.358497965,0.0,0.0,0.0,49.8407270682,199.362908273,4.36803750325,0.0,4.36803750325
 02/23  07:00:00,427.871143494,29.0146806857,0.0,0.0,49.8407270682,199.362908273,755.11816565,750.752563371,4.3656022787
 02/23  08:00:00,517.671897625,29.0146806857,0.0,0.0,149.522181205,199.362908273,564.131047841,555.370400562,8.76064727988
 02/23  09:00:00,1048.63555695,29.0146806857,0.0,0.0,448.566543614,448.566543614,325.108825995,305.26558012,19.8432458748
 02/23  10:00:00,1011.92794462,29.0146806857,0.0,0.0,448.566543614,448.566543614,274.349507961,254.478405867,19.8711020939
 02/23  11:00:00,963.005441776,29.0146806857,0.0,0.0,448.566543614,448.566543614,233.230116925,213.348005268,19.8821116569
 02/23  12:00:00,969.490413557,29.0146806857,0.000236218600927,0.0,448.566543614,448.566543614,198.794212618,174.403580298,24.3906323196
 02/23  13:00:00,922.194504358,29.0146806857,2.36965254751,0.0,448.566543614,398.725816546,196.071894694,167.107353829,28.964540865
 02/23  14:00:00,1070.34460156,29.0146806857,64.3570617475,0.0,448.566543614,448.566543614,131.468134229,102.54356,28.9245742281
 02/23  15:00:00,1245.13054231,29.0146806857,216.449031764,0.0,448.566543614,448.566543614,103.420633574,85.7881200103,17.6325135639
 02/23  16:00:00,1394.72576768,29.0146806857,346.390419752,0.0,448.566543614,448.566543614,96.9815300036,79.3581544631,17.6233755405
 02/23  17:00:00,1471.76659589,29.0146806857,374.288741842,0.0,448.566543614,448.566543614,100.000460129,77.8583722038,22.1420879248
 02/23  18:00:00,1364.86196669,29.0146806857,380.647860048,0.0,348.885089477,398.725816546,107.71793905,94.5419509348,13.1759881147
 02/23  19:00:00,1085.20171782,29.0146806857,260.440290202,0.0,249.203635341,299.044362409,164.792768606,153.836602871,10.9561657351
 02/23  20:00:00,1128.2935085,29.0146806857,316.569069702,0.0,249.203635341,299.044362409,169.20446318,160.459678228,8.74478495218
 02/23  21:00:00,1047.15850963,29.0146806857,382.06941469,0.0,149.522181205,249.203635341,209.059381616,200.307140775,8.75224084116
 02/23  22:00:00,825.283644607,29.0146806857,203.1321793,0.0,149.522181205,249.203635341,290.101255451,285.733466887,4.36778856335
 02/23  23:00:00,349.356971059,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090071497,0.0,2.19090071497
 02/23  24:00:00,299.992212217,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148659348,0.0,4.36148659348
 02/24  01:00:00,287.77001381,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905844831,0.0,2.1905844831
 02/24  02:00:00,287.77001362,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907345745,0.0,2.1907345745
 02/24  03:00:00,287.770014,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153518426,0.0,4.36153518426
 02/24  04:00:00,287.770013856,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908007621,0.0,2.1908007621
 02/24  05:00:00,299.992211498,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095034406,0.0,2.19095034406
 02/24  06:00:00,349.358497528,0.0,0.0,0.0,49.8407270682,199.362908273,4.36821854264,0.0,4.36821854264
 02/24  07:00:00,493.78542525,29.0146806857,0.00190220432436,0.0,49.8407270682,199.362908273,678.983007381,674.617227212,4.36578016928
 02/24  08:00:00,517.635382096,29.0146806857,0.0,0.0,149.522181205,199.362908273,530.08372704,519.138228934,10.9454981056
 02/24  09:00:00,1048.54391593,29.0146806857,0.0,0.0,448.566543614,448.566543614,212.010229516,194.368787487,17.6414420286
 02/24  10:00:00,1011.80558393,29.0146806857,0.0,0.0,448.566543614,448.566543614,123.459914319,103.589589488,19.8703248308
 02/24  11:00:00,963.310057521,29.4288633963,0.0,0.0,448.566543614,448.566543614,96.9616631585,77.0803000048,19.8813631536
 02/24  12:00:00,965.728985925,31.858505919,0.0,0.0,448.566543614,448.566543614,83.1240566736,58.7328634362,24.3911932374
 02/24  13:00:00,953.247090352,33.7369827376,2.06597173164,0.0,448.566543614,398.725816546,96.6997884413,67.7348195372,28.9649689041
 02/24  14:00:00,1070.21716891,35.0815138172,24.330447861,0.0,448.566543614,448.566543614,75.8785446411,46.9572467417,28.9212978994
 02/24  15:00:00,1119.12598017,34.5156993919,72.0183275813,0.0,448.566543614,448.566543614,38.1895341352,20.5592414216,17.6302927136
 02/24  16:00:00,1134.90532426,32.6149752558,89.5053683368,0.0,448.566543614,448.566543614,30.1683192904,12.5447627652,17.6235565251
 02/24  17:00:00,1186.62130442,31.0728385159,93.6871690739,0.0,448.566543614,448.566543614,37.0353716523,14.8932061569,22.1421654955
 02/24  18:00:00,980.891003171,29.2311344079,30.2718799696,0.0,348.885089477,398.725816546,42.1958627908,29.0198087067,13.1760540842
 02/24  19:00:00,742.283565858,29.0146806857,0.0,0.0,249.203635341,299.044362409,99.3335540051,88.3768241117,10.9567298934
 02/24  20:00:00,726.425157374,29.0146806857,0.0,0.0,249.203635341,299.044362409,154.942438267,146.19762351,8.74481475659
 02/24  21:00:00,576.946641966,29.0146806857,0.0,0.0,149.522181205,249.203635341,209.708080971,200.955827865,8.75225310576
 02/24  22:00:00,552.526571064,29.0146806857,0.0,0.0,149.522181205,249.203635341,242.81314322,238.445344184,4.36779903583
 02/24  23:00:00,349.356970667,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090619883,0.0,2.19090619883
 02/24  24:00:00,299.992211816,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149524409,0.0,4.36149524409
 02/25  01:00:00,237.929286296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058751477,0.0,2.19058751477
 02/25  02:00:00,237.92928612,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073662151,0.0,2.19073662151
 02/25  03:00:00,237.929286504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36153653879,0.0,4.36153653879
 02/25  04:00:00,237.929286355,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908000702,0.0,2.1908000702
 02/25  05:00:00,250.151484002,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909486725,0.0,2.1909486725
 02/25  06:00:00,274.597406239,0.0,0.0,0.0,24.9203635341,149.522181205,4.36820889648,0.0,4.36820889648
 02/25  07:00:00,427.637841736,29.0146806857,0.0,0.0,49.8407270682,199.362908273,480.373530649,476.007762486,4.3657681633
 02/25  08:00:00,417.850698974,29.0146806857,0.0,0.0,49.8407270682,199.362908273,407.852324108,401.301521759,6.55080234829
 02/25  09:00:00,649.892607451,29.0146806857,0.0,0.0,249.203635341,249.203635341,311.919798164,305.356326242,6.5634719217
 02/25  10:00:00,613.190138115,29.0146806857,0.0,0.0,249.203635341,249.203635341,267.988160324,257.031364134,10.95679619
 02/25  11:00:00,564.266582231,29.0146806857,0.0,0.0,249.203635341,249.203635341,225.948957984,215.002655927,10.9463020576
 02/25  12:00:00,673.383280114,29.0146806857,44.3629876502,0.0,249.203635341,249.203635341,183.413909938,172.449873648,10.9640362904
 02/25  13:00:00,764.745999801,29.0146806857,120.292860647,0.0,249.203635341,249.203635341,151.890112013,140.938230115,10.9518818985
 02/25  14:00:00,786.722592704,29.0146806857,141.826686126,0.0,249.203635341,249.203635341,138.334397477,127.388959817,10.9454376594
 02/25  15:00:00,580.152683177,29.0146806857,183.276835544,0.0,74.7610906023,174.442544739,192.312245267,185.748913183,6.56333208317
 02/25  16:00:00,595.844426844,29.0146806857,198.764833849,0.0,74.7610906023,174.442544739,211.198427099,202.46306987,8.7353572292
 02/25  17:00:00,627.594811871,29.0146806857,182.068525546,0.0,74.7610906023,174.442544739,207.894647286,201.333881456,6.56076583082
 02/25  18:00:00,527.705425438,29.0146806857,121.963221189,0.0,24.9203635341,149.522181205,354.261974405,349.896542515,4.36543188952
 02/25  19:00:00,339.386417124,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656719496,0.0,4.3656719496
 02/25  20:00:00,323.485688372,0.0,0.0,0.0,24.9203635341,149.522181205,2.19305680149,0.0,2.19305680149
 02/25  21:00:00,323.485688333,0.0,0.0,0.0,24.9203635341,149.522181205,4.3655079905,0.0,4.3655079905
 02/25  22:00:00,299.042310428,0.0,0.0,0.0,24.9203635341,149.522181205,4.36935906111,0.0,4.36935906111
 02/25  23:00:00,274.595879966,0.0,0.0,0.0,24.9203635341,149.522181205,4.3616795481,0.0,4.3616795481
 02/25  24:00:00,250.15148398,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067983948,0.0,2.19067983948
 02/26  01:00:00,237.928777147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963117203,0.0,2.18963117203
 02/26  02:00:00,237.928777127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974526617,0.0,2.18974526617
 02/26  03:00:00,237.928777184,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898590583,0.0,2.1898590583
 02/26  04:00:00,237.928777167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966009122,0.0,2.18966009122
 02/26  05:00:00,250.150974989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977400055,0.0,2.18977400055
 02/26  06:00:00,274.596896724,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517277979,0.0,4.36517277979
 02/26  07:00:00,323.484161713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979697629,0.0,2.18979697629
 02/26  08:00:00,305.21022405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959785788,0.0,2.18959785788
 02/26  09:00:00,296.66655736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971185337,0.0,2.18971185337
 02/26  10:00:00,259.999964001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982558287,0.0,2.18982558287
 02/26  11:00:00,211.111172835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962647513,0.0,2.18962647513
 02/26  12:00:00,211.112190132,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375084533,0.0,4.36375084533
 02/26  13:00:00,211.112190134,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193882234,0.0,2.19193882234
 02/26  14:00:00,211.113716019,0.0,0.0,0.0,24.9203635341,149.522181205,6.54479298878,0.0,6.54479298878
 02/26  15:00:00,211.112189929,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199502837,0.0,2.19199502837
 02/26  16:00:00,211.111172762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978385109,0.0,2.18978385109
 02/26  17:00:00,259.999964056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958469644,0.0,2.18958469644
 02/26  18:00:00,296.66655744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969870267,0.0,2.18969870267
 02/26  19:00:00,339.384890795,0.0,0.0,0.0,24.9203635341,149.522181205,4.35942577226,0.0,4.35942577226
 02/26  20:00:00,323.48416185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972726865,0.0,2.18972726865
 02/26  21:00:00,323.484161859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984095159,0.0,2.18984095159
 02/26  22:00:00,299.041292067,0.0,0.0,0.0,24.9203635341,149.522181205,2.19260449665,0.0,2.19260449665
 02/26  23:00:00,274.59537067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975293137,0.0,2.18975293137
 02/26  24:00:00,250.150975062,0.0,0.0,0.0,24.9203635341,149.522181205,4.35953407735,0.0,4.35953407735
 02/27  01:00:00,287.770012423,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080102151,0.0,2.19080102151
 02/27  02:00:00,287.77001228,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050238455,0.0,2.19050238455
 02/27  03:00:00,287.770012452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071188358,0.0,2.19071188358
 02/27  04:00:00,287.770012586,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148088849,0.0,4.36148088849
 02/27  05:00:00,299.99221001,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076917012,0.0,2.19076917012
 02/27  06:00:00,349.358494995,0.0,0.0,0.0,49.8407270682,199.362908273,4.36783457698,0.0,4.36783457698
 02/27  07:00:00,491.037712204,29.0146806857,23.3546139898,0.0,49.8407270682,199.362908273,540.017485536,535.651878262,4.36560727354
 02/27  08:00:00,595.423118713,29.0146806857,45.4732165206,0.0,149.522181205,199.362908273,442.336980561,433.576928087,8.7600524744
 02/27  09:00:00,1262.12047746,29.0146806857,156.955813132,0.0,448.566543614,448.566543614,206.91628939,187.074993485,19.8412959053
 02/27  10:00:00,1476.71438826,29.0146806857,373.929248595,0.0,448.566543614,448.566543614,139.57716614,119.708400763,19.8687653774
 02/27  11:00:00,1466.07841374,29.0146806857,409.08653797,0.0,448.566543614,448.566543614,109.216319896,89.3369207356,19.8793991602
 02/27  12:00:00,1482.36925027,29.0146806857,421.783683352,0.0,448.566543614,448.566543614,69.5672729412,45.1773904036,24.3898825376
 02/27  13:00:00,1463.98433536,29.0146806857,449.000429913,0.0,448.566543614,398.725816546,80.9883850063,52.0250465507,28.9633384556
 02/27  14:00:00,1518.40776923,30.8091392924,452.739716749,0.0,448.566543614,448.566543614,48.9784164909,20.0514303271,28.9269861638
 02/27  15:00:00,1506.07411685,29.3078966243,443.105324128,0.0,448.566543614,448.566543614,30.8674963971,13.239114587,17.6283818101
 02/27  16:00:00,1500.60994754,29.0379285251,438.774454177,0.0,448.566543614,448.566543614,21.3912801659,5.97220068473,15.4190794811
 02/27  17:00:00,1548.00958594,29.0618340867,436.961970389,0.0,448.566543614,448.566543614,28.5107116636,4.1566363558,24.3540753079
 02/27  18:00:00,1421.69193917,29.0146806857,426.89028438,0.0,348.885089477,398.725816546,43.0637651096,29.8902448251,13.1735202845
 02/27  19:00:00,1233.83676895,29.0146806857,407.714084673,0.0,249.203635341,299.044362409,80.5798822744,69.6227866313,10.9570956431
 02/27  20:00:00,1103.99924867,29.0146806857,293.729578446,0.0,249.203635341,299.044362409,97.7567817727,89.0132028763,8.74357889638
 02/27  21:00:00,718.348452534,29.0146806857,63.8782786702,0.0,149.522181205,249.203635341,135.910524286,127.158204743,8.75231954309
 02/27  22:00:00,608.478345666,29.0146806857,5.49838102635,0.0,149.522181205,249.203635341,197.068300461,192.700487469,4.36781299225
 02/27  23:00:00,349.356969278,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070553329,0.0,2.19070553329
 02/27  24:00:00,299.992210214,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085207745,0.0,2.19085207745
 02/28  01:00:00,287.770012177,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156761752,0.0,4.36156761752
 02/28  02:00:00,287.770011923,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090568459,0.0,2.19090568459
 02/28  03:00:00,287.770011713,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066873131,0.0,2.19066873131
 02/28  04:00:00,287.770012052,0.0,0.0,0.0,24.9203635341,199.362908273,4.36139126256,0.0,4.36139126256
 02/28  05:00:00,299.992209788,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072270076,0.0,2.19072270076
 02/28  06:00:00,349.358494429,0.0,0.0,0.0,49.8407270682,199.362908273,4.36815149835,0.0,4.36815149835
 02/28  07:00:00,427.731380458,29.0146806857,0.0,0.0,49.8407270682,199.362908273,610.539342866,606.173781705,4.36556116119
 02/28  08:00:00,509.365801685,29.0146806857,0.0,0.0,149.522181205,199.362908273,863.608322568,854.847336708,8.7609858596
 02/28  09:00:00,1048.91162482,29.0146806857,0.0,0.0,448.566543614,448.566543614,630.136286453,612.499022148,17.6372643057
 02/28  10:00:00,1012.1806283,29.0146806857,0.0,0.0,448.566543614,448.566543614,534.451072255,514.578456393,19.8726158626
 02/28  11:00:00,963.260374878,29.0146806857,0.0,0.0,448.566543614,448.566543614,485.933265379,463.843820371,22.0894450087
 02/28  12:00:00,963.229029397,29.0146806857,0.0,0.0,448.566543614,448.566543614,437.951023077,414.087336955,23.8636861215
 02/28  13:00:00,913.454072518,29.0146806857,0.0,0.0,448.566543614,398.725816546,493.778881834,464.291699049,29.4871827842
 02/28  14:00:00,963.34224803,29.0146806857,0.0,0.0,448.566543614,448.566543614,518.600687887,491.905289407,26.6953984795
 02/28  15:00:00,963.374558111,29.0146806857,0.0,0.0,448.566543614,448.566543614,523.400322344,505.770767398,17.6295549456
 02/28  16:00:00,963.481620736,29.0146806857,0.0,0.0,448.566543614,448.566543614,584.875752127,567.255720167,17.6200319607
 02/28  17:00:00,1012.47252773,29.0146806857,0.0,0.0,448.566543614,448.566543614,626.345511704,604.206016383,22.1394953209
 02/28  18:00:00,899.802563284,29.0146806857,0.0,0.0,348.885089477,398.725816546,730.267801022,714.900773708,15.3670273135
 02/28  19:00:00,734.950137758,29.0146806857,0.0,0.0,249.203635341,299.044362409,922.534503679,911.577925511,10.9565781687
 02/28  20:00:00,727.709723984,29.0146806857,0.0,0.0,249.203635341,299.044362409,946.633636883,940.070187088,6.56344979483
 02/28  21:00:00,578.421582639,29.0146806857,0.0,0.0,149.522181205,249.203635341,1033.51529398,1024.76294567,8.75234830198
 02/28  22:00:00,554.049747429,29.0146806857,0.0,0.0,149.522181205,249.203635341,995.601660504,991.23375757,4.36790293344
 02/28  23:00:00,349.356969145,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616592203,0.0,4.3616592203
 02/28  24:00:00,299.992209522,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069392842,0.0,2.19069392842
 03/01  01:00:00,287.770011183,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908374684,0.0,2.1908374684
 03/01  02:00:00,289.738480256,1.95747961463,0.0,0.0,24.9203635341,199.362908273,10.6389649965,6.27731454574,4.36165045072
 03/01  03:00:00,289.34604499,1.5659836917,0.0,0.0,24.9203635341,199.362908273,7.96334424325,5.77245675039,2.19088749285
 03/01  04:00:00,289.742724711,1.95747961463,0.0,0.0,24.9203635341,199.362908273,10.9951364226,8.8044870378,2.19064938485
 03/01  05:00:00,301.571892903,1.5659836917,0.0,0.0,24.9203635341,199.362908273,11.5952813979,7.97007898358,3.62520241431
 03/01  06:00:00,351.33745864,1.95747961463,0.0,0.0,49.8407270682,199.362908273,17.689365354,12.5850820383,5.10428331569
 03/01  07:00:00,428.206803645,29.0146806857,0.0,0.0,49.8407270682,199.362908273,585.407120255,583.214271358,2.19284889652
 03/01  08:00:00,509.866065938,29.0146806857,0.0,0.0,149.522181205,199.362908273,862.873721854,851.928321481,10.9454003731
 03/01  09:00:00,1049.01169149,29.0146806857,0.0,0.0,448.566543614,448.566543614,482.76991504,465.131518165,17.638396875
 03/01  10:00:00,1011.97473882,29.0146806857,0.0,0.0,448.566543614,448.566543614,216.174975358,196.306212146,19.8687632129
 03/01  11:00:00,962.968524266,29.0184769725,0.0,0.0,448.566543614,448.566543614,125.011848758,105.131792506,19.8800562519
 03/01  12:00:00,964.113419622,30.1805056855,0.0,0.0,448.566543614,448.566543614,115.007889107,90.6206163929,24.3872727143
 03/01  13:00:00,916.000646228,31.8996468082,0.0,0.0,448.566543614,398.725816546,125.387642327,96.4251026655,28.9625396615
 03/01  14:00:00,967.205516213,33.3029461828,0.0,0.0,448.566543614,448.566543614,94.791517341,65.8733520996,28.9181652415
 03/01  15:00:00,967.362029572,33.5021968681,0.0,0.0,448.566543614,448.566543614,55.6074715606,37.9786652049,17.6288063557
 03/01  16:00:00,966.223507715,32.3830438029,0.0,0.0,448.566543614,448.566543614,39.061586913,21.4401319351,17.621454978
 03/01  17:00:00,1013.13073739,30.3943494129,0.0,0.0,448.566543614,448.566543614,45.0927231157,22.9511602865,22.1415628292
 03/01  18:00:00,898.919343894,29.0266803759,0.0,0.0,348.885089477,398.725816546,55.3476387177,42.1718382999,13.1758004178
 03/01  19:00:00,733.773826399,29.0146806857,0.0,0.0,249.203635341,299.044362409,106.450218377,95.4935270467,10.9566913305
 03/01  20:00:00,726.45769929,29.0146806857,0.0,0.0,249.203635341,299.044362409,147.939050291,139.194488925,8.74456136657
 03/01  21:00:00,576.990290537,29.0146806857,0.0,0.0,149.522181205,249.203635341,203.899483756,195.14760045,8.75188330592
 03/01  22:00:00,552.567171866,29.0146806857,0.0,0.0,149.522181205,249.203635341,231.064052025,226.696409059,4.36764296616
 03/01  23:00:00,349.356968077,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083031424,0.0,2.19083031424
 03/01  24:00:00,299.992209317,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132855256,0.0,4.36132855256
 03/02  01:00:00,287.770010665,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087785609,0.0,2.19087785609
 03/02  02:00:00,287.770010482,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063873085,0.0,2.19063873085
 03/02  03:00:00,287.770010806,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078148623,0.0,2.19078148623
 03/02  04:00:00,287.770010789,0.0,0.0,0.0,24.9203635341,199.362908273,4.36160871536,0.0,4.36160871536
 03/02  05:00:00,299.992208272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082739276,0.0,2.19082739276
 03/02  06:00:00,349.358492277,0.0,0.0,0.0,49.8407270682,199.362908273,4.36792563233,0.0,4.36792563233
 03/02  07:00:00,427.73421438,29.0146806857,0.0,0.0,49.8407270682,199.362908273,482.429165187,478.063694092,4.36547109517
 03/02  08:00:00,509.08123676,29.0146806857,0.0,0.0,149.522181205,199.362908273,432.288443944,423.5283882,8.76005574423
 03/02  09:00:00,1048.61113362,29.0146806857,0.0,0.0,448.566543614,448.566543614,257.92583271,238.08512524,19.8407074701
 03/02  10:00:00,1011.91119917,29.0146806857,0.0,0.0,448.566543614,448.566543614,224.314181518,204.446394876,19.8677866426
 03/02  11:00:00,963.011517436,29.0146806857,0.0,0.0,448.566543614,448.566543614,214.937152773,195.05909099,19.8780617835
 03/02  12:00:00,963.007741882,29.0146806857,0.0,0.0,448.566543614,448.566543614,213.192967709,188.805234632,24.3877330764
 03/02  13:00:00,913.206946494,29.0146806857,0.0,0.0,448.566543614,398.725816546,259.540142897,230.580870443,28.9592724535
 03/02  14:00:00,962.99098661,29.0146806857,0.0,0.0,448.566543614,448.566543614,197.274036168,170.575560366,26.6984758017
 03/02  15:00:00,962.946514993,29.0146806857,0.0,0.0,448.566543614,448.566543614,150.349398971,132.717911572,17.6314873994
 03/02  16:00:00,962.95505588,29.0146806857,0.0,0.0,448.566543614,448.566543614,162.096296468,144.474509811,17.6217866573
 03/02  17:00:00,1011.84801264,29.0146806857,0.0,0.0,448.566543614,448.566543614,168.399178018,144.046278453,24.3528995654
 03/02  18:00:00,899.010523248,29.0146806857,0.0,0.0,348.885089477,398.725816546,190.814650639,177.644367631,13.1702830076
 03/02  19:00:00,733.8897118,29.0146806857,0.0,0.0,249.203635341,299.044362409,274.080968327,263.124338115,10.956630212
 03/02  20:00:00,726.537113303,29.0146806857,0.0,0.0,249.203635341,299.044362409,281.077236619,274.514401435,6.56283518358
 03/02  21:00:00,577.038965163,29.0146806857,0.0,0.0,149.522181205,249.203635341,314.405793378,304.91533304,9.49046033817
 03/02  22:00:00,552.632955397,29.0146806857,0.0,0.0,149.522181205,249.203635341,364.651338085,359.780383529,4.87095455633
 03/02  23:00:00,349.356967688,0.0,0.0,0.0,49.8407270682,199.362908273,3.12401096899,0.0,3.12401096899
 03/02  24:00:00,299.99220827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083572112,0.0,2.19083572112
 03/03  01:00:00,287.770010014,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059474078,0.0,2.19059474078
 03/03  02:00:00,287.77001022,0.0,0.0,0.0,24.9203635341,199.362908273,4.36161332827,0.0,4.36161332827
 03/03  03:00:00,287.770009877,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063684891,0.0,2.19063684891
 03/03  04:00:00,287.770009844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077806798,0.0,2.19077806798
 03/03  05:00:00,299.992208048,0.0,0.0,0.0,24.9203635341,199.362908273,4.36159762007,0.0,4.36159762007
 03/03  06:00:00,349.752031377,0.391495922925,0.0,0.0,49.8407270682,199.362908273,6.88340559158,2.51577743279,4.36762815879
 03/03  07:00:00,482.199407786,29.0146806857,0.00361218013947,0.0,49.8407270682,199.362908273,932.386875586,930.19391457,2.19296101635
 03/03  08:00:00,509.888481723,29.0146806857,0.0,0.0,149.522181205,199.362908273,1307.76096722,1296.81514802,10.9458192007
 03/03  09:00:00,1049.5047346,29.0146806857,0.0,0.0,448.566543614,448.566543614,1059.56917249,1041.9304942,17.6386782852
 03/03  10:00:00,1012.8335643,29.0146806857,0.0,0.0,448.566543614,448.566543614,939.641468588,919.774440876,19.8670277116
 03/03  11:00:00,963.911443207,29.0146806857,0.0,0.0,448.566543614,448.566543614,838.498108747,818.621152292,19.8769564548
 03/03  12:00:00,963.857520647,29.0146806857,0.0,0.0,448.566543614,448.566543614,752.351501526,727.96514243,24.3863590959
 03/03  13:00:00,914.068455951,29.0146806857,0.0,0.0,448.566543614,398.725816546,760.892746261,731.93179643,28.9609498313
 03/03  14:00:00,963.861047524,29.0146806857,0.0,0.0,448.566543614,448.566543614,711.466174154,682.550002242,28.9161719118
 03/03  15:00:00,963.811111421,29.0146806857,0.0,0.0,448.566543614,448.566543614,659.38269566,641.755071736,17.6276239245
 03/03  16:00:00,963.763186651,29.0146806857,0.0,0.0,448.566543614,448.566543614,614.891795502,597.26934009,17.6224554115
 03/03  17:00:00,1012.7719969,29.0146806857,0.0,0.0,448.566543614,448.566543614,673.447280372,651.307904136,22.1393762365
 03/03  18:00:00,900.224782156,29.0146806857,0.0,0.0,348.885089477,398.725816546,823.034714701,809.860180616,13.1745340854
 03/03  19:00:00,735.280124472,29.0146806857,0.0,0.0,249.203635341,299.044362409,917.135387601,906.179020202,10.9563673992
 03/03  20:00:00,728.449538405,29.0146806857,0.0,0.0,249.203635341,299.044362409,1120.66795395,1111.9242572,8.74369675374
 03/03  21:00:00,579.465280156,29.0146806857,0.0,0.0,149.522181205,249.203635341,1196.59758648,1187.84539918,8.75218730059
 03/03  22:00:00,555.48735546,29.0146806857,0.0,0.0,149.522181205,249.203635341,1237.20122608,1232.8340285,4.36719758351
 03/03  23:00:00,349.356966667,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908014668,0.0,2.1908014668
 03/03  24:00:00,301.174752047,1.17448776878,0.0,0.0,24.9203635341,199.362908273,5.14669104815,2.95594034703,2.19075070112
 03/04  01:00:00,239.913441175,1.95747961463,0.0,0.0,24.9203635341,149.522181205,14.2826590764,9.92088800352,4.36177107292
 03/04  02:00:00,239.528691513,1.5659836917,0.0,0.0,24.9203635341,149.522181205,14.829024425,12.6382360804,2.19078834453
 03/04  03:00:00,251.656881488,13.5863701847,0.0,0.0,24.9203635341,149.522181205,57.9988207906,55.8082741812,2.19054660942
 03/04  04:00:00,259.078726468,20.9474679752,0.0,0.0,24.9203635341,149.522181205,92.5077633146,88.1459811596,4.36178215502
 03/04  05:00:00,267.886527494,17.4626670414,0.0,0.0,24.9203635341,149.522181205,133.56811176,131.377220971,2.19089078917
 03/04  06:00:00,295.854369035,20.9474679752,0.0,0.0,24.9203635341,149.522181205,167.42131655,163.053241139,4.36807541093
 03/04  07:00:00,429.173062704,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1097.41898313,1093.05315787,4.36582526361
 03/04  08:00:00,416.994460422,29.0146806857,0.0,0.0,49.8407270682,199.362908273,2912.24089985,2907.86775509,4.37314476455
 03/04  09:00:00,657.204897468,29.0146806857,0.0,0.0,249.203635341,249.203635341,1743.09113003,1734.34674982,8.74438020621
 03/04  10:00:00,620.326377133,29.0146806857,0.0,0.0,249.203635341,249.203635341,1478.29264298,1467.33724101,10.9554019766
 03/04  11:00:00,571.325350961,29.0146806857,0.0,0.0,249.203635341,249.203635341,1343.77279096,1332.82818442,10.9446065317
 03/04  12:00:00,570.110115317,29.0146806857,0.0,0.0,249.203635341,249.203635341,1128.44888691,1117.4816349,10.9672520039
 03/04  13:00:00,568.928264546,29.0146806857,0.0,0.0,249.203635341,249.203635341,1065.26371246,1054.31288322,10.9508292383
 03/04  14:00:00,567.770362492,29.0146806857,0.0,0.0,249.203635341,249.203635341,909.681326782,900.9212089,8.76011788234
 03/04  15:00:00,317.723086552,29.0146806857,0.0,0.0,74.7610906023,174.442544739,911.518922718,902.774313584,8.74460913413
 03/04  16:00:00,317.425958086,29.0146806857,0.0,0.0,74.7610906023,174.442544739,966.228232603,959.672094013,6.55613859044
 03/04  17:00:00,366.037536974,29.0146806857,0.0,0.0,74.7610906023,174.442544739,936.856207679,928.116935054,8.73927262485
 03/04  18:00:00,327.888957216,29.0146806857,0.0,0.0,24.9203635341,149.522181205,1040.56960545,1038.37706449,2.19254096255
 03/04  19:00:00,330.842744932,0.0,0.0,0.0,24.9203635341,149.522181205,4.36586513482,0.0,4.36586513482
 03/04  20:00:00,324.664778297,1.17448776878,0.0,0.0,24.9203635341,149.522181205,6.66393425025,2.29823558342,4.36569866684
 03/04  21:00:00,325.456269117,1.95747961463,0.0,0.0,24.9203635341,149.522181205,10.9377246603,6.5723435247,4.36538113564
 03/04  22:00:00,300.622155116,1.5659836917,0.0,0.0,24.9203635341,149.522181205,11.3730773718,7.00348020942,4.3695971624
 03/04  23:00:00,276.579416344,1.95747961463,0.0,0.0,24.9203635341,149.522181205,15.4581492321,13.2674853664,2.19066386566
 03/04  24:00:00,251.740613797,1.5659836917,0.0,0.0,24.9203635341,149.522181205,16.2457974997,11.8840478107,4.36174968899
 03/05  01:00:00,239.930141814,1.95747961463,0.0,0.0,24.9203635341,149.522181205,24.8950134747,22.7053309767,2.18968249802
 03/05  02:00:00,247.307905261,9.3185774051,0.0,0.0,24.9203635341,149.522181205,33.9254596427,31.7356093026,2.18985034012
 03/05  03:00:00,255.504586538,17.4626670414,0.0,0.0,24.9203635341,149.522181205,63.901698762,61.7118683988,2.18983036324
 03/05  04:00:00,259.002790972,20.9474679752,0.0,0.0,24.9203635341,149.522181205,74.8487391319,72.6589497071,2.18978942477
 03/05  05:00:00,267.745754933,17.4626670414,0.0,0.0,24.9203635341,149.522181205,81.8610426603,79.6711902721,2.18985238825
 03/05  06:00:00,295.691107121,20.9474679752,0.0,0.0,24.9203635341,149.522181205,97.0685360511,92.7026435298,4.36589252131
 03/05  07:00:00,341.103119697,17.4626670414,0.0,0.0,24.9203635341,149.522181205,105.446871244,103.257007721,2.1898635221
 03/05  08:00:00,317.771705552,20.9474679752,0.0,0.0,24.9203635341,149.522181205,110.87726102,108.687474676,2.18978634425
 03/05  09:00:00,314.247539545,17.4626670414,0.0,0.0,24.9203635341,149.522181205,86.4841862317,84.2943783623,2.18980786941
 03/05  10:00:00,261.610330849,1.5659836917,0.0,0.0,24.9203635341,149.522181205,34.1541886736,31.9644021853,2.1897864883
 03/05  11:00:00,213.112220347,1.95747961463,0.0,0.0,24.9203635341,149.522181205,33.5652110618,31.3753815,2.18982956186
 03/05  12:00:00,212.701441548,1.5659836917,0.0,0.0,24.9203635341,149.522181205,18.9980122031,16.8060787199,2.19193348315
 03/05  13:00:00,213.097319704,1.95747961463,0.0,0.0,24.9203635341,149.522181205,24.4280156443,20.064117708,4.36389793629
 03/05  14:00:00,212.692869388,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.9839925431,9.61391890146,4.37007364164
 03/05  15:00:00,213.082535467,1.95747961463,0.0,0.0,24.9203635341,149.522181205,13.7950887487,9.43144172998,4.36364701873
 03/05  16:00:00,212.685037051,1.5659836917,0.0,0.0,24.9203635341,149.522181205,7.98748558318,5.79766345415,2.18982212903
 03/05  17:00:00,261.966083305,1.95747961463,0.0,0.0,24.9203635341,149.522181205,8.56336459107,6.37353109255,2.18983349852
 03/05  18:00:00,298.240205616,1.5659836917,0.0,0.0,24.9203635341,149.522181205,7.85931677957,5.66959709942,2.18971968015
 03/05  19:00:00,332.812636624,1.95747961463,0.0,0.0,24.9203635341,149.522181205,12.5292326704,10.3394084039,2.18982426655
 03/05  20:00:00,325.063845474,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.3991808404,10.2094089585,2.18977188185
 03/05  21:00:00,325.460851546,1.95747961463,0.0,0.0,24.9203635341,149.522181205,16.5726800896,14.3831152903,2.18956479925
 03/05  22:00:00,300.623643996,1.5659836917,0.0,0.0,24.9203635341,149.522181205,16.6866311202,12.321191884,4.36543923623
 03/05  23:00:00,276.575150851,1.95747961463,0.0,0.0,24.9203635341,149.522181205,19.0646964075,16.8748857556,2.18981065191
 03/05  24:00:00,251.734947512,1.5659836917,0.0,0.0,24.9203635341,149.522181205,15.879507411,13.6898425692,2.18966484182
 03/06  01:00:00,289.749755395,1.95747961463,0.0,0.0,24.9203635341,199.362908273,19.2268020757,17.0361579061,2.19064416963
 03/06  02:00:00,289.353801053,1.5659836917,0.0,0.0,24.9203635341,199.362908273,18.0591635132,13.697462773,4.36170074024
 03/06  03:00:00,289.751656826,1.95747961463,0.0,0.0,24.9203635341,199.362908273,20.8822457613,18.6913814573,2.190864304
 03/06  04:00:00,289.356550056,1.5659836917,0.0,0.0,24.9203635341,199.362908273,18.1791810039,15.9883724343,2.19080856952
 03/06  05:00:00,301.977650349,1.95747961463,0.0,0.0,24.9203635341,199.362908273,24.0586625636,21.8680984769,2.19056408661
 03/06  06:00:00,350.945554599,1.5659836917,0.0,0.0,49.8407270682,199.362908273,20.9483216737,16.5806192548,4.36770241886
 03/06  07:00:00,428.683710436,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1125.53456848,1121.16898887,4.36557961787
 03/06  08:00:00,501.063087468,29.0146806857,0.0,0.0,149.522181205,199.362908273,854.928188156,843.983188047,10.9450001094
 03/06  09:00:00,1048.73229948,29.0146806857,0.0,0.0,448.566543614,448.566543614,353.277423972,335.641248149,17.6361758227
 03/06  10:00:00,1011.90733308,29.0146806857,0.0,0.0,448.566543614,448.566543614,205.673676268,185.804651625,19.8690246432
 03/06  11:00:00,962.964032725,29.0146806857,0.0,0.0,448.566543614,448.566543614,152.955945378,133.077597863,19.8783475141
 03/06  12:00:00,963.54531578,29.6010361607,0.0,0.0,448.566543614,448.566543614,150.104243735,125.719011554,24.385232181
 03/06  13:00:00,915.135078648,31.0178264872,0.0,0.0,448.566543614,398.725816546,165.803529651,136.84483818,28.9586914709
 03/06  14:00:00,1036.0066652,32.4747861502,28.9379055277,0.0,448.566543614,448.566543614,121.709221083,94.3910975201,27.3181235632
 03/06  15:00:00,1128.71621289,32.609207363,83.3556360503,0.0,448.566543614,448.566543614,72.1455574059,55.1309133539,17.014644052
 03/06  16:00:00,1132.83735848,31.5270594536,88.5994964574,0.0,448.566543614,448.566543614,49.2938108588,31.6739277281,17.6198831306
 03/06  17:00:00,1178.20141866,29.8487880395,86.7590561626,0.0,448.566543614,448.566543614,51.4699226568,29.2267494887,22.2431731681
 03/06  18:00:00,990.810417534,29.0146806857,27.8950708423,0.0,348.885089477,398.725816546,65.5146796266,50.2544731869,15.2602064397
 03/06  19:00:00,733.777619751,29.0146806857,0.0,0.0,249.203635341,299.044362409,129.684310087,118.728177738,10.9561323488
 03/06  20:00:00,726.456503317,29.0146806857,0.0,0.0,249.203635341,299.044362409,170.145096018,163.581927787,6.56316823147
 03/06  21:00:00,576.985993451,29.0146806857,0.0,0.0,149.522181205,249.203635341,231.845218912,223.093418263,8.75180064928
 03/06  22:00:00,552.576005886,29.0146806857,0.0,0.0,149.522181205,249.203635341,275.553967416,271.186293582,4.36767383379
 03/06  23:00:00,349.356965053,0.0,0.0,0.0,49.8407270682,199.362908273,4.36171630856,0.0,4.36171630856
 03/06  24:00:00,299.992205576,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905668187,0.0,2.1905668187
 03/07  01:00:00,287.770006803,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070060902,0.0,2.19070060902
 03/07  02:00:00,287.770007176,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142401576,0.0,4.36142401576
 03/07  03:00:00,287.770007044,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072355978,0.0,2.19072355978
 03/07  04:00:00,287.770006824,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085771399,0.0,2.19085771399
 03/07  05:00:00,299.992204802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061187791,0.0,2.19061187791
 03/07  06:00:00,349.358486253,0.0,0.0,0.0,49.8407270682,199.362908273,4.36778608926,0.0,4.36778608926
 03/07  07:00:00,427.765217385,29.0146806857,0.0,0.0,49.8407270682,199.362908273,580.408236601,576.042681536,4.36555506429
 03/07  08:00:00,513.098373868,29.0146806857,0.000451151715734,0.0,149.522181205,199.362908273,473.984363686,463.03926213,10.9451015562
 03/07  09:00:00,1048.55361561,29.0146806857,0.0,0.0,448.566543614,448.566543614,213.346741702,195.709803663,17.6369380392
 03/07  10:00:00,1031.34189085,29.0146806857,0.000720729258647,0.0,448.566543614,448.566543614,115.761787835,95.892069809,19.8697180259
 03/07  11:00:00,962.897497786,29.0146806857,0.0,0.0,448.566543614,448.566543614,95.4646978571,75.5859086152,19.8787892419
 03/07  12:00:00,1043.70754559,29.9062034321,39.1197956314,0.0,448.566543614,448.566543614,76.9555562566,52.5700263057,24.3855299509
 03/07  13:00:00,1106.82212429,32.2373875489,128.745410855,0.0,448.566543614,398.725816546,89.4026177989,60.4454190916,28.9571987073
 03/07  14:00:00,1315.42795612,33.987785868,264.757995797,0.0,448.566543614,448.566543614,64.4503731465,37.7549452665,26.69542788
 03/07  15:00:00,1370.55874962,34.2250190606,317.170688074,0.0,448.566543614,448.566543614,31.7495141103,14.1186878023,17.630826308
 03/07  16:00:00,1375.68679636,32.9869396862,323.845257388,0.0,448.566543614,448.566543614,28.4627517597,10.8428071883,17.6199445714
 03/07  17:00:00,1420.59048304,31.406631386,322.182212532,0.0,448.566543614,448.566543614,34.431451114,12.2944981736,22.1369529403
 03/07  18:00:00,1241.30371223,29.4140724948,259.814983073,0.0,348.885089477,398.725816546,38.6093195805,23.2414555706,15.3678640099
 03/07  19:00:00,910.781992056,29.0146806857,98.5673116254,0.0,249.203635341,299.044362409,54.1357307943,43.1797907073,10.955940087
 03/07  20:00:00,754.614677818,29.0146806857,2.99412342075,0.0,249.203635341,299.044362409,83.9488257182,77.38617046,6.56265525824
 03/07  21:00:00,576.896548541,29.0146806857,0.0,0.0,149.522181205,249.203635341,140.483712136,131.732624225,8.75108791084
 03/07  22:00:00,552.469710209,29.0146806857,0.0,0.0,149.522181205,249.203635341,164.005210128,159.637879935,4.36733019283
 03/07  23:00:00,349.356964072,0.0,0.0,0.0,49.8407270682,199.362908273,4.3615249731,0.0,4.3615249731
 03/07  24:00:00,299.992204753,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077335903,0.0,2.19077335903
 03/08  01:00:00,287.77000597,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024862585,0.0,2.19024862585
 03/08  02:00:00,287.770006127,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065742125,0.0,2.19065742125
