Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  03:00:00,287.770006329,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133225573,0.0,4.36133225573
 03/08  04:00:00,287.770005921,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067501422,0.0,2.19067501422
 03/08  05:00:00,299.992203802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080730551,0.0,2.19080730551
 03/08  06:00:00,349.358484857,0.0,0.0,0.0,49.8407270682,199.362908273,4.36740381694,0.0,4.36740381694
 03/08  07:00:00,427.50004638,29.0146806857,0.0,0.0,49.8407270682,199.362908273,298.916181113,294.550286404,4.36589470928
 03/08  08:00:00,500.348052429,29.0146806857,0.0,0.0,149.522181205,199.362908273,280.089003709,269.14498068,10.9440230285
 03/08  09:00:00,1109.45412501,29.0146806857,22.4339362724,0.0,448.566543614,448.566543614,79.9913883607,62.3546395804,17.6367487803
 03/08  10:00:00,1237.93367703,29.0146806857,145.585226861,0.0,448.566543614,448.566543614,61.0804641164,41.2122986805,19.8681654359
 03/08  11:00:00,1330.7915708,29.6844996373,282.790081899,0.0,448.566543614,448.566543614,40.7025269103,20.8232964526,19.8792304577
 03/08  12:00:00,1366.28735556,32.469463014,313.935813487,0.0,448.566543614,448.566543614,38.1145790471,13.7303734938,24.3842055534
 03/08  13:00:00,1334.56028399,34.1593663003,328.194366377,0.0,448.566543614,398.725816546,43.6216938544,14.6650075475,28.9566863069
 03/08  14:00:00,1405.71505548,35.8142699931,345.278309445,0.0,448.566543614,448.566543614,27.9498301788,1.2590585321,26.6907716467
 03/08  15:00:00,1409.30689856,35.3814946955,349.595760105,0.0,448.566543614,448.566543614,17.6267249588,0.0,17.6267249588
 03/08  16:00:00,1403.49499512,33.7140807478,346.190626625,0.0,448.566543614,448.566543614,17.6187867899,0.0,17.6187867899
 03/08  17:00:00,1444.80400738,31.4999041769,341.945495555,0.0,448.566543614,448.566543614,22.136007947,0.0,22.136007947
 03/08  18:00:00,1320.86142338,29.8029598149,334.411988594,0.0,348.885089477,398.725816546,16.6572471573,3.48080618352,13.1764409738
 03/08  19:00:00,1139.82606445,29.0146806857,328.639316192,0.0,249.203635341,299.044362409,33.3864682869,22.4309341312,10.9555341557
 03/08  20:00:00,1119.7210114,29.0146806857,309.405043147,0.0,249.203635341,299.044362409,49.9939506008,41.2502185621,8.74373203879
 03/08  21:00:00,869.829588366,29.0146806857,211.51741789,0.0,149.522181205,249.203635341,82.8182108737,74.0663116709,8.75189920285
 03/08  22:00:00,803.009976333,29.0146806857,169.881668745,0.0,149.522181205,249.203635341,93.6729592499,89.3052548045,4.36770444546
 03/08  23:00:00,349.356962963,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086540482,0.0,2.19086540482
 03/08  24:00:00,299.99220409,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136657669,0.0,4.36136657669
 03/09  01:00:00,287.770005207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087813765,0.0,2.19087813765
 03/09  02:00:00,287.770005015,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062927381,0.0,2.19062927381
 03/09  03:00:00,287.770005366,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907597093,0.0,2.1907597093
 03/09  04:00:00,287.770005347,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153079256,0.0,4.36153079256
 03/09  05:00:00,299.992202822,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077126987,0.0,2.19077126987
 03/09  06:00:00,349.358483529,0.0,0.0,0.0,49.8407270682,199.362908273,4.36773375485,0.0,4.36773375485
 03/09  07:00:00,580.590210741,29.4520065428,74.7408520782,0.0,49.8407270682,199.362908273,143.781217172,139.416296038,4.36492113371
 03/09  08:00:00,674.644114897,29.0146806857,95.5305116851,0.0,149.522181205,199.362908273,159.339627342,150.580515694,8.75911164832
 03/09  09:00:00,1262.35325597,29.0146806857,133.955964955,0.0,448.566543614,448.566543614,82.4940978734,62.6548621661,19.8392357073
 03/09  10:00:00,1166.00051107,29.0146806857,88.1480273521,0.0,448.566543614,448.566543614,75.4595839385,57.7972028203,17.6623811183
 03/09  11:00:00,962.880384114,29.0146806857,0.0,0.0,448.566543614,448.566543614,79.4641968871,59.1991601639,20.2650367233
 03/09  12:00:00,962.881728359,29.0146806857,0.0,0.0,448.566543614,448.566543614,79.8251203599,55.8278046297,23.9973157302
 03/09  13:00:00,952.920521254,29.0146806857,13.1959190398,0.0,448.566543614,398.725816546,103.496814807,73.5303443637,29.966470443
 03/09  14:00:00,1120.03232116,29.0146806857,102.12420307,0.0,448.566543614,448.566543614,83.9020022284,56.0026153325,27.8993868959
 03/09  15:00:00,1185.76049729,29.0146806857,142.848141014,0.0,448.566543614,448.566543614,64.2469557356,46.6205070948,17.6264486408
 03/09  16:00:00,1000.60330684,29.0146806857,0.00252552726368,0.0,448.566543614,448.566543614,101.146693683,83.5260981034,17.6205955793
 03/09  17:00:00,1011.85448533,29.0146806857,0.0,0.0,448.566543614,448.566543614,188.951366315,166.812924082,22.1384422329
 03/09  18:00:00,899.117073931,29.0146806857,0.0,0.0,348.885089477,398.725816546,340.836485063,327.664206211,13.1722788522
 03/09  19:00:00,725.60453764,29.0146806857,0.0,0.0,249.203635341,299.044362409,604.283065204,593.327744391,10.9553208129
 03/09  20:00:00,726.869228615,29.0146806857,0.0,0.0,249.203635341,299.044362409,672.234924691,663.491774832,8.74314985922
 03/09  21:00:00,577.43679391,29.0146806857,0.0,0.0,149.522181205,249.203635341,739.167167718,730.415619523,8.75154819526
 03/09  22:00:00,553.073343596,29.0146806857,0.0,0.0,149.522181205,249.203635341,781.32034627,776.952839171,4.3675070984
 03/09  23:00:00,349.356962215,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056017496,0.0,2.19056017496
 03/09  24:00:00,299.992202953,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906906273,0.0,2.1906906273
 03/10  01:00:00,287.770004562,0.0,0.0,0.0,24.9203635341,199.362908273,4.36138625655,0.0,4.36138625655
 03/10  02:00:00,287.770004419,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069635625,0.0,2.19069635625
 03/10  03:00:00,287.770004169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082455457,0.0,2.19082455457
 03/10  04:00:00,289.737811261,1.95747961463,0.0,0.0,24.9203635341,199.362908273,12.8087232185,10.6181493232,2.19057389524
 03/10  05:00:00,301.568528179,1.5659836917,0.0,0.0,24.9203635341,199.362908273,15.0066266538,10.6450922728,4.36153438099
 03/10  06:00:00,351.332621537,1.95747961463,0.0,0.0,49.8407270682,199.362908273,21.5354285144,17.1679358849,4.36749262949
 03/10  07:00:00,428.255404965,29.0146806857,0.0,0.0,49.8407270682,199.362908273,973.831621804,971.639080397,2.19254140726
 03/10  08:00:00,501.498798159,29.0146806857,0.0,0.0,149.522181205,199.362908273,1260.81336615,1249.8676981,10.9456680553
 03/10  09:00:00,1049.2919311,29.0146806857,0.0,0.0,448.566543614,448.566543614,770.609689996,752.971721559,17.6379684364
 03/10  10:00:00,1012.39950654,29.0146806857,0.0,0.0,448.566543614,448.566543614,553.328662131,533.46463884,19.8640232915
 03/10  11:00:00,963.399004862,29.0146806857,0.0,0.0,448.566543614,448.566543614,452.904629601,433.030266322,19.8743632781
 03/10  12:00:00,963.500669249,29.2031148418,0.0,0.0,448.566543614,448.566543614,384.197596119,359.814831497,24.3827646221
 03/10  13:00:00,914.69944107,30.3376874818,0.0,0.0,448.566543614,398.725816546,318.169241664,289.213493043,28.955748621
 03/10  14:00:00,965.662533582,31.5580250595,0.0,0.0,448.566543614,448.566543614,246.909531839,220.215347374,26.6941844648
 03/10  15:00:00,965.518531235,31.4610164127,0.0,0.0,448.566543614,448.566543614,212.704472588,195.075615817,17.628856771
 03/10  16:00:00,964.44140922,30.4216772426,0.0,0.0,448.566543614,448.566543614,184.103959903,166.485637381,17.6183225222
 03/10  17:00:00,1012.11499814,29.1301854684,0.0,0.0,448.566543614,448.566543614,247.636532988,225.501932206,22.1346007826
 03/10  18:00:00,899.205992188,29.0146806857,0.0,0.0,348.885089477,398.725816546,297.167305413,283.433596085,13.7337093279
 03/10  19:00:00,725.634179995,29.0146806857,0.0,0.0,249.203635341,299.044362409,426.527943439,416.127720558,10.4002228802
 03/10  20:00:00,727.020091203,29.0146806857,0.0,0.0,249.203635341,299.044362409,584.20313762,575.458737141,8.744400479
 03/10  21:00:00,577.742802261,29.0146806857,0.0,0.0,149.522181205,249.203635341,758.270799749,749.518322418,8.7524773304
 03/10  22:00:00,553.420243625,29.0146806857,0.0,0.0,149.522181205,249.203635341,813.559747719,809.191740347,4.36800737157
 03/10  23:00:00,349.356961071,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076572662,0.0,2.19076572662
 03/10  24:00:00,299.99220217,0.0,0.0,0.0,24.9203635341,199.362908273,4.36128140034,0.0,4.36128140034
 03/11  01:00:00,237.929275955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064042808,0.0,2.19064042808
 03/11  02:00:00,239.897215938,1.95747961463,0.0,0.0,24.9203635341,149.522181205,9.86546097707,7.67469441284,2.19076656423
 03/11  03:00:00,239.507917563,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.6729738399,9.3115906532,4.3613831867
 03/11  04:00:00,239.91281415,1.95747961463,0.0,0.0,24.9203635341,149.522181205,21.409702387,19.2188584766,2.19084391048
 03/11  05:00:00,251.74169717,1.5659836917,0.0,0.0,24.9203635341,149.522181205,20.1062938983,17.9154751365,2.19081876187
 03/11  06:00:00,276.609552104,1.95747961463,0.0,0.0,24.9203635341,149.522181205,44.7516709566,40.3837173149,4.3679536417
 03/11  07:00:00,419.773851112,29.0146806857,0.0,0.0,49.8407270682,199.362908273,773.95427648,769.588821511,4.36545496878
 03/11  08:00:00,402.885356276,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1616.70143249,1610.15142601,6.55000648735
 03/11  09:00:00,651.133245463,29.0146806857,0.0,0.0,249.203635341,249.203635341,856.769045035,850.206740676,6.56230435876
 03/11  10:00:00,613.808263144,29.0146806857,0.0,0.0,249.203635341,249.203635341,510.80878842,499.853311689,10.9554767302
 03/11  11:00:00,564.662057655,29.0146806857,0.0,0.0,249.203635341,249.203635341,380.410589868,369.466175417,10.9444144508
 03/11  12:00:00,564.49972239,29.0146806857,0.0,0.0,249.203635341,249.203635341,291.225906483,280.259364313,10.9665421701
 03/11  13:00:00,564.421905898,29.0688093002,0.0,0.0,249.203635341,249.203635341,213.216785928,202.266529328,10.9502566004
 03/11  14:00:00,565.469497392,30.1876426185,0.0,0.0,249.203635341,249.203635341,166.631159393,157.871987461,8.75917193174
 03/11  15:00:00,315.827104188,29.7541209428,0.0,0.0,74.7610906023,174.442544739,171.97160922,163.228033899,8.74357532146
 03/11  16:00:00,315.109920861,29.0766347228,0.0,0.0,74.7610906023,174.442544739,142.814870176,136.259585939,6.5552842372
 03/11  17:00:00,363.95443008,29.0146806857,0.0,0.0,74.7610906023,174.442544739,163.170164494,156.447456029,6.72270846493
 03/11  18:00:00,325.964352779,29.0146806857,0.0,0.0,24.9203635341,149.522181205,268.933478336,264.730523098,4.20295523798
 03/11  19:00:00,322.299070119,0.0,0.0,0.0,24.9203635341,149.522181205,4.36576732458,0.0,4.36576732458
 03/11  20:00:00,323.485674523,0.0,0.0,0.0,24.9203635341,149.522181205,4.36550130447,0.0,4.36550130447
 03/11  21:00:00,323.485674267,0.0,0.0,0.0,24.9203635341,149.522181205,3.98149901437,0.0,3.98149901437
 03/11  22:00:00,299.04229222,0.0,0.0,0.0,24.9203635341,149.522181205,4.75323909431,0.0,4.75323909431
 03/11  23:00:00,274.595869512,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063187047,0.0,2.19063187047
 03/11  24:00:00,250.151473933,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075787007,0.0,2.19075787007
 03/12  01:00:00,237.928768737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976960134,0.0,2.18976960134
 03/12  02:00:00,237.928768776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955174216,0.0,2.18955174216
 03/12  03:00:00,237.928768753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964304747,0.0,2.18964304747
 03/12  04:00:00,251.329260327,1.17448776878,0.0,0.0,24.9203635341,149.522181205,5.85504271876,3.66530863896,2.1897340798
 03/12  05:00:00,276.169064791,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.3408382923,5.97515255405,4.36568573828
 03/12  06:00:00,325.450814011,1.95747961463,0.0,0.0,24.9203635341,149.522181205,11.0485334345,8.85884397056,2.18968946399
 03/12  07:00:00,340.962011908,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.9592408031,10.7694596101,2.18978119298
 03/12  08:00:00,298.637554453,1.95747961463,0.0,0.0,24.9203635341,149.522181205,15.2774893362,13.0879271849,2.18956215135
 03/12  09:00:00,261.576564696,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.4867025437,10.2968939862,2.18980855747
 03/12  10:00:00,213.081359257,1.95747961463,0.0,0.0,24.9203635341,149.522181205,16.6997418987,12.3404723804,4.35926951826
 03/12  11:00:00,212.688653831,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.3898479136,10.1983541915,2.19149372211
 03/12  12:00:00,213.081003116,1.95747961463,0.0,0.0,24.9203635341,149.522181205,15.4064765685,11.0434306024,4.36304596606
 03/12  13:00:00,212.689931743,1.5659836917,0.0,0.0,24.9203635341,149.522181205,14.3610617411,9.99168274653,4.36937899453
 03/12  14:00:00,213.080755292,1.95747961463,0.0,0.0,24.9203635341,149.522181205,13.0240134883,10.8322323408,2.19178114756
 03/12  15:00:00,212.28972286,1.17448776878,0.0,0.0,24.9203635341,149.522181205,6.16711388809,3.97728488979,2.1898289983
 03/12  16:00:00,261.177572773,1.17448776878,0.0,0.0,24.9203635341,149.522181205,5.2490312482,3.0592153799,2.1898158683
 03/12  17:00:00,297.451486979,0.782991845851,0.0,0.0,24.9203635341,149.522181205,4.09278844725,1.90319075027,2.18959769698
 03/12  18:00:00,298.23692334,1.5659836917,0.0,0.0,24.9203635341,149.522181205,6.48525196256,4.29556343192,2.18968853064
 03/12  19:00:00,299.426012998,1.5659836917,0.0,0.0,24.9203635341,149.522181205,11.0915512552,6.73205472758,4.35949652764
 03/12  20:00:00,325.451620041,1.95747961463,0.0,0.0,24.9203635341,149.522181205,11.9788356579,9.78918368795,2.18965196999
 03/12  21:00:00,300.616754819,1.5659836917,0.0,0.0,24.9203635341,149.522181205,11.5104881479,9.31761827305,2.19286987484
 03/12  22:00:00,276.564851262,1.95747961463,0.0,0.0,24.9203635341,149.522181205,13.9916701232,11.8018422227,2.18982790044
 03/12  23:00:00,251.727754977,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.8221075966,10.6322910921,2.18981650453
 03/12  24:00:00,239.900337285,1.95747961463,0.0,0.0,24.9203635341,149.522181205,16.0740052781,13.8843047844,2.18970049367
 03/13  01:00:00,289.347277139,1.5659836917,0.0,0.0,24.9203635341,199.362908273,15.5058571255,11.1441651359,4.36169198962
 03/13  02:00:00,289.74243432,1.95747961463,0.0,0.0,24.9203635341,199.362908273,16.9696954142,14.778871512,2.19082390222
 03/13  03:00:00,289.349796535,1.5659836917,0.0,0.0,24.9203635341,199.362908273,15.8631922557,13.6723741412,2.19081811446
 03/13  04:00:00,301.967611255,1.95747961463,0.0,0.0,24.9203635341,199.362908273,22.1432755475,17.782029905,4.36124564249
 03/13  05:00:00,350.939686304,1.5659836917,0.0,0.0,49.8407270682,199.362908273,19.4926977358,15.1252456835,4.36745205225
 03/13  06:00:00,428.157611704,29.0146806857,0.0,0.0,49.8407270682,199.362908273,862.7400566,860.547172917,2.19288368212
 03/13  07:00:00,543.485435968,29.0146806857,0.0,0.0,149.522181205,199.362908273,648.184552805,637.240114373,10.9444384317
 03/13  08:00:00,1048.73506236,29.0146806857,0.0,0.0,448.566543614,448.566543614,378.348857545,360.715814283,17.6330432615
 03/13  09:00:00,1011.99252636,29.0146806857,0.0,0.0,448.566543614,448.566543614,307.954294278,288.086434061,19.8678602169
 03/13  10:00:00,963.053890642,29.0146806857,0.0,0.0,448.566543614,448.566543614,259.537673794,239.661454499,19.8762192946
 03/13  11:00:00,963.015078875,29.0146806857,0.0,0.0,448.566543614,448.566543614,220.789944444,196.408097835,24.3818466098
 03/13  12:00:00,913.146183012,29.0146806857,0.0,0.0,448.566543614,398.725816546,190.753805926,161.802092821,28.9517131052
 03/13  13:00:00,1008.60025991,29.1857219988,7.47634726526,0.0,448.566543614,448.566543614,114.160012553,87.4735506718,26.6864618813
 03/13  14:00:00,1075.78742203,30.8105369948,34.261869134,0.0,448.566543614,448.566543614,88.8779368304,71.2504881877,17.6274486426
 03/13  15:00:00,1149.62680616,31.4236678421,105.180264841,0.0,448.566543614,448.566543614,58.0299372313,40.4119351162,17.6180021151
 03/13  16:00:00,1316.5717791,30.6868227495,221.37239074,0.0,448.566543614,448.566543614,48.1586069183,26.0247300164,22.1338769019
 03/13  17:00:00,1242.99857921,29.2570084434,261.354287219,0.0,348.885089477,398.725816546,45.1820283885,32.0101019429,13.1719264456
 03/13  18:00:00,995.822272042,29.0146806857,214.809798287,0.0,249.203635341,299.044362409,61.704549093,50.749835419,10.954713674
 03/13  19:00:00,752.789993463,29.0146806857,26.0923627501,0.0,249.203635341,299.044362409,89.5407303547,80.7973567723,8.7433735824
 03/13  20:00:00,576.925435084,29.0146806857,0.0,0.0,149.522181205,249.203635341,169.067305883,160.316303383,8.75100249974
 03/13  21:00:00,552.506748193,29.0146806857,0.0,0.0,149.522181205,249.203635341,201.97047759,197.603198777,4.36727881318
 03/13  22:00:00,349.356958316,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082774508,0.0,2.19082774508
 03/13  23:00:00,299.992198992,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057167626,0.0,2.19057167626
 03/13  24:00:00,287.770001441,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069318248,0.0,2.19069318248
 03/14  01:00:00,287.770000418,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136635383,0.0,4.36136635383
 03/14  02:00:00,287.770000033,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067359143,0.0,2.19067359143
 03/14  03:00:00,287.77000014,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079262815,0.0,2.19079262815
 03/14  04:00:00,299.992198234,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118862255,0.0,4.36118862255
 03/14  05:00:00,349.358475424,0.0,0.0,0.0,49.8407270682,199.362908273,4.36708120523,0.0,4.36708120523
 03/14  06:00:00,427.769711024,29.0146806857,0.0,0.0,49.8407270682,199.362908273,594.517915054,592.325070942,2.19284411159
 03/14  07:00:00,543.455465981,29.0146806857,0.0,0.0,149.522181205,199.362908273,707.590048679,696.645931736,10.9441169426
 03/14  08:00:00,1048.74003564,29.0146806857,0.0,0.0,448.566543614,448.566543614,414.419010145,396.785968842,17.6330413031
 03/14  09:00:00,1011.842151,29.0146806857,0.0,0.0,448.566543614,448.566543614,154.226887036,134.361199843,19.8656871929
 03/14  10:00:00,962.885475731,29.0146806857,0.0,0.0,448.566543614,448.566543614,77.850026413,57.9761025712,19.8739238419
 03/14  11:00:00,963.268614898,29.4120209126,0.0,0.0,448.566543614,448.566543614,61.9094772643,37.5306139807,24.3788632836
 03/14  12:00:00,1080.89724649,31.4503153264,87.1254528848,0.0,448.566543614,398.725816546,63.4581472653,34.506414039,28.9517332263
 03/14  13:00:00,1284.89277297,33.7369972346,235.516424379,0.0,448.566543614,448.566543614,46.8993411737,20.2183027246,26.6810384491
 03/14  14:00:00,1371.80898395,34.5146602167,319.888816121,0.0,448.566543614,448.566543614,27.7006010193,10.0751530098,17.6254480095
 03/14  15:00:00,1382.93684808,33.924640149,330.881318833,0.0,448.566543614,448.566543614,18.1815399499,0.564980043276,17.6165599066
 03/14  16:00:00,1435.24018006,32.4526354617,334.736611217,0.0,448.566543614,448.566543614,22.1410661227,0.00658809578197,22.1344780269
 03/14  17:00:00,1321.79083342,30.2112272663,336.703632899,0.0,348.885089477,398.725816546,13.820444937,0.650310157493,13.1701347795
 03/14  18:00:00,1092.82260238,29.0596417119,310.015630877,0.0,249.203635341,299.044362409,25.2291560781,14.2744802399,10.9546758382
 03/14  19:00:00,959.844394527,29.0146806857,178.725434573,0.0,249.203635341,299.044362409,37.7241116235,31.1610361527,6.56307547074
 03/14  20:00:00,762.524776336,29.0146806857,106.801882629,0.0,149.522181205,249.203635341,83.9434632267,75.1913941566,8.75206907015
 03/14  21:00:00,733.863040407,29.0146806857,102.569044497,0.0,149.522181205,249.203635341,103.223049336,98.8551669974,4.36788233901
 03/14  22:00:00,349.356957348,0.0,0.0,0.0,49.8407270682,199.362908273,4.36094873012,0.0,4.36094873012
 03/14  23:00:00,299.992197797,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064682357,0.0,2.19064682357
 03/14  24:00:00,287.770000078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076574362,0.0,2.19076574362
 03/15  01:00:00,287.7699993,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112742684,0.0,4.36112742684
 03/15  02:00:00,287.769999074,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073885952,0.0,2.19073885952
 03/15  03:00:00,287.769998956,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020119134,0.0,2.19020119134
 03/15  04:00:00,299.99219689,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059564178,0.0,2.19059564178
 03/15  05:00:00,349.358473583,0.0,0.0,0.0,49.8407270682,199.362908273,4.36763669811,0.0,4.36763669811
 03/15  06:00:00,711.792878333,29.2173436086,201.64527971,0.0,49.8407270682,199.362908273,141.231250984,136.865890627,4.36536035685
 03/15  07:00:00,744.161909319,29.0146806857,118.871674514,0.0,149.522181205,199.362908273,168.243407299,157.299737883,10.943669416
 03/15  08:00:00,1234.67149303,29.0146806857,104.433361677,0.0,448.566543614,448.566543614,61.1123059358,43.477533913,17.6347720227
 03/15  09:00:00,1283.33346092,29.0146806857,186.991971949,0.0,448.566543614,448.566543614,43.5058805727,23.6430841595,19.8627964132
 03/15  10:00:00,1370.54871352,29.0146806857,320.29794739,0.0,448.566543614,448.566543614,33.9844077732,14.1136522743,19.8707554989
 03/15  11:00:00,1411.798815,29.0146806857,361.828450783,0.0,448.566543614,448.566543614,36.4878259857,14.3238152535,22.1640107322
 03/15  12:00:00,1344.8152108,29.0146806857,346.440530198,0.0,448.566543614,398.725816546,52.4012981357,23.4523301795,28.9489679562
 03/15  13:00:00,1397.61629817,29.0146806857,349.533301746,0.0,448.566543614,448.566543614,43.3290748095,14.4244635235,28.904611286
 03/15  14:00:00,1426.89480604,29.0146806857,378.317198429,0.0,448.566543614,448.566543614,30.5901230382,12.9644330619,17.6256899764
 03/15  15:00:00,1429.12629455,29.0146806857,380.551857481,0.0,448.566543614,448.566543614,24.6451694729,9.22900736136,15.4161621115
 03/15  16:00:00,1451.85163774,29.0146806857,355.598385302,0.0,448.566543614,448.566543614,28.9333906842,6.7993069858,22.1340836984
 03/15  17:00:00,1331.37722198,29.0146806857,347.775652189,0.0,348.885089477,398.725816546,40.5206519358,25.1575420584,15.3631098774
 03/15  18:00:00,969.031033819,29.0146806857,188.830886658,0.0,249.203635341,299.044362409,60.3355269234,49.3817390171,10.9537879063
 03/15  19:00:00,718.413798171,29.0146806857,4.93708747546,0.0,249.203635341,299.044362409,84.9705849263,78.4088539099,6.56173101637
 03/15  20:00:00,576.88924405,29.0146806857,0.0,0.0,149.522181205,249.203635341,130.293361299,121.541385264,8.7519760351
 03/15  21:00:00,552.471214874,29.0146806857,0.0,0.0,149.522181205,249.203635341,164.322352616,159.954538862,4.36781375403
 03/15  22:00:00,349.356955815,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073670334,0.0,2.19073670334
 03/15  23:00:00,299.992196932,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144417324,0.0,4.36144417324
 03/15  24:00:00,287.769998902,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052023078,0.0,2.19052023078
 03/16  01:00:00,287.769997636,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063340558,0.0,2.19063340558
 03/16  02:00:00,287.769998042,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123304116,0.0,4.36123304116
 03/16  03:00:00,287.769997999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059982198,0.0,2.19059982198
 03/16  04:00:00,299.992195483,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071384591,0.0,2.19071384591
 03/16  05:00:00,349.358471798,0.0,0.0,0.0,49.8407270682,199.362908273,4.3675134824,0.0,4.3675134824
 03/16  06:00:00,427.887382312,29.2656949627,0.0,0.0,49.8407270682,199.362908273,459.332018918,454.966259426,4.36575949192
 03/16  07:00:00,543.233157216,29.0146806857,0.0,0.0,149.522181205,199.362908273,474.742088868,465.984162054,8.75792681362
 03/16  08:00:00,1048.62905555,29.0146806857,0.0,0.0,448.566543614,448.566543614,311.150564913,293.518034888,17.6325300259
 03/16  09:00:00,1011.90921382,29.0146806857,0.0,0.0,448.566543614,448.566543614,247.44700528,227.582728146,19.864277134
 03/16  10:00:00,963.030325254,29.0146806857,0.0,0.0,448.566543614,448.566543614,259.387179797,239.515386345,19.8717934513
 03/16  11:00:00,963.044088985,29.0146806857,0.0,0.0,448.566543614,448.566543614,275.493839996,251.115170819,24.3786691765
 03/16  12:00:00,913.200071486,29.0146806857,0.0,0.0,448.566543614,398.725816546,269.831494974,240.882125363,28.9493696106
 03/16  13:00:00,962.982378554,29.0146806857,0.0,0.0,448.566543614,448.566543614,198.589438909,171.90406979,26.6853691188
 03/16  14:00:00,962.947284636,29.0146806857,0.0,0.0,448.566543614,448.566543614,159.262044427,141.638606876,17.623437551
 03/16  15:00:00,962.919909198,29.0146806857,0.0,0.0,448.566543614,448.566543614,126.539148586,108.92243108,17.6167175065
 03/16  16:00:00,1011.77280735,29.0146806857,0.0,0.0,448.566543614,448.566543614,80.3605702812,58.2299795928,22.1305906885
 03/16  17:00:00,898.907046054,29.0146806857,0.0,0.0,348.885089477,398.725816546,70.2096966925,57.0380753934,13.1716212991
 03/16  18:00:00,699.578459478,29.0146806857,0.0,0.0,249.203635341,299.044362409,113.626417283,102.672070002,10.9543472812
 03/16  19:00:00,700.841839088,29.0146806857,0.0,0.0,249.203635341,299.044362409,210.624758831,201.882277927,8.74248090486
 03/16  20:00:00,577.067054186,29.0146806857,0.0,0.0,149.522181205,249.203635341,353.876177008,345.125641365,8.7505356431
 03/16  21:00:00,552.67574397,29.0146806857,0.0,0.0,149.522181205,249.203635341,418.866893005,414.499810809,4.36708219609
 03/16  22:00:00,349.35695495,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073161618,0.0,2.19073161618
 03/16  23:00:00,299.992195701,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018981868,0.0,2.19018981868
 03/16  24:00:00,287.769997999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058353925,0.0,2.19058353925
 03/17  01:00:00,287.769996991,0.0,0.0,0.0,24.9203635341,199.362908273,4.36150111956,0.0,4.36150111956
 03/17  02:00:00,287.769996635,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054226368,0.0,2.19054226368
 03/17  03:00:00,287.769996563,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065379747,0.0,2.19065379747
 03/17  04:00:00,299.992194735,0.0,0.0,0.0,24.9203635341,199.362908273,4.36126604729,0.0,4.36126604729
 03/17  05:00:00,349.358470116,0.0,0.0,0.0,49.8407270682,199.362908273,2.1933776212,0.0,2.1933776212
 03/17  06:00:00,427.850236356,29.0146806857,0.0,0.0,49.8407270682,199.362908273,703.795680092,699.430124618,4.36555547374
 03/17  07:00:00,543.374099205,29.0146806857,0.0,0.0,149.522181205,199.362908273,626.293988628,615.349845803,10.9441428248
 03/17  08:00:00,1048.72965135,29.0146806857,0.0,0.0,448.566543614,448.566543614,415.645209359,398.010374624,17.6348347349
 03/17  09:00:00,1012.02666341,29.0146806857,0.0,0.0,448.566543614,448.566543614,373.001376086,353.139026511,19.862349575
 03/17  10:00:00,963.095038764,29.0146806857,0.0,0.0,448.566543614,448.566543614,323.048186776,303.178336578,19.8698501984
 03/17  11:00:00,963.037111342,29.0146806857,0.0,0.0,448.566543614,448.566543614,254.669360206,232.50715005,22.1622101557
 03/17  12:00:00,913.187412554,29.0146806857,0.0,0.0,448.566543614,398.725816546,246.697734186,217.752400441,28.9453337447
 03/17  13:00:00,963.005777345,29.0146806857,0.0,0.0,448.566543614,448.566543614,223.456875108,194.550320007,28.9065551018
 03/17  14:00:00,962.984727649,29.0146806857,0.0,0.0,448.566543614,448.566543614,200.332342236,182.709324462,17.6230177741
 03/17  15:00:00,962.960272277,29.0146806857,0.0,0.0,448.566543614,448.566543614,170.475350151,155.060945787,15.414404364
 03/17  16:00:00,1011.84633148,29.0146806857,0.0,0.0,448.566543614,448.566543614,168.141090566,146.011488843,22.1296017231
 03/17  17:00:00,899.005059014,29.0146806857,0.0,0.0,348.885089477,398.725816546,188.560988512,175.386182237,13.1748062757
 03/17  18:00:00,699.689108628,29.0146806857,0.0,0.0,249.203635341,299.044362409,248.097048973,237.142393756,10.9546552171
 03/17  19:00:00,700.886047282,29.0146806857,0.0,0.0,249.203635341,299.044362409,264.039371725,255.295940579,8.74343114627
 03/17  20:00:00,589.611459514,29.0146806857,0.000845457434017,0.0,149.522181205,249.203635341,323.209991424,314.459901219,8.75009020497
 03/17  21:00:00,552.606279848,29.0146806857,0.0,0.0,149.522181205,249.203635341,336.654565033,332.287657923,4.36690711016
 03/17  22:00:00,349.356953435,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047389864,0.0,2.19047389864
 03/17  23:00:00,299.992194492,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905853742,0.0,2.1905853742
 03/17  24:00:00,287.769996916,0.0,0.0,0.0,24.9203635341,199.362908273,4.36150434208,0.0,4.36150434208
 03/18  01:00:00,237.929268266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053940408,0.0,2.19053940408
 03/18  02:00:00,237.929268218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064826969,0.0,2.19064826969
 03/18  03:00:00,237.9292686,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124748908,0.0,4.36124748908
 03/18  04:00:00,250.151466309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059943659,0.0,2.19059943659
 03/18  05:00:00,274.597377417,0.0,0.0,0.0,24.9203635341,149.522181205,4.36765834532,0.0,4.36765834532
 03/18  06:00:00,427.725492404,29.0146806857,0.0,0.0,49.8407270682,199.362908273,573.187812065,570.995202964,2.19260910115
 03/18  07:00:00,435.02344774,29.0146806857,0.0,0.0,49.8407270682,199.362908273,501.378426455,494.827948435,6.55047801972
 03/18  08:00:00,649.975202147,29.0146806857,0.0,0.0,249.203635341,249.203635341,406.757778214,398.015585902,8.74219231137
 03/18  09:00:00,613.277616232,29.0146806857,0.0,0.0,249.203635341,249.203635341,368.813186985,357.860140359,10.9530466262
 03/18  10:00:00,564.373033203,29.0146806857,0.0,0.0,249.203635341,249.203635341,350.044084247,341.284703945,8.75938030253
 03/18  11:00:00,564.356903089,29.0146806857,0.0,0.0,249.203635341,249.203635341,333.478046829,320.327398479,13.1506483499
 03/18  12:00:00,564.320950161,29.0146806857,0.0,0.0,249.203635341,249.203635341,287.540526243,278.777194365,8.76333187842
 03/18  13:00:00,564.261893149,29.0146806857,0.0,0.0,249.203635341,249.203635341,217.378811648,206.434983586,10.9438280619
 03/18  14:00:00,315.061341694,29.0146806857,0.0,0.0,74.7610906023,174.442544739,220.491826001,213.929400809,6.56242519159
 03/18  15:00:00,315.045045762,29.0146806857,0.0,0.0,74.7610906023,174.442544739,201.992492602,195.436220373,6.55627222974
 03/18  16:00:00,376.500775187,29.0146806857,0.000785056792706,0.0,74.7610906023,174.442544739,201.553752015,192.814813852,8.73893816271
 03/18  17:00:00,325.885574471,29.0146806857,0.0,0.0,24.9203635341,149.522181205,262.614809548,260.422298057,2.19251149086
 03/18  18:00:00,296.668058929,0.0,0.0,0.0,24.9203635341,149.522181205,4.36544605638,0.0,4.36544605638
 03/18  19:00:00,289.310996881,0.0,0.0,0.0,24.9203635341,149.522181205,4.36542270873,0.0,4.36542270873
 03/18  20:00:00,323.485663484,0.0,0.0,0.0,24.9203635341,149.522181205,4.36550437073,0.0,4.36550437073
 03/18  21:00:00,299.042278218,0.0,0.0,0.0,24.9203635341,149.522181205,4.36965752028,0.0,4.36965752028
 03/18  22:00:00,274.595861617,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077667077,0.0,2.19077667077
 03/18  23:00:00,250.151466192,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905103166,0.0,2.1905103166
 03/18  24:00:00,237.929268589,0.0,0.0,0.0,24.9203635341,149.522181205,4.36134641984,0.0,4.36134641984
 03/19  01:00:00,237.928762253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952786324,0.0,2.18952786324
 03/19  02:00:00,237.928762209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960196948,0.0,2.18960196948
 03/19  03:00:00,237.928762207,0.0,0.0,0.0,24.9203635341,149.522181205,2.189675824,0.0,2.189675824
 03/19  04:00:00,250.15096004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974946337,0.0,2.18974946337
 03/19  05:00:00,274.596870341,0.0,0.0,0.0,24.9203635341,149.522181205,4.36519066856,0.0,4.36519066856
 03/19  06:00:00,323.484146949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965583268,0.0,2.18965583268
 03/19  07:00:00,330.841209219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972934587,0.0,2.18972934587
 03/19  08:00:00,297.845615972,1.17448776878,0.0,0.0,24.9203635341,149.522181205,8.09162924869,5.90213242897,2.18949681972
 03/19  09:00:00,261.17885811,1.17448776878,0.0,0.0,24.9203635341,149.522181205,7.88039947401,5.69082892826,2.18957054575
 03/19  10:00:00,211.111157846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964413362,0.0,2.18964413362
 03/19  11:00:00,211.112167536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143909664,0.0,2.19143909664
 03/19  12:00:00,211.112168087,0.0,0.0,0.0,24.9203635341,149.522181205,4.36288504775,0.0,4.36288504775
 03/19  13:00:00,211.113682482,0.0,0.0,0.0,24.9203635341,149.522181205,4.36862803774,0.0,4.36862803774
 03/19  14:00:00,211.112167594,0.0,0.0,0.0,24.9203635341,149.522181205,2.19178290383,0.0,2.19178290383
 03/19  15:00:00,211.11115789,0.0,0.0,0.0,24.9203635341,149.522181205,4.35921173817,0.0,4.35921173817
 03/19  16:00:00,259.999949088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956328856,0.0,2.18956328856
 03/19  17:00:00,296.666542469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963685572,0.0,2.18963685572
 03/19  18:00:00,296.666542479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971028863,0.0,2.18971028863
 03/19  19:00:00,290.488890676,1.17448776878,0.0,0.0,24.9203635341,149.522181205,8.52628320296,6.33649964573,2.18978355723
 03/19  20:00:00,325.057811169,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.0764496651,9.88689863408,2.18955103103
 03/19  21:00:00,301.007968268,1.95747961463,0.0,0.0,24.9203635341,149.522181205,14.0651508208,11.8722937456,2.19285707518
 03/19  22:00:00,276.169723552,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.9827230979,10.7930300405,2.18969305736
 03/19  23:00:00,252.118787827,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.6804776604,13.3211792625,4.3592983979
 03/19  24:00:00,239.503770848,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.8073781937,11.6176181147,2.18976007897
 03/20  01:00:00,289.739617585,1.95747961463,0.0,0.0,24.9203635341,199.362908273,17.8240589816,15.633387929,2.19067105262
 03/20  02:00:00,289.346712784,1.5659836917,0.0,0.0,24.9203635341,199.362908273,16.0091074701,13.8183335577,2.19077391236
 03/20  03:00:00,289.73998162,1.95747961463,0.0,0.0,24.9203635341,199.362908273,18.2887098144,16.09820668,2.19050313442
 03/20  04:00:00,301.5691576,1.5659836917,0.0,0.0,24.9203635341,199.362908273,18.4936242151,14.1321811838,4.3614430313
 03/20  05:00:00,351.329205431,1.95747961463,0.0,0.0,49.8407270682,199.362908273,21.4297588385,17.0624713729,4.36728746557
 03/20  06:00:00,428.100246736,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1015.40067592,1013.20784381,2.19283210961
 03/20  07:00:00,534.916395332,29.0146806857,0.0,0.0,149.522181205,199.362908273,734.164113111,723.220870851,10.9432422606
 03/20  08:00:00,1048.74255641,29.0146806857,0.0,0.0,448.566543614,448.566543614,439.147233219,421.514870254,17.6323629652
 03/20  09:00:00,1011.97946618,29.0146806857,0.0,0.0,448.566543614,448.566543614,327.436753018,307.57566242,19.8610905978
 03/20  10:00:00,963.07719207,29.0146806857,0.0,0.0,448.566543614,448.566543614,313.29858216,293.430732,19.8678501604
 03/20  11:00:00,963.055655292,29.0146806857,0.0,0.0,448.566543614,448.566543614,286.813876741,264.651868198,22.1620085429
 03/20  12:00:00,913.213070259,29.0146806857,0.0,0.0,448.566543614,398.725816546,287.188872359,258.246210902,28.9426614567
 03/20  13:00:00,963.033754495,29.0146806857,0.0,0.0,448.566543614,448.566543614,263.87979511,237.194483807,26.6853113034
 03/20  14:00:00,963.006642569,29.0146806857,0.0,0.0,448.566543614,448.566543614,235.161912616,217.538490087,17.6234225292
 03/20  15:00:00,962.970111189,29.0146806857,0.0,0.0,448.566543614,448.566543614,191.389102905,173.775363568,17.6137393373
 03/20  16:00:00,1011.85665175,29.0146806857,0.0,0.0,448.566543614,448.566543614,186.983426938,164.855440687,22.1279862505
 03/20  17:00:00,899.019968941,29.0146806857,0.0,0.0,348.885089477,398.725816546,214.147222675,200.976979071,13.1702436044
 03/20  18:00:00,699.711454066,29.0146806857,0.0,0.0,249.203635341,299.044362409,285.021585002,274.067791855,10.9537931477
 03/20  19:00:00,692.366156669,29.0146806857,0.0,0.0,249.203635341,299.044362409,300.558446404,293.997086903,6.56135950066
 03/20  20:00:00,577.063731583,29.0146806857,0.0,0.0,149.522181205,249.203635341,359.888384811,351.13677165,8.75161316055
 03/20  21:00:00,552.628022151,29.0146806857,0.0,0.0,149.522181205,249.203635341,373.030944653,368.663214929,4.3677297239
 03/20  22:00:00,349.356950094,0.0,0.0,0.0,49.8407270682,199.362908273,4.36123717335,0.0,4.36123717335
 03/20  23:00:00,299.992190514,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054806483,0.0,2.19054806483
 03/20  24:00:00,287.769992713,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065093683,0.0,2.19065093683
 03/21  01:00:00,287.769991746,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122736107,0.0,4.36122736107
 03/21  02:00:00,287.769991637,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057746093,0.0,2.19057746093
 03/21  03:00:00,287.769991361,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067750182,0.0,2.19067750182
 03/21  04:00:00,299.992189337,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077732574,0.0,2.19077732574
 03/21  05:00:00,350.539057057,1.17448776878,0.0,0.0,49.8407270682,199.362908273,12.1821060281,7.81472734356,4.36737868453
 03/21  06:00:00,428.033375419,29.0146806857,0.0,0.0,49.8407270682,199.362908273,917.840218025,913.474679402,4.36553862302
 03/21  07:00:00,535.303960198,29.0146806857,0.0,0.0,149.522181205,199.362908273,1137.95551837,1129.1972356,8.75828277401
 03/21  08:00:00,1048.95716034,29.0146806857,0.0,0.0,448.566543614,448.566543614,624.589019469,604.754889091,19.8341303784
 03/21  09:00:00,1011.9155908,29.0146806857,0.0,0.0,448.566543614,448.566543614,222.005408612,204.348706514,17.6567020973
 03/21  10:00:00,962.935583111,29.0146806857,0.0,0.0,448.566543614,448.566543614,128.588180952,108.718888946,19.8692920062
 03/21  11:00:00,962.90763725,29.0146806857,0.0,0.0,448.566543614,448.566543614,99.5426818687,75.1682458092,24.3744360595
 03/21  12:00:00,913.112161152,29.0146806857,0.0,0.0,448.566543614,398.725816546,148.67304973,119.72916881,28.9438809201
 03/21  13:00:00,963.043577171,29.0146806857,0.0,0.0,448.566543614,448.566543614,248.939458348,222.265317009,26.6741413385
 03/21  14:00:00,963.199534107,29.0146806857,0.0,0.0,448.566543614,448.566543614,418.414304803,400.793118917,17.621185886
 03/21  15:00:00,963.292972798,29.0146806857,0.0,0.0,448.566543614,448.566543614,504.578266077,489.164229757,15.4140363202
 03/21  16:00:00,1012.28962485,29.0146806857,0.0,0.0,448.566543614,448.566543614,592.577361046,570.446818264,22.1305427818
 03/21  17:00:00,899.525971631,29.0146806857,0.0,0.0,348.885089477,398.725816546,651.014596623,635.760540385,15.2540562386
 03/21  18:00:00,700.327800538,29.0146806857,0.0,0.0,249.203635341,299.044362409,761.662531473,752.783983492,8.87854798107
 03/21  19:00:00,693.312571707,29.0146806857,0.0,0.0,249.203635341,299.044362409,984.179947347,975.437275012,8.74267233526
 03/21  20:00:00,578.417038865,29.0146806857,0.0,0.0,149.522181205,249.203635341,1176.50817586,1167.75801275,8.75016310843
 03/21  21:00:00,554.398351753,29.0146806857,0.0,0.0,149.522181205,249.203635341,1245.07589339,1240.70889759,4.36699580077
 03/21  22:00:00,349.356948314,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070902967,0.0,2.19070902967
 03/21  23:00:00,299.992189436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062136089,0.0,2.19062136089
 03/21  24:00:00,289.740052433,1.95747961463,0.0,0.0,24.9203635341,199.362908273,11.3053094666,6.94376382113,4.36154564548
 03/22  01:00:00,289.349831874,1.5659836917,0.0,0.0,24.9203635341,199.362908273,9.88730110102,7.69675768989,2.19054341113
 03/22  02:00:00,289.755214513,1.95747961463,0.0,0.0,24.9203635341,199.362908273,17.708095971,15.5174554723,2.19064049875
 03/22  03:00:00,289.360764542,1.5659836917,0.0,0.0,24.9203635341,199.362908273,18.320587825,13.9590867609,4.36150106413
 03/22  04:00:00,302.00071443,1.95747961463,0.0,0.0,24.9203635341,199.362908273,31.0981193813,28.9073351896,2.19078419179
 03/22  05:00:00,354.863396407,5.4422805484,0.0,0.0,49.8407270682,199.362908273,40.0420774463,35.6744541746,4.36762327168
 03/22  06:00:00,428.660984672,29.0146806857,0.0,0.0,49.8407270682,199.362908273,824.526826787,822.33404917,2.19277761736
 03/22  07:00:00,538.556098239,29.0146806857,0.0,0.0,149.522181205,199.362908273,2103.23775627,2092.29381402,10.943942245
 03/22  08:00:00,1051.70807659,29.0146806857,0.0,0.0,448.566543614,448.566543614,1222.36984936,1204.74002413,17.6298252299
 03/22  09:00:00,1014.26405094,29.0146806857,0.0,0.0,448.566543614,448.566543614,924.884157949,905.023258505,19.8608994437
 03/22  10:00:00,964.603319229,29.0146806857,0.0,0.0,448.566543614,448.566543614,704.26363753,684.396531667,19.8671058636
 03/22  11:00:00,964.174968207,29.0146806857,0.0,0.0,448.566543614,448.566543614,603.493434424,581.333379822,22.160054602
 03/22  12:00:00,914.3357251,29.0146806857,0.0,0.0,448.566543614,398.725816546,644.882132365,615.943183196,28.93894917
 03/22  13:00:00,963.773057816,29.0558157687,0.0,0.0,448.566543614,448.566543614,465.588013214,438.906995137,26.6810180761
 03/22  14:00:00,963.979912688,29.6407321322,0.0,0.0,448.566543614,448.566543614,304.391464108,286.77069358,17.6207705277
 03/22  15:00:00,963.760942833,29.5122807001,0.0,0.0,448.566543614,448.566543614,276.537059217,258.921736526,17.6153226915
 03/22  16:00:00,1012.0863989,29.0212757664,0.0,0.0,448.566543614,448.566543614,244.356860476,222.22756844,22.1292920361
 03/22  17:00:00,899.188771153,29.0146806857,0.0,0.0,348.885089477,398.725816546,227.436571447,214.268204866,13.1683665805
 03/22  18:00:00,699.938453991,29.0146806857,0.0,0.0,249.203635341,299.044362409,312.783727983,301.830126263,10.9536017205
 03/22  19:00:00,692.773214565,29.0146806857,0.0,0.0,249.203635341,299.044362409,455.53795435,448.975909879,6.56204447089
 03/22  20:00:00,577.609090451,29.0146806857,0.0,0.0,149.522181205,249.203635341,605.393178322,596.643607825,8.74957049734
 03/22  21:00:00,553.303314306,29.0146806857,0.0,0.0,149.522181205,249.203635341,721.630331349,717.263582772,4.36674857687
 03/22  22:00:00,349.356947123,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078965664,0.0,2.19078965664
 03/22  23:00:00,299.99218814,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112196963,0.0,4.36112196963
 03/22  24:00:00,287.769989964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052020776,0.0,2.19052020776
 03/23  01:00:00,288.949486674,1.17448776878,0.0,0.0,24.9203635341,199.362908273,5.92146927236,3.73085633561,2.19061293674
 03/23  02:00:00,289.345172943,1.5659836917,0.0,0.0,24.9203635341,199.362908273,11.2264231332,6.86500471988,4.36141841331
 03/23  03:00:00,289.74196222,1.95747961463,0.0,0.0,24.9203635341,199.362908273,13.0425532852,10.8520301853,2.19052309993
 03/23  04:00:00,301.575529395,1.5659836917,0.0,0.0,24.9203635341,199.362908273,15.2340512335,13.0434342731,2.19061696039
 03/23  05:00:00,351.337262573,1.95747961463,0.0,0.0,49.8407270682,199.362908273,20.4472292106,16.0800401589,4.36718905173
 03/23  06:00:00,430.817547287,29.0146806857,0.000154379944069,0.0,49.8407270682,199.362908273,782.402428963,778.037050601,4.36537836266
 03/23  07:00:00,536.120106101,29.0146806857,0.0,0.0,149.522181205,199.362908273,1343.52516576,1334.76614312,8.75902263757
 03/23  08:00:00,1049.48287481,29.0146806857,0.0,0.0,448.566543614,448.566543614,774.103061754,756.471414025,17.631647729
 03/23  09:00:00,1012.28842411,29.0146806857,0.0,0.0,448.566543614,448.566543614,420.213200691,400.353703035,19.8594976559
 03/23  10:00:00,963.135390704,29.0146806857,0.0,0.0,448.566543614,448.566543614,244.099454268,224.229798047,19.8696562204
 03/23  11:00:00,962.995997845,29.0146806857,0.0,0.0,448.566543614,448.566543614,144.180237155,122.024162114,22.1560750416
 03/23  12:00:00,913.187974842,29.0590785147,0.0,0.0,448.566543614,398.725816546,141.968396347,113.031351985,28.9370443621
 03/23  13:00:00,964.214175558,30.285896439,0.0,0.0,448.566543614,448.566543614,110.43983138,83.7569587194,26.6828726605
 03/23  14:00:00,965.0277951,31.1269545858,0.0,0.0,448.566543614,448.566543614,88.7870866254,71.1651684301,17.6219181953
 03/23  15:00:00,964.890826662,31.0261136181,0.0,0.0,448.566543614,448.566543614,59.3241888322,41.7120282236,17.6121606086
 03/23  16:00:00,1012.66572902,29.925152186,0.0,0.0,448.566543614,448.566543614,48.1778184185,26.0539984278,22.1238199907
 03/23  17:00:00,898.905107082,29.0146806857,0.0,0.0,348.885089477,398.725816546,52.203697337,39.0347991217,13.1688982153
 03/23  18:00:00,699.568720111,29.0146806857,0.0,0.0,249.203635341,299.044362409,76.3631232376,65.4091183052,10.9540049325
 03/23  19:00:00,692.235899495,29.0146806857,0.0,0.0,249.203635341,299.044362409,97.8765112093,91.3147574672,6.56175374209
 03/23  20:00:00,576.992194887,29.0146806857,0.0,0.0,149.522181205,249.203635341,198.393560613,189.643735685,8.74982492768
 03/23  21:00:00,552.654607019,29.0146806857,0.0,0.0,149.522181205,249.203635341,307.308371352,302.941483378,4.3668879739
 03/23  22:00:00,349.356945915,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067342926,0.0,2.19067342926
 03/23  23:00:00,299.992186723,0.0,0.0,0.0,24.9203635341,199.362908273,4.36125308268,0.0,4.36125308268
 03/23  24:00:00,287.769988564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058134337,0.0,2.19058134337
 03/24  01:00:00,287.769987173,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906707557,0.0,2.1906707557
 03/24  02:00:00,287.769987542,0.0,0.0,0.0,24.9203635341,199.362908273,4.36124241451,0.0,4.36124241451
 03/24  03:00:00,287.76998736,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057185425,0.0,2.19057185425
 03/24  04:00:00,299.992184921,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066251369,0.0,2.19066251369
 03/24  05:00:00,349.358454857,0.0,0.0,0.0,49.8407270682,199.362908273,4.36726012379,0.0,4.36726012379
 03/24  06:00:00,427.87022991,29.0146806857,0.0,0.0,49.8407270682,199.362908273,591.328870852,586.9634307,4.36544015213
 03/24  07:00:00,526.417104834,29.0146806857,0.0,0.0,149.522181205,199.362908273,655.701990333,646.942972664,8.75901766941
 03/24  08:00:00,1048.69009492,29.0146806857,0.0,0.0,448.566543614,448.566543614,319.352622083,301.723708233,17.6289138505
 03/24  09:00:00,1011.86719156,29.0146806857,0.0,0.0,448.566543614,448.566543614,167.060407698,147.201913484,19.8584942135
 03/24  10:00:00,962.973969948,29.0146806857,0.0,0.0,448.566543614,448.566543614,164.559393673,144.690796861,19.868596812
 03/24  11:00:00,962.975006996,29.0146806857,0.0,0.0,448.566543614,448.566543614,166.189643059,144.033851637,22.1557914215
 03/24  12:00:00,913.149565332,29.0146806857,0.0,0.0,448.566543614,398.725816546,186.357936843,157.422963373,28.9349734707
 03/24  13:00:00,962.937685616,29.0146806857,0.0,0.0,448.566543614,448.566543614,130.880736339,104.201113782,26.679622557
 03/24  14:00:00,962.900418618,29.0146806857,0.0,0.0,448.566543614,448.566543614,93.0468776722,75.4269330549,17.6199446173
 03/24  15:00:00,962.885282061,29.0146806857,0.0,0.0,448.566543614,448.566543614,77.4414336402,59.8273259415,17.6141076987
 03/24  16:00:00,1011.79136233,29.0146806857,0.0,0.0,448.566543614,448.566543614,95.3817009528,73.2549526565,22.1267482963
 03/24  17:00:00,898.935097512,29.0146806857,0.0,0.0,348.885089477,398.725816546,96.3219768924,83.1559135153,13.1660633771
 03/24  18:00:00,699.614365626,29.0146806857,0.0,0.0,249.203635341,299.044362409,145.253618018,134.302009508,10.9516085102
 03/24  19:00:00,692.308308883,29.0146806857,0.0,0.0,249.203635341,299.044362409,204.092863642,197.531579704,6.56128393778
 03/24  20:00:00,577.034380676,29.0146806857,0.0,0.0,149.522181205,249.203635341,292.874175567,284.123340052,8.75083551484
