Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  21:00:00,552.60728491,29.0146806857,0.0,0.0,149.522181205,249.203635341,317.744386184,313.377017876,4.3673683084
 03/24  22:00:00,349.356944052,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070964398,0.0,2.19070964398
 03/24  23:00:00,299.992185275,0.0,0.0,0.0,24.9203635341,199.362908273,4.36094868315,0.0,4.36094868315
 03/24  24:00:00,287.769987284,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906103145,0.0,2.1906103145
 03/25  01:00:00,237.929258533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069578874,0.0,2.19069578874
 03/25  02:00:00,237.929258735,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041275697,0.0,2.19041275697
 03/25  03:00:00,237.929258915,0.0,0.0,0.0,24.9203635341,149.522181205,4.36108862296,0.0,4.36108862296
 03/25  04:00:00,250.151456523,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067543863,0.0,2.19067543863
 03/25  05:00:00,276.171509986,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.9871747837,9.62007564816,4.36709913558
 03/25  06:00:00,427.990497793,29.0146806857,0.0,0.0,49.8407270682,199.362908273,822.429476159,818.064531339,4.36494482064
 03/25  07:00:00,426.91409255,29.0146806857,0.0,0.0,49.8407270682,199.362908273,920.948369999,916.575145075,4.37322492348
 03/25  08:00:00,650.432296956,29.0146806857,0.0,0.0,249.203635341,249.203635341,830.053942696,821.311587329,8.74235536754
 03/25  09:00:00,613.682946486,29.0146806857,0.0,0.0,249.203635341,249.203635341,722.535135075,711.582613109,10.9525219659
 03/25  10:00:00,564.821515604,29.0146806857,0.0,0.0,249.203635341,249.203635341,735.694946456,726.936137793,8.75880866331
 03/25  11:00:00,564.747534604,29.0146806857,0.0,0.0,249.203635341,249.203635341,655.682130976,644.720953411,10.9611775652
 03/25  12:00:00,564.650095239,29.0146806857,0.0,0.0,249.203635341,249.203635341,562.708564132,551.760860581,10.9477035515
 03/25  13:00:00,564.756642686,29.0146806857,0.0,0.0,249.203635341,249.203635341,668.741728689,659.9840686,8.75766008929
 03/25  14:00:00,315.693111789,29.0146806857,0.0,0.0,74.7610906023,174.442544739,803.614144929,794.872347536,8.74179739258
 03/25  15:00:00,315.692465749,29.0146806857,0.0,0.0,74.7610906023,174.442544739,797.258384984,790.701926168,6.5564588155
 03/25  16:00:00,364.604056326,29.0146806857,0.0,0.0,74.7610906023,174.442544739,817.86662597,811.309039588,6.55758638192
 03/25  17:00:00,326.58398723,29.0146806857,0.0,0.0,24.9203635341,149.522181205,895.087385839,890.722374089,4.36501174968
 03/25  18:00:00,296.668045474,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539288751,0.0,4.36539288751
 03/25  19:00:00,289.310982991,0.0,0.0,0.0,24.9203635341,149.522181205,2.19237846298,0.0,2.19237846298
 03/25  20:00:00,323.485649801,0.0,0.0,0.0,24.9203635341,149.522181205,4.36500927153,0.0,4.36500927153
 03/25  21:00:00,300.222865521,1.17448776878,0.0,0.0,24.9203635341,149.522181205,10.4343394961,6.06521033155,4.36912916454
 03/25  22:00:00,276.566215455,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.1506804882,12.7894613701,4.36121911802
 03/25  23:00:00,251.729164033,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.8445690765,11.654013784,2.19055529245
 03/25  24:00:00,239.904525154,1.95747961463,0.0,0.0,24.9203635341,149.522181205,19.8956303786,17.7049120116,2.19071836704
 03/26  01:00:00,239.510146869,1.5659836917,0.0,0.0,24.9203635341,149.522181205,17.5478720527,15.358147212,2.18972484072
 03/26  02:00:00,239.910653782,1.95747961463,0.0,0.0,24.9203635341,149.522181205,26.5452251725,24.355599406,2.18962576655
 03/26  03:00:00,239.51331543,1.5659836917,0.0,0.0,24.9203635341,149.522181205,20.7323772961,18.5430248285,2.18935246761
 03/26  04:00:00,252.137449678,1.95747961463,0.0,0.0,24.9203635341,149.522181205,31.1571101764,28.9673784251,2.18973175133
 03/26  05:00:00,276.185759276,1.5659836917,0.0,0.0,24.9203635341,149.522181205,27.2379357936,22.8727081985,4.3652275951
 03/26  06:00:00,325.477375574,1.95747961463,0.0,0.0,24.9203635341,149.522181205,37.8349116314,35.6452122127,2.18969941864
 03/26  07:00:00,323.89101906,1.5659836917,0.0,0.0,24.9203635341,149.522181205,29.5624198457,27.3727897386,2.18963010712
 03/26  08:00:00,298.667519051,1.95747961463,0.0,0.0,24.9203635341,149.522181205,45.3670508884,43.1773669003,2.18968398815
 03/26  09:00:00,261.59573897,1.5659836917,0.0,0.0,24.9203635341,149.522181205,31.6840415742,29.494763221,2.18927835321
 03/26  10:00:00,213.115558967,1.95747961463,0.0,0.0,24.9203635341,149.522181205,48.4795261949,46.2900404181,2.18948577672
 03/26  11:00:00,212.709475974,1.5659836917,0.0,0.0,24.9203635341,149.522181205,35.2054123935,30.8419151095,4.36349728407
 03/26  12:00:00,213.104799137,1.95747961463,0.0,0.0,24.9203635341,149.522181205,36.7841449766,34.5924242327,2.19172074383
 03/26  13:00:00,212.707542066,1.5659836917,0.0,0.0,24.9203635341,149.522181205,31.8212299427,27.4517279159,4.36950202677
 03/26  14:00:00,213.108147236,1.95747961463,0.0,0.0,24.9203635341,149.522181205,42.276020028,37.9127582401,4.36326178789
 03/26  15:00:00,212.70098806,1.5659836917,0.0,0.0,24.9203635341,149.522181205,25.6930380798,23.5035712235,2.1894668563
 03/26  16:00:00,261.990504347,1.95747961463,0.0,0.0,24.9203635341,149.522181205,34.8126068987,32.6229349342,2.18967196449
 03/26  17:00:00,298.258697442,1.5659836917,0.0,0.0,24.9203635341,149.522181205,28.0270511537,25.8374787561,2.18957239761
 03/26  18:00:00,298.668320589,1.95747961463,0.0,0.0,24.9203635341,149.522181205,45.9126555267,43.722968864,2.1896866627
 03/26  19:00:00,301.818828102,12.4196148905,0.0,0.0,24.9203635341,149.522181205,90.9952984378,88.8056207555,2.18967768237
 03/26  20:00:00,344.997409935,21.3389638981,0.0,0.0,24.9203635341,149.522181205,176.547892624,174.358161329,2.18973129567
 03/26  21:00:00,316.232293469,17.0711711185,0.0,0.0,24.9203635341,149.522181205,125.75787452,121.392349048,4.36552547239
 03/26  22:00:00,296.103401536,21.3389638981,0.0,0.0,24.9203635341,149.522181205,175.266592052,173.077016259,2.1895757933
 03/26  23:00:00,267.358243462,17.0711711185,0.0,0.0,24.9203635341,149.522181205,142.975449648,140.785759572,2.1896900764
 03/26  24:00:00,259.465479621,21.3389638981,0.0,0.0,24.9203635341,149.522181205,208.456263641,206.266582548,2.18968109375
 03/27  01:00:00,304.981041319,17.0711711185,0.0,0.0,24.9203635341,199.362908273,149.291544456,147.100833713,2.19071074304
 03/27  02:00:00,341.25097186,21.3389638981,0.00150375278126,0.0,24.9203635341,199.362908273,198.344898116,196.154475767,2.19042234882
 03/27  03:00:00,304.981987839,17.0711711185,0.0,0.0,24.9203635341,199.362908273,152.410518106,150.219791618,2.19072648794
 03/27  04:00:00,321.526550743,21.3389638981,0.0,0.0,24.9203635341,199.362908273,213.998617165,209.637218893,4.36139827182
 03/27  05:00:00,366.575410888,17.0711711185,0.0,0.0,49.8407270682,199.362908273,161.726479643,157.359037802,4.36744184095
 03/27  06:00:00,429.473596376,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1982.32917935,1980.13648267,2.1926966833
 03/27  07:00:00,527.792657762,29.0146806857,0.0,0.0,149.522181205,199.362908273,1838.92035039,1827.9789184,10.9414319949
 03/27  08:00:00,1049.71223469,29.0146806857,0.0,0.0,448.566543614,448.566543614,1167.43408863,1149.80639124,17.6276973859
 03/27  09:00:00,1012.69406447,29.0146806857,0.0,0.0,448.566543614,448.566543614,847.761021783,830.109664662,17.6513571215
 03/27  10:00:00,963.621901544,29.0146806857,0.0,0.0,448.566543614,448.566543614,694.844797031,674.979311873,19.8654851581
 03/27  11:00:00,963.50429972,29.0146806857,0.0,0.0,448.566543614,448.566543614,597.978448777,573.609959755,24.368489022
 03/27  12:00:00,913.629670066,29.0146806857,0.0,0.0,448.566543614,398.725816546,578.421934604,551.713413181,26.7085214236
 03/27  13:00:00,963.389166635,29.0146806857,0.0,0.0,448.566543614,448.566543614,518.412940453,489.524400716,28.8885397375
 03/27  14:00:00,963.280125804,29.0146806857,0.0,0.0,448.566543614,448.566543614,421.506403675,406.088099702,15.4183039728
 03/27  15:00:00,963.082577858,29.0146806857,0.0,0.0,448.566543614,448.566543614,249.833499929,232.223626923,17.6098730058
 03/27  16:00:00,1011.85748398,29.0146806857,0.0,0.0,448.566543614,448.566543614,146.796008866,124.670420476,22.1255883901
 03/27  17:00:00,899.058844303,29.0146806857,0.0,0.0,348.885089477,398.725816546,203.389667518,190.224131002,13.1655365163
 03/27  18:00:00,699.776940465,29.0146806857,0.0,0.0,249.203635341,299.044362409,285.942474496,274.991442141,10.9510323555
 03/27  19:00:00,692.573822179,29.0146806857,0.0,0.0,249.203635341,299.044362409,440.619906076,434.058985231,6.56092084452
 03/27  20:00:00,577.598642127,29.0146806857,0.0,0.0,149.522181205,249.203635341,805.755341542,797.00519077,8.75015077184
 03/27  21:00:00,553.295009538,29.0146806857,0.0,0.0,149.522181205,249.203635341,915.861468939,911.494392666,4.36707627329
 03/27  22:00:00,349.356939521,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056853124,0.0,2.19056853124
 03/27  23:00:00,299.992180682,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064797159,0.0,2.19064797159
 03/27  24:00:00,287.76998289,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116822024,0.0,4.36116822024
 03/28  01:00:00,288.163316001,0.391495922925,0.0,0.0,24.9203635341,199.362908273,3.91929368655,1.72877838049,2.19051530606
 03/28  02:00:00,289.737663371,1.95747961463,0.0,0.0,24.9203635341,199.362908273,11.7909970899,9.60032871415,2.19066837572
 03/28  03:00:00,289.348027732,1.5659836917,0.0,0.0,24.9203635341,199.362908273,15.7271566476,11.3658271826,4.36132946503
 03/28  04:00:00,301.968176622,1.95747961463,0.0,0.0,24.9203635341,199.362908273,19.6607986298,17.4703419882,2.19045664162
 03/28  05:00:00,350.951364161,1.5659836917,0.0,0.0,49.8407270682,199.362908273,29.7780114447,25.4106177729,4.36739367177
 03/28  06:00:00,428.613542627,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1204.61738356,1202.42479214,2.19259142244
 03/28  07:00:00,528.31586704,29.0146806857,0.0,0.0,149.522181205,199.362908273,1979.02759937,1968.08560504,10.9419943315
 03/28  08:00:00,1049.60726544,29.0146806857,0.0,0.0,448.566543614,448.566543614,822.817354213,805.188008425,17.6293457888
 03/28  09:00:00,1012.27036064,29.0146806857,0.0,0.0,448.566543614,448.566543614,392.492030127,374.838446968,17.653583159
 03/28  10:00:00,963.060043769,29.0146806857,0.0,0.0,448.566543614,448.566543614,184.542629099,164.677316768,19.8653123313
 03/28  11:00:00,962.951412584,29.0146806857,0.0,0.0,448.566543614,448.566543614,110.898603408,86.5309192049,24.3676842033
 03/28  12:00:00,913.11419492,29.0146806857,0.0,0.0,448.566543614,398.725816546,115.011129675,88.3041728509,26.7069568238
 03/28  13:00:00,962.927073357,29.0146806857,0.0,0.0,448.566543614,448.566543614,98.4340955513,69.5397184091,28.8943771422
 03/28  14:00:00,962.887899365,29.0146806857,0.0,0.0,448.566543614,448.566543614,62.2621552643,46.8427694046,15.4193858596
 03/28  15:00:00,962.885291619,29.0146806857,0.0,0.0,448.566543614,448.566543614,63.4197708599,45.8080826906,17.6116881693
 03/28  16:00:00,1011.79306325,29.0146806857,0.0,0.0,448.566543614,448.566543614,80.234808715,58.1118724534,22.1229362616
 03/28  17:00:00,898.964953771,29.0146806857,0.0,0.0,348.885089477,398.725816546,104.537945472,91.3738931489,13.164052323
 03/28  18:00:00,699.6629811,29.0146806857,0.0,0.0,249.203635341,299.044362409,160.252516294,151.486874898,8.76564139677
 03/28  19:00:00,683.801139285,29.0146806857,0.0,0.0,249.203635341,299.044362409,205.134101784,196.392060378,8.74204140572
 03/28  20:00:00,577.042822314,29.0146806857,0.0,0.0,149.522181205,249.203635341,255.867550614,247.118495348,8.7490552655
 03/28  21:00:00,552.595805914,29.0146806857,0.0,0.0,149.522181205,249.203635341,262.340798776,257.974246957,4.36655181903
 03/28  22:00:00,349.356937842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067557194,0.0,2.19067557194
 03/28  23:00:00,299.992178905,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038422768,0.0,2.19038422768
 03/28  24:00:00,287.769981287,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100042771,0.0,4.36100042771
 03/29  01:00:00,287.769979467,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060993134,0.0,2.19060993134
 03/29  02:00:00,287.769979334,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068372167,0.0,2.19068372167
 03/29  03:00:00,287.769979481,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038978161,0.0,2.19038978161
 03/29  04:00:00,299.992177466,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100144672,0.0,4.36100144672
 03/29  05:00:00,349.358442324,0.0,0.0,0.0,49.8407270682,199.362908273,4.36656308389,0.0,4.36656308389
 03/29  06:00:00,427.848837192,29.0146806857,0.0,0.0,49.8407270682,199.362908273,597.437016573,595.244478158,2.19253841456
 03/29  07:00:00,526.341043276,29.0146806857,0.0,0.0,149.522181205,199.362908273,615.343000483,604.40139284,10.9416076429
 03/29  08:00:00,1048.65767142,29.0146806857,0.0,0.0,448.566543614,448.566543614,302.945086888,285.320133934,17.6249529546
 03/29  09:00:00,1011.83275955,29.0146806857,0.0,0.0,448.566543614,448.566543614,135.760829614,118.10943917,17.6513904439
 03/29  10:00:00,962.889135472,29.0146806857,0.0,0.0,448.566543614,448.566543614,79.3833554385,59.5195151637,19.8638402748
 03/29  11:00:00,1033.46080451,29.0146806857,29.9363798523,0.0,448.566543614,448.566543614,60.8972960591,38.744793253,22.1525028062
 03/29  12:00:00,1085.43188755,29.1197914991,116.536080922,0.0,448.566543614,398.725816546,64.812282829,35.8842136899,28.928069139
 03/29  13:00:00,1249.40158771,29.5344082394,204.246696528,0.0,448.566543614,448.566543614,48.3494500436,21.678360264,26.6710897796
 03/29  14:00:00,1341.95009301,29.6299845823,294.948176188,0.0,448.566543614,448.566543614,31.041092196,13.4240405018,17.6170516943
 03/29  15:00:00,1374.7250451,29.0307595338,326.548631747,0.0,448.566543614,448.566543614,28.0279105199,12.6167636019,15.411146918
 03/29  16:00:00,1434.60799071,29.0146806857,336.811726375,0.0,448.566543614,448.566543614,29.4622077891,7.34000577694,22.1222020121
 03/29  17:00:00,1339.31320995,29.0146806857,348.572407831,0.0,348.885089477,398.725816546,43.393991786,30.2230802939,13.1709114921
 03/29  18:00:00,1153.78794726,29.0146806857,366.132205547,0.0,249.203635341,299.044362409,71.8858016426,60.9333635814,10.9524380612
 03/29  19:00:00,859.407305305,29.0146806857,121.785398851,0.0,249.203635341,299.044362409,111.944720182,103.203319601,8.74140058168
 03/29  20:00:00,576.951814014,29.0146806857,0.0,0.0,149.522181205,249.203635341,192.607919375,183.859307824,8.74861155081
 03/29  21:00:00,552.518247652,29.0146806857,0.0,0.0,149.522181205,249.203635341,206.085365592,203.891919551,2.19344604041
 03/29  22:00:00,349.356936695,0.0,0.0,0.0,49.8407270682,199.362908273,4.36101901484,0.0,4.36101901484
 03/29  23:00:00,299.992177144,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043548098,0.0,2.19043548098
 03/29  24:00:00,287.769979289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050922599,0.0,2.19050922599
 03/30  01:00:00,287.769977912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057863789,0.0,2.19057863789
 03/30  02:00:00,287.769978064,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100109829,0.0,4.36100109829
 03/30  03:00:00,287.769977687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042267308,0.0,2.19042267308
 03/30  04:00:00,299.992175426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049301627,0.0,2.19049301627
 03/30  05:00:00,349.358439958,0.0,0.0,0.0,49.8407270682,199.362908273,4.36695658656,0.0,4.36695658656
 03/30  06:00:00,427.67239486,29.0146806857,0.0,0.0,49.8407270682,199.362908273,475.024056096,470.659161457,4.36489463921
 03/30  07:00:00,517.62002086,29.0146806857,0.0,0.0,149.522181205,199.362908273,473.866710562,465.109429842,8.75728071998
 03/30  08:00:00,1048.62908412,29.0146806857,0.0,0.0,448.566543614,448.566543614,300.19624072,282.570971109,17.6252696112
 03/30  09:00:00,1011.82335152,29.0146806857,0.0,0.0,448.566543614,448.566543614,139.014886832,119.161002751,19.8538840809
 03/30  10:00:00,962.887457934,29.0146806857,0.0,0.0,448.566543614,448.566543614,81.0382316894,63.3820611779,17.6561705115
 03/30  11:00:00,962.87825003,29.0161499031,0.0,0.0,448.566543614,448.566543614,70.5065031354,46.1388918835,24.3676112519
 03/30  12:00:00,946.302377679,29.655620159,7.20664675022,0.0,448.566543614,398.725816546,71.3658142735,42.4357860964,28.930028177
 03/30  13:00:00,1108.09113289,30.9190642227,65.2846907908,0.0,448.566543614,448.566543614,51.5735595044,24.915861947,26.6576975574
 03/30  14:00:00,1133.44414502,31.0456204162,89.7080262043,0.0,448.566543614,448.566543614,29.4213385643,14.0056146197,15.4157239446
 03/30  15:00:00,1131.64967673,29.9254254981,89.0482808291,0.0,448.566543614,448.566543614,20.6522835134,3.04334876609,17.6089347473
 03/30  16:00:00,1179.30887147,29.3774481115,88.3629482491,0.0,448.566543614,448.566543614,22.648165021,0.527673295677,22.1204917254
 03/30  17:00:00,1033.35336122,29.0146806857,56.7930673849,0.0,348.885089477,398.725816546,18.591175023,5.42718006848,13.1639949545
 03/30  18:00:00,757.645180627,29.0146806857,7.51472492923,0.0,249.203635341,299.044362409,48.6846944226,39.9191571862,8.76553723648
 03/30  19:00:00,683.646752669,29.0146806857,0.0,0.0,249.203635341,299.044362409,75.1776249138,66.4357098789,8.74191503488
 03/30  20:00:00,576.894956274,29.0146806857,0.0,0.0,149.522181205,249.203635341,137.175049965,128.426270581,8.7487793834
 03/30  21:00:00,552.479699388,29.0146806857,0.0,0.0,149.522181205,249.203635341,174.55392206,170.187474073,4.36644798638
 03/30  22:00:00,349.356934503,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062458224,0.0,2.19062458224
 03/30  23:00:00,299.992175578,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069443738,0.0,2.19069443738
 03/30  24:00:00,287.769978,0.0,0.0,0.0,24.9203635341,199.362908273,4.36086517408,0.0,4.36086517408
 03/31  01:00:00,287.769976113,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053153561,0.0,2.19053153561
 03/31  02:00:00,287.769975919,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059819796,0.0,2.19059819796
 03/31  03:00:00,287.76997606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066468392,0.0,2.19066468392
 03/31  04:00:00,299.992174135,0.0,0.0,0.0,24.9203635341,199.362908273,4.36079663818,0.0,4.36079663818
 03/31  05:00:00,349.358437026,0.0,0.0,0.0,49.8407270682,199.362908273,2.1931886985,0.0,2.1931886985
 03/31  06:00:00,427.643115998,29.0146806857,0.0,0.0,49.8407270682,199.362908273,466.833100711,462.468021029,4.36507968148
 03/31  07:00:00,517.620926531,29.0146806857,0.0,0.0,149.522181205,199.362908273,498.087790326,487.147235332,10.9405549936
 03/31  08:00:00,1048.5786046,29.0146806857,0.0,0.0,448.566543614,448.566543614,246.089090827,230.6634962,15.4255946264
 03/31  09:00:00,1011.8314539,29.0146806857,0.0,0.0,448.566543614,448.566543614,152.205085414,132.351587824,19.8534975895
 03/31  10:00:00,962.900998964,29.0146806857,0.0,0.0,448.566543614,448.566543614,101.467598936,81.6027945572,19.8648043787
 03/31  11:00:00,962.88463729,29.0146806857,0.0,0.0,448.566543614,448.566543614,79.1520989075,57.0021100544,22.149988853
 03/31  12:00:00,913.049370536,29.0146806857,0.0,0.0,448.566543614,398.725816546,86.6478973857,57.7217558942,28.9261414915
 03/31  13:00:00,962.874793348,29.0146806857,0.0,0.0,448.566543614,448.566543614,67.59425323,40.9331298291,26.6611234009
 03/31  14:00:00,962.853590529,29.0146806857,0.0,0.0,448.566543614,448.566543614,44.8783798137,27.2606497648,17.6177300489
 03/31  15:00:00,962.849389724,29.0146806857,0.0,0.0,448.566543614,448.566543614,38.1547259789,22.7472754253,15.4074505537
 03/31  16:00:00,1011.73634228,29.0146806857,0.0,0.0,448.566543614,448.566543614,35.8307301952,13.7121390643,22.1185911309
 03/31  17:00:00,898.875791097,29.0146806857,0.0,0.0,348.885089477,398.725816546,31.8944033633,18.7291697187,13.1652336446
 03/31  18:00:00,724.660058968,29.0146806857,0.00104596774534,0.0,249.203635341,299.044362409,44.4836093155,33.533030953,10.9505783625
 03/31  19:00:00,683.632907716,29.0146806857,0.0,0.0,249.203635341,299.044362409,57.8245148257,51.2638944435,6.56062038215
 03/31  20:00:00,576.901114301,29.0146806857,0.0,0.0,149.522181205,249.203635341,148.3717901,139.622323501,8.74946659952
 03/31  21:00:00,552.481790127,29.0146806857,0.0,0.0,149.522181205,249.203635341,181.621472103,177.254668671,4.36680343112
 03/31  22:00:00,349.356932903,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906198535,0.0,2.1906198535
 03/31  23:00:00,299.992173958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050218595,0.0,2.19050218595
 03/31  24:00:00,287.769976325,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120341013,0.0,4.36120341013
 04/01  01:00:00,237.929247299,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006922175,0.0,2.19006922175
 04/01  02:00:00,237.929247126,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039232102,0.0,2.19039232102
 04/01  03:00:00,237.929247305,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045541079,0.0,2.19045541079
 04/01  04:00:00,250.151445286,0.0,0.0,0.0,24.9203635341,149.522181205,4.36109945742,0.0,4.36109945742
 04/01  05:00:00,274.597343449,0.0,0.0,0.0,24.9203635341,149.522181205,4.36658144406,0.0,4.36658144406
 04/01  06:00:00,458.613322079,29.0146806857,0.000809480413469,0.0,49.8407270682,199.362908273,676.491590631,674.299054471,2.19253615946
 04/01  07:00:00,418.607527736,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1201.8650766,1195.31616373,6.54891286987
 04/01  08:00:00,650.329631718,29.0146806857,0.0,0.0,249.203635341,249.203635341,683.122915083,676.561706932,6.5612081504
 04/01  09:00:00,613.316327496,29.0146806857,0.0,0.0,249.203635341,249.203635341,332.183257274,321.232659328,10.9505979463
 04/01  10:00:00,564.261629425,29.0146806857,0.0,0.0,249.203635341,249.203635341,171.51258842,162.756295305,8.7562931146
 04/01  11:00:00,564.204048217,29.0146806857,0.0,0.0,249.203635341,249.203635341,118.392033438,105.240528658,13.1515047801
 04/01  12:00:00,564.215340269,29.0458110538,0.0,0.0,249.203635341,249.203635341,96.5847626201,87.8239585672,8.76080405287
 04/01  13:00:00,564.846503491,29.6879426599,0.0,0.0,249.203635341,249.203635341,88.9004712572,77.9589995765,10.9414716807
 04/01  14:00:00,345.454684598,29.4801156338,6.80416717132,0.0,74.7610906023,174.442544739,119.680076889,113.119300823,6.56077606648
 04/01  15:00:00,443.527353401,29.2671106831,51.8435756229,0.0,74.7610906023,174.442544739,94.6622533738,88.1078757981,6.55437757574
 04/01  16:00:00,518.916871551,29.0146806857,76.2134150415,0.0,74.7610906023,174.442544739,78.7600616004,72.2020890349,6.55797256549
 04/01  17:00:00,481.954949733,29.0146806857,77.3301574285,0.0,24.9203635341,149.522181205,103.876676631,99.5118370188,4.3648396124
 04/01  18:00:00,296.668029857,0.0,0.0,0.0,24.9203635341,149.522181205,4.36491076739,0.0,4.36491076739
 04/01  19:00:00,280.767300454,0.0,0.0,0.0,24.9203635341,149.522181205,2.19246168326,0.0,2.19246168326
 04/01  20:00:00,323.485633649,0.0,0.0,0.0,24.9203635341,149.522181205,4.36509662879,0.0,4.36509662879
 04/01  21:00:00,299.042240206,0.0,0.0,0.0,24.9203635341,149.522181205,4.36842491279,0.0,4.36842491279
 04/01  22:00:00,274.595840926,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080314249,0.0,4.36080314249
 04/01  23:00:00,250.151445147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049575429,0.0,2.19049575429
 04/01  24:00:00,237.929247125,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055841604,0.0,2.19055841604
 04/02  01:00:00,237.928744899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948022297,0.0,2.18948022297
 04/02  02:00:00,237.9287449,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895095829,0.0,2.1895095829
 04/02  03:00:00,237.928744907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953874176,0.0,2.18953874176
 04/02  04:00:00,250.150942719,0.0,0.0,0.0,24.9203635341,149.522181205,2.189567739,0.0,2.189567739
 04/02  05:00:00,274.596840464,0.0,0.0,0.0,24.9203635341,149.522181205,4.36473675131,0.0,4.36473675131
 04/02  06:00:00,323.877022612,0.391495922925,0.0,0.0,24.9203635341,149.522181205,3.70914929348,1.51950741929,2.18964187419
 04/02  07:00:00,315.718760978,1.95747961463,0.0,0.0,24.9203635341,149.522181205,10.265580611,8.07591020136,2.18967040962
 04/02  08:00:00,297.84501336,1.17448776878,0.0,0.0,24.9203635341,149.522181205,6.54384834124,4.35444765775,2.1894006835
 04/02  09:00:00,259.999931726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942952731,0.0,2.18942952731
 04/02  10:00:00,211.111140504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945825836,0.0,2.18945825836
 04/02  11:00:00,211.112141536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145780556,0.0,2.19145780556
 04/02  12:00:00,211.112141977,0.0,0.0,0.0,24.9203635341,149.522181205,4.36278727017,0.0,4.36278727017
 04/02  13:00:00,211.113643619,0.0,0.0,0.0,24.9203635341,149.522181205,4.36833821556,0.0,4.36833821556
 04/02  14:00:00,211.11214159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156571237,0.0,2.19156571237
 04/02  15:00:00,211.111140552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951746982,0.0,2.18951746982
 04/02  16:00:00,259.999931772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954608296,0.0,2.18954608296
 04/02  17:00:00,296.666525186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957467172,0.0,2.18957467172
 04/02  18:00:00,296.666525196,0.0,0.0,0.0,24.9203635341,149.522181205,2.189603223,0.0,2.189603223
 04/02  19:00:00,280.765796259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963173796,0.0,2.18963173796
 04/02  20:00:00,323.484129608,0.0,0.0,0.0,24.9203635341,149.522181205,4.35905142104,0.0,4.35905142104
 04/02  21:00:00,299.041235464,0.0,0.0,0.0,24.9203635341,149.522181205,2.1924243083,0.0,2.1924243083
 04/02  22:00:00,274.595338273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943755323,0.0,2.18943755323
 04/02  23:00:00,250.150942675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946626256,0.0,2.18946626256
 04/02  24:00:00,237.928744882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949493505,0.0,2.18949493505
 04/03  01:00:00,287.769970924,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058730567,0.0,2.19058730567
 04/03  02:00:00,287.76997098,0.0,0.0,0.0,24.9203635341,199.362908273,4.36097656474,0.0,4.36097656474
 04/03  03:00:00,287.769970628,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038946824,0.0,2.19038946824
 04/03  04:00:00,299.992168384,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044483428,0.0,2.19044483428
 04/03  05:00:00,349.358428675,0.0,0.0,0.0,49.8407270682,199.362908273,4.36676210704,0.0,4.36676210704
 04/03  06:00:00,427.800402252,29.0146806857,0.0,0.0,49.8407270682,199.362908273,583.325133874,578.960474308,4.36465956548
 04/03  07:00:00,517.726745842,29.0146806857,0.0,0.0,149.522181205,199.362908273,559.202643689,550.446457649,8.75618604025
 04/03  08:00:00,1048.59466204,29.0146806857,0.0,0.0,448.566543614,448.566543614,244.75334346,227.12959453,17.6237489301
 04/03  09:00:00,1011.80581908,29.0146806857,0.0,0.0,448.566543614,448.566543614,110.356223561,92.7087200492,17.6475035121
 04/03  10:00:00,1088.62182135,29.0146806857,83.808333798,0.0,448.566543614,448.566543614,69.0711908449,49.2093675324,19.8618233126
 04/03  11:00:00,1303.62448116,29.0146806857,257.24091178,0.0,448.566543614,448.566543614,57.1973702715,32.8377843286,24.3595859429
 04/03  12:00:00,1299.5314712,29.0146806857,300.171995585,0.0,448.566543614,398.725816546,71.5717279723,44.87886723,26.6928607424
 04/03  13:00:00,1359.69626847,29.0146806857,310.07937998,0.0,448.566543614,448.566543614,43.0600239593,16.398142559,26.6618814003
 04/03  14:00:00,1362.8587476,29.0146806857,311.894538858,0.0,448.566543614,448.566543614,23.895852121,6.27987593687,17.6159761841
 04/03  15:00:00,1377.70620857,29.0146806857,323.230583188,0.0,448.566543614,448.566543614,17.7320136046,2.32465150611,15.4073620984
 04/03  16:00:00,1446.56082633,29.0146806857,341.802253087,0.0,448.566543614,448.566543614,24.1035938093,1.98695094877,22.1166428605
 04/03  17:00:00,1337.65805409,29.0146806857,346.689403953,0.0,348.885089477,398.725816546,16.158184668,2.99393770645,13.1642469615
 04/03  18:00:00,1127.87380765,29.0146806857,337.920429108,0.0,249.203635341,299.044362409,38.4291941062,27.4788745606,10.9503195456
 04/03  19:00:00,1099.40565326,29.0146806857,328.234115786,0.0,249.203635341,299.044362409,53.3029024696,46.7418595251,6.56104294451
 04/03  20:00:00,928.939847264,29.0146806857,269.14211997,0.0,149.522181205,249.203635341,92.7067624886,83.9583367148,8.74842577376
 04/03  21:00:00,849.184298101,29.0146806857,214.996181708,0.0,149.522181205,249.203635341,103.39967521,99.0333336926,4.36634151691
 04/03  22:00:00,349.356927498,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057300111,0.0,2.19057300111
 04/03  23:00:00,299.992168533,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062791702,0.0,2.19062791702
 04/03  24:00:00,287.769971014,0.0,0.0,0.0,24.9203635341,199.362908273,4.36069329846,0.0,4.36069329846
 04/04  01:00:00,287.769969,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042279981,0.0,2.19042279981
 04/04  02:00:00,287.769968742,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047436996,0.0,2.19047436996
 04/04  03:00:00,287.769968792,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052578192,0.0,2.19052578192
 04/04  04:00:00,299.992166921,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057705916,0.0,2.19057705916
 04/04  05:00:00,349.358425366,0.0,0.0,0.0,49.8407270682,199.362908273,4.36716727086,0.0,4.36716727086
 04/04  06:00:00,427.735738088,29.2381483346,0.0,0.0,49.8407270682,199.362908273,295.196839727,290.832017026,4.36482270124
 04/04  07:00:00,517.437763907,29.0146806857,0.0,0.0,149.522181205,199.362908273,266.103130762,257.347774987,8.75535577509
 04/04  08:00:00,1054.72231127,29.0146806857,0.0,0.0,448.566543614,448.566543614,77.8529079062,60.229364174,17.6235437322
 04/04  09:00:00,1215.72510534,29.0146806857,124.569424695,0.0,448.566543614,448.566543614,55.2284277454,35.3770641996,19.8513635458
 04/04  10:00:00,1358.62485167,29.0146806857,309.101986857,0.0,448.566543614,448.566543614,35.7172898421,18.0626584214,17.6546314207
 04/04  11:00:00,1399.17110854,29.1963514452,344.363535858,0.0,448.566543614,448.566543614,31.1848193497,6.82576764365,24.3590517061
 04/04  12:00:00,1380.36766533,30.5071237917,371.159939733,0.0,448.566543614,398.725816546,30.7117562981,4.01675740164,26.6949988965
 04/04  13:00:00,1449.1424964,31.8344745378,387.966206497,0.0,448.566543614,448.566543614,27.5780955381,0.91470709444,26.6633884437
 04/04  14:00:00,1455.47940909,32.0461396294,393.674285102,0.0,448.566543614,448.566543614,17.6707240946,0.0560758176423,17.6146482769
 04/04  15:00:00,1461.80080985,32.6585966426,399.017441197,0.0,448.566543614,448.566543614,15.4062150145,0.0,15.4062150145
 04/04  16:00:00,1513.85982099,32.8840853524,401.866339057,0.0,448.566543614,448.566543614,22.117029853,0.0,22.117029853
 04/04  17:00:00,1389.13427808,30.9459020598,392.889181409,0.0,348.885089477,398.725816546,13.1645204596,0.0,13.1645204596
 04/04  18:00:00,1172.32808543,29.2353095099,378.805784729,0.0,249.203635341,299.044362409,10.9504897093,0.0,10.9504897093
 04/04  19:00:00,1140.37272887,29.0146806857,364.632863889,0.0,249.203635341,299.044362409,6.89814394144,0.337008049755,6.56113589168
 04/04  20:00:00,1022.45789789,29.0146806857,355.181962692,0.0,149.522181205,249.203635341,21.6457184815,12.8966583997,8.74906008185
 04/04  21:00:00,985.119192508,29.0146806857,345.181315986,0.0,149.522181205,249.203635341,37.7304994259,33.3641172926,4.36638213332
 04/04  22:00:00,349.356925661,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059359709,0.0,2.19059359709
 04/04  23:00:00,299.992166716,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906445787,0.0,2.1906445787
 04/04  24:00:00,287.769969131,0.0,0.0,0.0,24.9203635341,199.362908273,4.36071655292,0.0,4.36071655292
 04/05  01:00:00,287.769967093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042842191,0.0,2.19042842191
 04/05  02:00:00,287.769966859,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047601897,0.0,2.19047601897
 04/05  03:00:00,287.769966918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052346434,0.0,2.19052346434
 04/05  04:00:00,299.992165045,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057078124,0.0,2.19057078124
 04/05  05:00:00,349.358422347,0.0,0.0,0.0,49.8407270682,199.362908273,4.36712849162,0.0,4.36712849162
 04/05  06:00:00,574.708478806,30.5785427896,68.2525600612,0.0,49.8407270682,199.362908273,87.5665676972,83.2020301043,4.36453759293
 04/05  07:00:00,632.178014313,29.0146806857,46.1488464618,0.0,149.522181205,199.362908273,106.400875,97.6455949033,8.75528009706
 04/05  08:00:00,1166.75540079,29.0146806857,41.2341928575,0.0,448.566543614,448.566543614,44.0522932276,26.4303535109,17.6219397168
 04/05  09:00:00,1071.60643625,29.0146806857,9.21359076277,0.0,448.566543614,448.566543614,35.0287179159,15.1789153646,19.8498025513
 04/05  10:00:00,962.844302,29.0146806857,0.0,0.0,448.566543614,448.566543614,30.3005317678,12.6476130696,17.6529186982
 04/05  11:00:00,1028.9004283,29.0923038479,14.6444190275,0.0,448.566543614,448.566543614,30.6871798599,6.3285096871,24.3586701728
 04/05  12:00:00,1152.47805749,29.6459102993,158.07650295,0.0,448.566543614,398.725816546,31.0764353692,4.3856940177,26.6907413516
 04/05  13:00:00,1415.70138083,31.9617962866,362.311039631,0.0,448.566543614,448.566543614,27.7348757376,1.07622496429,26.6586507733
 04/05  14:00:00,1440.59042209,32.6361366185,380.324210474,0.0,448.566543614,448.566543614,18.0480474349,0.434785602023,17.6132618329
 04/05  15:00:00,1443.98592785,33.195111354,383.510662874,0.0,448.566543614,448.566543614,15.4052100547,0.0,15.4052100547
 04/05  16:00:00,1492.96646615,33.6555422102,382.772924172,0.0,448.566543614,448.566543614,22.1122946759,0.0,22.1122946759
 04/05  17:00:00,1386.4187345,30.0916600599,391.563766508,0.0,348.885089477,398.725816546,13.1618034796,0.0,13.1618034796
 04/05  18:00:00,1195.95844439,29.0281280272,401.3959836,0.0,249.203635341,299.044362409,8.93285488608,0.169022130444,8.76383275563
 04/05  19:00:00,1180.62855553,29.0146806857,400.54284632,0.0,249.203635341,299.044362409,13.2997394523,4.55957204616,8.74016740612
 04/05  20:00:00,1075.22489457,29.0146806857,399.34980981,0.0,149.522181205,249.203635341,38.4487439682,29.6998618749,8.74888209332
 04/05  21:00:00,1046.50200993,29.0146806857,397.26504495,0.0,149.522181205,249.203635341,50.1217264524,45.7551541594,4.36657229297
 04/05  22:00:00,349.356924058,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049244354,0.0,2.19049244354
 04/05  23:00:00,299.992164762,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053960401,0.0,2.19053960401
 04/05  24:00:00,287.769967047,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058670075,0.0,2.19058670075
 04/06  01:00:00,287.769965426,0.0,0.0,0.0,24.9203635341,199.362908273,4.36093997037,0.0,4.36093997037
 04/06  02:00:00,287.769965292,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035472255,0.0,2.19035472255
 04/06  03:00:00,287.769964987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039830036,0.0,2.19039830036
 04/06  04:00:00,299.99216278,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044175288,0.0,2.19044175288
 04/06  05:00:00,349.358419674,0.0,0.0,0.0,49.8407270682,199.362908273,4.36667833787,0.0,4.36667833787
 04/06  06:00:00,789.2452018,31.5179224243,275.521042574,0.0,49.8407270682,199.362908273,70.7581603214,66.3937292276,4.3644310938
 04/06  07:00:00,790.61766412,29.0146806857,199.472705586,0.0,149.522181205,199.362908273,67.0595541363,58.3036862736,8.75586786272
 04/06  08:00:00,1430.66785958,29.0425422131,297.496771311,0.0,448.566543614,448.566543614,32.3791495292,14.7573469311,17.621802598
 04/06  09:00:00,1474.12659305,30.7614635671,370.739271759,0.0,448.566543614,448.566543614,21.2883307832,3.6436424682,17.644688315
 04/06  10:00:00,1444.03586689,31.4578400127,383.300561542,0.0,448.566543614,448.566543614,20.3502715819,0.493981878023,19.8562897038
 04/06  11:00:00,1457.96583139,31.8247511631,393.204970906,0.0,448.566543614,448.566543614,22.1424292086,0.0,22.1424292086
 04/06  12:00:00,1408.80701186,30.3714562657,392.365853696,0.0,448.566543614,398.725816546,28.9151104853,0.0,28.9151104853
 04/06  13:00:00,1472.85586445,35.2684207202,401.421670319,0.0,448.566543614,448.566543614,26.647762786,0.0,26.647762786
 04/06  14:00:00,1481.75056633,36.1807113293,409.414065805,0.0,448.566543614,448.566543614,15.4126003615,0.0,15.4126003615
 04/06  15:00:00,1481.36432922,35.8744999066,409.334535891,0.0,448.566543614,448.566543614,17.6056479789,0.0,17.6056479789
 04/06  16:00:00,1534.25061507,36.5057457666,412.695296157,0.0,448.566543614,448.566543614,19.9028624701,0.0,19.9028624701
 04/06  17:00:00,1407.53547526,31.9734914809,403.376983961,0.0,348.885089477,398.725816546,13.166967425,0.0,13.166967425
 04/06  18:00:00,1146.45199383,29.0515979475,356.832926832,0.0,249.203635341,299.044362409,10.9502275184,0.0,10.9502275184
 04/06  19:00:00,1072.80868704,29.0146806857,303.523371294,0.0,249.203635341,299.044362409,6.59094038088,0.0307486246699,6.56019175621
 04/06  20:00:00,842.545159682,29.0146806857,184.62004328,0.0,149.522181205,249.203635341,20.2719931401,11.5239122719,8.74808086821
 04/06  21:00:00,621.788743198,29.0146806857,18.4475129951,0.0,149.522181205,249.203635341,50.5902857563,46.2232064733,4.36707928299
 04/06  22:00:00,349.35692187,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058104134,0.0,2.19058104134
 04/06  23:00:00,299.992163091,0.0,0.0,0.0,24.9203635341,199.362908273,4.3609279836,0.0,4.3609279836
 04/06  24:00:00,287.769965192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034819851,0.0,2.19034819851
 04/07  01:00:00,287.769962961,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038523291,0.0,2.19038523291
 04/07  02:00:00,287.769962969,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042480382,0.0,2.19042480382
 04/07  03:00:00,287.769963232,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046422885,0.0,2.19046422885
 04/07  04:00:00,299.992161176,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104626517,0.0,4.36104626517
 04/07  05:00:00,349.358416142,0.0,0.0,0.0,49.8407270682,199.362908273,4.3663563394,0.0,4.3663563394
 04/07  06:00:00,429.865313965,31.3658963766,0.0,0.0,49.8407270682,199.362908273,313.249401109,311.057001747,2.19239936192
 04/07  07:00:00,508.971484389,29.0146806857,0.0,0.0,149.522181205,199.362908273,375.722470993,364.7833279,10.939143093
 04/07  08:00:00,1048.50064557,29.0146806857,0.0,0.0,448.566543614,448.566543614,154.392442688,138.972670072,15.4197726159
 04/07  09:00:00,1012.02702282,29.2489683872,0.0,0.0,448.566543614,448.566543614,106.128718717,86.2801615488,19.8485571683
 04/07  10:00:00,963.759984707,29.8921955253,0.0,0.0,448.566543614,448.566543614,77.0688446389,59.4167878683,17.6520567706
 04/07  11:00:00,964.323579303,30.4664928397,0.0,0.0,448.566543614,448.566543614,65.8829285763,41.5264965851,24.3564319913
 04/07  12:00:00,913.352337757,29.3314239684,0.0,0.0,448.566543614,398.725816546,67.7686735194,41.0825295769,26.6861439424
 04/07  13:00:00,967.025909572,33.174055165,0.0,0.0,448.566543614,448.566543614,57.631294841,30.9784173688,26.6528774722
 04/07  14:00:00,968.042525835,34.2057305645,0.0,0.0,448.566543614,448.566543614,40.1808487058,24.7674932233,15.4133554825
 04/07  15:00:00,967.809579104,33.9909211403,0.0,0.0,448.566543614,448.566543614,20.7031954012,3.09848448579,17.6047109154
 04/07  16:00:00,1015.65994892,32.9484745681,0.0,0.0,448.566543614,448.566543614,22.3944923879,1.30154294223,21.0929494457
 04/07  17:00:00,900.177967434,30.3252970419,0.0,0.0,348.885089477,398.725816546,20.3743060582,8.38664096746,11.9876650908
 04/07  18:00:00,699.942335003,29.4391052045,0.0,0.0,249.203635341,299.044362409,39.0011114673,28.0507377195,10.9503737478
 04/07  19:00:00,675.082081681,29.0146806857,0.0,0.0,249.203635341,299.044362409,48.9061399969,42.3460270676,6.56011292926
 04/07  20:00:00,576.873285731,29.0146806857,0.0,0.0,149.522181205,249.203635341,113.502406342,104.753736793,8.74866954919
 04/07  21:00:00,552.467471304,29.0146806857,0.0,0.0,149.522181205,249.203635341,162.98475328,158.618189519,4.36656376107
 04/07  22:00:00,349.356920301,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052129799,0.0,2.19052129799
 04/07  23:00:00,299.992161235,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115762638,0.0,4.36115762638
 04/07  24:00:00,287.76996314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027671365,0.0,2.19027671365
 04/08  01:00:00,237.929233961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031041287,0.0,2.19031041287
 04/08  02:00:00,237.929234115,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034597944,0.0,2.19034597944
 04/08  03:00:00,237.929234302,0.0,0.0,0.0,24.9203635341,149.522181205,4.36079808133,0.0,4.36079808133
 04/08  04:00:00,250.15143195,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904518739,0.0,2.1904518739
 04/08  05:00:00,274.597322549,0.0,0.0,0.0,24.9203635341,149.522181205,4.36687010941,0.0,4.36687010941
 04/08  06:00:00,428.504527749,29.8266476799,0.0,0.0,49.8407270682,199.362908273,530.601704077,528.409543632,2.19216044497
 04/08  07:00:00,409.50358216,29.0146806857,0.0,0.0,49.8407270682,199.362908273,625.492180139,618.943278787,6.54890135146
 04/08  08:00:00,649.91178645,29.0146806857,0.0,0.0,249.203635341,249.203635341,315.082817702,308.522603008,6.5602146936
 04/08  09:00:00,613.148932217,29.0146806857,0.0,0.0,249.203635341,249.203635341,202.288872105,191.338722077,10.950150028
 04/08  10:00:00,564.20903633,29.0146806857,0.0,0.0,249.203635341,249.203635341,141.294318441,132.538617313,8.75570112881
 04/08  11:00:00,564.186133881,29.0146806857,0.0,0.0,249.203635341,249.203635341,116.335082415,103.322375578,13.0127068376
 04/08  12:00:00,564.175972347,29.0146806857,0.0,0.0,249.203635341,249.203635341,102.223185948,93.3297671293,8.89341881858
 04/08  13:00:00,564.168685871,29.0146806857,0.0,0.0,249.203635341,249.203635341,94.2685743206,85.5131769348,8.7553973858
 04/08  14:00:00,314.98884452,29.0146806857,0.0,0.0,74.7610906023,174.442544739,126.007509397,117.267314555,8.74019484212
 04/08  15:00:00,314.981366851,29.0146806857,0.0,0.0,74.7610906023,174.442544739,116.495856081,109.941771188,6.55408489363
 04/08  16:00:00,363.868415604,29.0146806857,0.0,0.0,74.7610906023,174.442544739,114.24416875,107.686610158,6.55755859149
 04/08  17:00:00,325.807180306,29.0146806857,0.0,0.0,24.9203635341,149.522181205,157.801344784,153.436622057,4.3647227271
 04/08  18:00:00,296.668010791,0.0,0.0,0.0,24.9203635341,149.522181205,2.19240669515,0.0,2.19240669515
 04/08  19:00:00,272.223615746,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441350306,0.0,4.36441350306
 04/08  20:00:00,323.485615439,0.0,0.0,0.0,24.9203635341,149.522181205,4.36469830853,0.0,4.36469830853
 04/08  21:00:00,299.042216373,0.0,0.0,0.0,24.9203635341,149.522181205,4.36838187817,0.0,4.36838187817
 04/08  22:00:00,274.595827589,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905707033,0.0,2.1905707033
 04/08  23:00:00,250.151431875,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899991828,0.0,2.1899991828
 04/08  24:00:00,239.108695758,1.17448776878,0.0,0.0,24.9203635341,149.522181205,8.33105848746,6.14077752437,2.1902809631
 04/09  01:00:00,239.899089763,1.95747961463,0.0,0.0,24.9203635341,149.522181205,18.0870756992,15.8975288469,2.1895468523
 04/09  02:00:00,239.507859489,1.5659836917,0.0,0.0,24.9203635341,149.522181205,18.4121326135,16.2228048735,2.18932773993
 04/09  03:00:00,239.910686372,1.95747961463,0.0,0.0,24.9203635341,149.522181205,32.3653636975,30.1757971648,2.18956653272
 04/09  04:00:00,251.739784848,1.5659836917,0.0,0.0,24.9203635341,149.522181205,30.321042744,28.1317102977,2.18933244623
 04/09  05:00:00,276.599023456,1.95747961463,0.0,0.0,24.9203635341,149.522181205,59.0990136983,54.7340343239,4.36497937438
 04/09  06:00:00,325.089478502,1.5659836917,0.0,0.0,24.9203635341,149.522181205,50.0106147457,47.821054607,2.18956013871
 04/09  07:00:00,307.235707397,1.95747961463,0.0,0.0,24.9203635341,149.522181205,83.860488864,81.6710153077,2.18947355631
 04/09  08:00:00,298.276152943,1.5659836917,0.0,0.0,24.9203635341,149.522181205,53.9026051074,51.7130412301,2.18956387735
 04/09  09:00:00,262.010601874,1.95747961463,0.0,0.0,24.9203635341,149.522181205,64.4714587838,62.2819815658,2.18947721797
 04/09  10:00:00,212.706087464,1.5659836917,0.0,0.0,24.9203635341,149.522181205,35.787015414,33.5974479063,2.1895675077
 04/09  11:00:00,213.095517866,1.95747961463,0.0,0.0,24.9203635341,149.522181205,32.0690544497,29.8774906704,2.19156377929
 04/09  12:00:00,212.688032514,1.5659836917,0.0,0.0,24.9203635341,149.522181205,15.7702882005,11.4073688452,4.36291935537
 04/09  13:00:00,213.082737572,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.736682149,13.3681062426,4.36857590644
 04/09  14:00:00,212.685092349,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.21175223,8.02022053422,2.19153169577
 04/09  15:00:00,213.074565425,1.95747961463,0.0,0.0,24.9203635341,149.522181205,9.03087673494,6.84131350799,2.18956322695
 04/09  16:00:00,261.569489567,1.5659836917,0.0,0.0,24.9203635341,149.522181205,6.30820930762,4.11871805725,2.18949125037
 04/09  17:00:00,298.628996059,1.95747961463,0.0,0.0,24.9203635341,149.522181205,7.93712834769,5.7475616565,2.18956669119
 04/09  18:00:00,298.237294034,1.5659836917,0.0,0.0,24.9203635341,149.522181205,7.7003638288,5.5108698959,2.1894939329
 04/09  19:00:00,274.188670293,1.95747961463,0.0,0.0,24.9203635341,149.522181205,12.6160147347,10.4264592662,2.18955546846
 04/09  20:00:00,325.059657,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.1718396956,10.9822436538,2.18959604179
 04/09  21:00:00,301.016043281,1.95747961463,0.0,0.0,24.9203635341,149.522181205,24.3035818518,19.9385707754,4.36501107642
 04/09  22:00:00,276.177923957,1.5659836917,0.0,0.0,24.9203635341,149.522181205,21.280060636,19.0908159681,2.18924466786
 04/09  23:00:00,252.136550481,1.95747961463,0.0,0.0,24.9203635341,149.522181205,34.5018505403,32.3123612722,2.18948926809
 04/09  24:00:00,239.521141104,1.5659836917,0.0,0.0,24.9203635341,149.522181205,32.4878762507,30.2983254607,2.18955079007
 04/10  01:00:00,289.780480982,1.95747961463,0.0,0.0,24.9203635341,199.362908273,62.7421253214,60.5518818103,2.19024351117
 04/10  02:00:00,289.38390758,1.5659836917,0.0,0.0,24.9203635341,199.362908273,58.6875946648,54.3271664284,4.36042823633
 04/10  03:00:00,289.811631033,1.95747961463,0.0,0.0,24.9203635341,199.362908273,96.3821984908,94.1916571676,2.19054132317
 04/10  04:00:00,301.631161864,1.5659836917,0.0,0.0,24.9203635341,199.362908273,82.5879843344,80.3976327889,2.19035154545
 04/10  05:00:00,351.432045298,1.95747961463,0.0,0.0,49.8407270682,199.362908273,129.613930134,125.247259448,4.3666706865
 04/10  06:00:00,428.543070535,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1241.17800106,1236.81353339,4.36446766778
 04/10  07:00:00,510.812282331,29.0146806857,0.0,0.0,149.522181205,199.362908273,1730.2757676,1721.52056807,8.75519952847
 04/10  08:00:00,1049.61402914,29.0146806857,0.0,0.0,448.566543614,448.566543614,853.214614105,837.456738293,15.7578758122
 04/10  09:00:00,1012.24760092,29.0146806857,0.0,0.0,448.566543614,448.566543614,385.104025971,365.59731844,19.506707531
 04/10  10:00:00,963.061286691,29.0146806857,0.0,0.0,448.566543614,448.566543614,186.113892887,168.46524974,17.6486431469
 04/10  11:00:00,962.971223067,29.0146806857,0.0,0.0,448.566543614,448.566543614,127.672465383,103.322163236,24.3503021468
 04/10  12:00:00,913.14683227,29.0146806857,0.0,0.0,448.566543614,398.725816546,142.973767424,116.294032875,26.6797345488
 04/10  13:00:00,962.934065025,29.0146806857,0.0,0.0,448.566543614,448.566543614,103.577517762,76.9327487528,26.6447690089
 04/10  14:00:00,962.895111206,29.0146806857,0.0,0.0,448.566543614,448.566543614,69.4637195806,54.0525751165,15.4111444641
 04/10  15:00:00,962.860027003,29.0146806857,0.0,0.0,448.566543614,448.566543614,42.6800419133,25.0771031655,17.6029387478
