Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  16:00:00,1011.76589147,29.0146806857,0.0,0.0,448.566543614,448.566543614,55.2460461851,35.3486436,19.8974025851
 04/10  17:00:00,898.933233038,29.0146806857,0.0,0.0,348.885089477,398.725816546,77.0211867333,63.8575791198,13.1636076135
 04/10  18:00:00,699.619486548,29.0146806857,0.0,0.0,249.203635341,299.044362409,122.686004541,111.736642217,10.9493623242
 04/10  19:00:00,675.195646858,29.0146806857,0.0,0.0,249.203635341,299.044362409,143.294404876,136.733997621,6.56040725462
 04/10  20:00:00,576.994384615,29.0146806857,0.0,0.0,149.522181205,249.203635341,205.296301204,196.549266524,8.74703467997
 04/10  21:00:00,565.131357481,29.0146806857,0.000347719527878,0.0,149.522181205,249.203635341,224.639098728,220.272207328,4.36689139946
 04/10  22:00:00,349.356913989,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029751803,0.0,2.19029751803
 04/10  23:00:00,299.992154811,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032423566,0.0,2.19032423566
 04/10  24:00:00,287.76995718,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903509178,0.0,2.1903509178
 04/11  01:00:00,287.76995525,0.0,0.0,0.0,24.9203635341,199.362908273,4.36076921605,0.0,4.36076921605
 04/11  02:00:00,287.76995509,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041868658,0.0,2.19041868658
 04/11  03:00:00,287.769954916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044124087,0.0,2.19044124087
 04/11  04:00:00,299.992152773,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046370099,0.0,2.19046370099
 04/11  05:00:00,349.358403564,0.0,0.0,0.0,49.8407270682,199.362908273,4.36645531107,0.0,4.36645531107
 04/11  06:00:00,427.69554914,29.0146806857,0.0,0.0,49.8407270682,199.362908273,442.92920561,438.564819613,4.36438599724
 04/11  07:00:00,509.024736543,29.0146806857,0.0,0.0,149.522181205,199.362908273,374.530600245,365.775031086,8.75556915844
 04/11  08:00:00,1048.57783633,29.0146806857,0.0,0.0,448.566543614,448.566543614,221.894882255,204.276088901,17.6187933542
 04/11  09:00:00,1011.82720016,29.0146806857,0.0,0.0,448.566543614,448.566543614,132.034932893,114.394779322,17.6401535711
 04/11  10:00:00,962.885511864,29.0146806857,0.0,0.0,448.566543614,448.566543614,76.6377212052,56.7831636277,19.8545575775
 04/11  11:00:00,962.877903803,29.0146806857,0.0,0.0,448.566543614,448.566543614,66.4332457003,44.2953130084,22.1379326919
 04/11  12:00:00,976.098447662,29.0146806857,12.2152216136,0.0,448.566543614,398.725816546,73.9809270386,47.2997551845,26.6811718541
 04/11  13:00:00,1127.51964193,29.0146806857,85.5042978201,0.0,448.566543614,448.566543614,60.3052025066,33.6595403866,26.64566212
 04/11  14:00:00,1255.00967014,29.1951720439,209.22183919,0.0,448.566543614,448.566543614,25.7171246301,10.3077431521,15.409381478
 04/11  15:00:00,1328.71673389,29.0192006011,280.61872843,0.0,448.566543614,448.566543614,21.2082463139,3.60719359447,17.6010527194
 04/11  16:00:00,1390.25579261,29.0146806857,292.535504563,0.0,448.566543614,448.566543614,21.1255802905,1.22843739384,19.8971428967
 04/11  17:00:00,1279.00425623,29.0146806857,294.139463754,0.0,348.885089477,398.725816546,22.9883164591,9.82480758332,13.1635088758
 04/11  18:00:00,1081.86279938,29.0146806857,296.349126951,0.0,249.203635341,299.044362409,33.7846025146,22.8375104294,10.9470920852
 04/11  19:00:00,1039.33502567,29.0146806857,280.308889348,0.0,249.203635341,299.044362409,46.4592882795,39.8989763677,6.56031191177
 04/11  20:00:00,850.396806704,29.0146806857,192.085890291,0.0,149.522181205,249.203635341,93.0715167689,84.3246910299,8.74682573897
 04/11  21:00:00,787.623666052,29.0146806857,154.487414794,0.0,149.522181205,249.203635341,109.544168884,105.177363977,4.36680490715
 04/11  22:00:00,349.356911951,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025625914,0.0,2.19025625914
 04/11  23:00:00,299.992152754,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902787309,0.0,2.1902787309
 04/11  24:00:00,287.769955087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030117153,0.0,2.19030117153
 04/12  01:00:00,287.769953133,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065683677,0.0,4.36065683677
 04/12  02:00:00,287.769953014,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035607662,0.0,2.19035607662
 04/12  03:00:00,287.769952806,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037436155,0.0,2.19037436155
 04/12  04:00:00,299.992150626,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039255599,0.0,2.19039255599
 04/12  05:00:00,349.358400177,0.0,0.0,0.0,49.8407270682,199.362908273,4.36641472605,0.0,4.36641472605
 04/12  06:00:00,427.561594101,29.0865940501,0.0,0.0,49.8407270682,199.362908273,266.669853011,262.304914165,4.36493884622
 04/12  07:00:00,500.343688058,29.0146806857,0.0,0.0,149.522181205,199.362908273,256.275707295,247.520690721,8.75501657432
 04/12  08:00:00,1048.47908787,29.0146806857,0.0,0.0,448.566543614,448.566543614,125.773922876,108.15680126,17.6171216157
 04/12  09:00:00,1011.79109487,29.0146806857,0.0,0.0,448.566543614,448.566543614,99.3565106779,81.716837849,17.6396728288
 04/12  10:00:00,1072.32956894,29.0146806857,74.315385286,0.0,448.566543614,448.566543614,94.7420473928,77.0936816852,17.6483657077
 04/12  11:00:00,1243.93266001,29.0146806857,205.370194724,0.0,448.566543614,448.566543614,87.7063442553,63.3579220886,24.3484221668
 04/12  12:00:00,1211.41506623,29.0146806857,216.635286708,0.0,448.566543614,398.725816546,85.0970107775,58.4212964103,26.6757143672
 04/12  13:00:00,1397.74855473,29.0146806857,348.59645086,0.0,448.566543614,448.566543614,74.0632652668,47.4235328684,26.6397323984
 04/12  14:00:00,1447.30299878,29.0146806857,393.819381473,0.0,448.566543614,448.566543614,52.2951122075,36.8857326557,15.4093795518
 04/12  15:00:00,1448.90629057,29.0146806857,396.670295623,0.0,448.566543614,448.566543614,21.9625966715,6.56055675727,15.4020399142
 04/12  16:00:00,1485.07159063,29.0146806857,384.187608563,0.0,448.566543614,448.566543614,23.5249196043,1.41931193442,22.1056076699
 04/12  17:00:00,1341.69041155,29.0146806857,355.424715365,0.0,348.885089477,398.725816546,22.1461706125,8.98614166593,13.1600289465
 04/12  18:00:00,941.028517683,29.0146806857,160.151846392,0.0,249.203635341,299.044362409,36.7532452443,27.9908927591,8.76235248517
 04/12  19:00:00,675.098421054,29.0146806857,0.0,0.0,249.203635341,299.044362409,70.1843700532,61.4447479763,8.73962207682
 04/12  20:00:00,576.90237126,29.0146806857,0.0,0.0,149.522181205,249.203635341,147.341503069,138.594828873,8.74667419573
 04/12  21:00:00,552.490729866,29.0146806857,0.0,0.0,149.522181205,249.203635341,187.300192759,185.106774435,2.19341832358
 04/12  22:00:00,349.356910125,0.0,0.0,0.0,49.8407270682,199.362908273,4.3608881931,0.0,4.3608881931
 04/12  23:00:00,299.992150763,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039897846,0.0,2.19039897846
 04/12  24:00:00,287.769952792,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041692266,0.0,2.19041692266
 04/13  01:00:00,287.769950687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042882515,0.0,2.19042882515
 04/13  02:00:00,287.769950937,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044279564,0.0,2.19044279564
 04/13  03:00:00,287.769951014,0.0,0.0,0.0,24.9203635341,199.362908273,4.36092703711,0.0,4.36092703711
 04/13  04:00:00,299.992148591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048406746,0.0,2.19048406746
 04/13  05:00:00,349.358396671,0.0,0.0,0.0,49.8407270682,199.362908273,4.36679115851,0.0,4.36679115851
 04/13  06:00:00,427.792270645,29.1657836628,0.0,0.0,49.8407270682,199.362908273,465.85664573,463.664540853,2.19210487722
 04/13  07:00:00,500.46698213,29.0146806857,0.0,0.0,149.522181205,199.362908273,421.851343664,410.91254839,10.9387952737
 04/13  08:00:00,1048.60169508,29.0146806857,0.0,0.0,448.566543614,448.566543614,278.576990959,263.159993946,15.4169970131
 04/13  09:00:00,1011.9099684,29.0146806857,0.0,0.0,448.566543614,448.566543614,250.784221955,230.94151991,19.842702045
 04/13  10:00:00,962.981384597,29.0146806857,0.0,0.0,448.566543614,448.566543614,199.458176532,181.811649363,17.6465271687
 04/13  11:00:00,962.95260056,29.0146806857,0.0,0.0,448.566543614,448.566543614,164.069340061,141.935499274,22.1338407872
 04/13  12:00:00,913.127694713,29.0146806857,0.0,0.0,448.566543614,398.725816546,182.533422199,155.847731503,26.6856906959
 04/13  13:00:00,962.925933547,29.0146806857,0.0,0.0,448.566543614,448.566543614,132.011865132,105.363241153,26.6486239786
 04/13  14:00:00,962.901863302,29.0146806857,0.0,0.0,448.566543614,448.566543614,105.659479866,88.0516492367,17.6078306298
 04/13  15:00:00,962.899269416,29.0146806857,0.0,0.0,448.566543614,448.566543614,101.114850399,85.7145283054,15.4003220932
 04/13  16:00:00,1011.79623717,29.0146806857,0.0,0.0,448.566543614,448.566543614,109.282967312,89.3882246154,19.8947426961
 04/13  17:00:00,898.955265399,29.0146806857,0.0,0.0,348.885089477,398.725816546,132.498646381,119.334626908,13.164019473
 04/13  18:00:00,699.646668281,29.0146806857,0.0,0.0,249.203635341,299.044362409,202.55252828,191.604448826,10.9480794536
 04/13  19:00:00,675.216090767,29.0146806857,0.0,0.0,249.203635341,299.044362409,220.220749067,213.66129988,6.55944918696
 04/13  20:00:00,577.037337849,29.0146806857,0.0,0.0,149.522181205,249.203635341,325.029694659,316.282841915,8.74685274375
 04/13  21:00:00,552.621764723,29.0146806857,0.0,0.0,149.522181205,249.203635341,362.480178445,358.113874446,4.36630399907
 04/13  22:00:00,349.356907596,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028440278,0.0,2.19028440278
 04/13  23:00:00,299.992148463,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902980832,0.0,2.1902980832
 04/13  24:00:00,287.76995083,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031174744,0.0,2.19031174744
 04/14  01:00:00,287.76994881,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065142039,0.0,4.36065142039
 04/14  02:00:00,287.769948676,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034013749,0.0,2.19034013749
 04/14  03:00:00,287.769948484,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034960751,0.0,2.19034960751
 04/14  04:00:00,299.992146302,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035899637,0.0,2.19035899637
 04/14  05:00:00,350.932858958,1.5659836917,0.0,0.0,49.8407270682,199.362908273,15.1220166232,10.7557226027,4.36629402049
 04/14  06:00:00,427.983864772,29.0146806857,0.0,0.0,49.8407270682,199.362908273,866.277777705,861.912990901,4.36478680336
 04/14  07:00:00,501.070926787,29.0146806857,0.0,0.0,149.522181205,199.362908273,1053.66259535,1044.90824864,8.75434670939
 04/14  08:00:00,1048.78129271,29.0146806857,0.0,0.0,448.566543614,448.566543614,429.333581987,411.716853758,17.6167282289
 04/14  09:00:00,1011.88289603,29.0146806857,0.0,0.0,448.566543614,448.566543614,185.560438939,167.921491857,17.6389470824
 04/14  10:00:00,962.920833079,29.0146806857,0.0,0.0,448.566543614,448.566543614,109.556643392,91.9096364903,17.6470069015
 04/14  11:00:00,962.889123301,29.0146806857,0.0,0.0,448.566543614,448.566543614,76.8508103169,54.7169668845,22.1338434324
 04/14  12:00:00,913.054233042,29.0146806857,0.0,0.0,448.566543614,398.725816546,84.8969399456,56.0010009914,28.8959389543
 04/14  13:00:00,963.17382156,29.3119948333,0.0,0.0,448.566543614,448.566543614,62.4763394181,38.0539936016,24.4223458164
 04/14  14:00:00,963.543207414,29.6995740591,0.0,0.0,448.566543614,448.566543614,46.8693224741,29.2621380982,17.6071843759
 04/14  15:00:00,963.39690959,29.5761956045,0.0,0.0,448.566543614,448.566543614,20.4575989392,5.05687324358,15.4007256956
 04/14  16:00:00,1011.82342624,29.1122953364,0.0,0.0,448.566543614,448.566543614,20.8087641883,0.913145958009,19.8956182303
 04/14  17:00:00,898.869372461,29.0182738964,0.0,0.0,348.885089477,398.725816546,18.9304109709,5.76574638189,13.164664589
 04/14  18:00:00,699.566543451,29.0633038062,0.0,0.0,249.203635341,299.044362409,35.7369619132,24.7891367578,10.9478251554
 04/14  19:00:00,675.081983804,29.0146806857,0.0,0.0,249.203635341,299.044362409,43.8784327743,37.3182148996,6.56021787479
 04/14  20:00:00,576.870939754,29.0146806857,0.0,0.0,149.522181205,249.203635341,99.0337333552,90.2862322228,8.74750113242
 04/14  21:00:00,565.03831783,29.0146806857,0.000542532582379,0.0,149.522181205,249.203635341,147.995641727,143.629191518,4.36645020857
 04/14  22:00:00,349.356905331,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903583184,0.0,2.1903583184
 04/14  23:00:00,299.99214627,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903674657,0.0,2.1903674657
 04/14  24:00:00,287.76994869,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037660483,0.0,2.19037660483
 04/15  01:00:00,237.92921952,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076743689,0.0,4.36076743689
 04/15  02:00:00,237.929219346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039132503,0.0,2.19039132503
 04/15  03:00:00,237.929219197,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039625457,0.0,2.19039625457
 04/15  04:00:00,250.151417046,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040110779,0.0,2.19040110779
 04/15  05:00:00,274.597299097,0.0,0.0,0.0,24.9203635341,149.522181205,4.3663448276,0.0,4.3663448276
 04/15  06:00:00,427.709558649,29.0146806857,0.0,0.0,49.8407270682,199.362908273,499.537741151,495.17313051,4.36461064125
 04/15  07:00:00,400.874637814,29.0146806857,0.0,0.0,49.8407270682,199.362908273,482.269492871,477.897625302,4.37186756924
 04/15  08:00:00,649.864513165,29.0146806857,0.0,0.0,249.203635341,249.203635341,246.914847553,238.17500505,8.73984250276
 04/15  09:00:00,613.133754405,29.0146806857,0.0,0.0,249.203635341,249.203635341,173.675251908,164.912786881,8.76246502717
 04/15  10:00:00,564.204845714,29.0146806857,0.0,0.0,249.203635341,249.203635341,130.586117996,121.832109556,8.75400844048
 04/15  11:00:00,564.175542197,29.0146806857,0.0,0.0,249.203635341,249.203635341,99.0986472335,86.7801329062,12.3185143273
 04/15  12:00:00,668.884543959,29.0146806857,27.7085847768,0.0,249.203635341,249.203635341,79.1609940303,69.576165532,9.58482849828
 04/15  13:00:00,717.364974587,29.0146806857,74.3577442378,0.0,249.203635341,249.203635341,62.2573467548,53.5029280693,8.75441868549
 04/15  14:00:00,506.392227003,29.0146806857,111.483378437,0.0,74.7610906023,174.442544739,93.0762065628,85.920326782,7.15587978077
 04/15  15:00:00,574.729288318,29.0146806857,178.043858977,0.0,74.7610906023,174.442544739,68.7701906406,62.8114412884,5.95874935221
 04/15  16:00:00,666.158542258,29.0146806857,219.852085617,0.0,74.7610906023,174.442544739,60.8684911273,52.1332848108,8.73520631647
 04/15  17:00:00,595.600461022,29.0146806857,188.402370673,0.0,24.9203635341,149.522181205,80.7632561398,78.5710063681,2.19224977173
 04/15  18:00:00,430.585776018,11.6288905701,81.8490299362,0.0,24.9203635341,149.522181205,4.36474218823,0.0,4.36474218823
 04/15  19:00:00,272.223594464,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224922609,0.0,2.19224922609
 04/15  20:00:00,323.48559455,0.0,0.0,0.0,24.9203635341,149.522181205,4.36449403718,0.0,4.36449403718
 04/15  21:00:00,299.042189992,0.0,0.0,0.0,24.9203635341,149.522181205,4.36869213479,0.0,4.36869213479
 04/15  22:00:00,274.595812665,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029463533,0.0,2.19029463533
 04/15  23:00:00,250.151417257,0.0,0.0,0.0,24.9203635341,149.522181205,4.36060341734,0.0,4.36060341734
 04/15  24:00:00,237.929219354,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030877856,0.0,2.19030877856
 04/16  01:00:00,237.928722169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943681778,0.0,2.18943681778
 04/16  02:00:00,237.928722174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940983768,0.0,2.18940983768
 04/16  03:00:00,237.928722181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938270165,0.0,2.18938270165
 04/16  04:00:00,250.150919994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935545084,0.0,2.18935545084
 04/16  05:00:00,274.596800135,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203388075,0.0,2.19203388075
 04/16  06:00:00,323.484106844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928631992,0.0,2.18928631992
 04/16  07:00:00,296.666502463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925889891,0.0,2.18925889891
 04/16  08:00:00,296.666502457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952022769,0.0,2.18952022769
 04/16  09:00:00,259.999909026,0.0,0.0,0.0,24.9203635341,149.522181205,2.189492556,0.0,2.189492556
 04/16  10:00:00,211.111117803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946487038,0.0,2.18946487038
 04/16  11:00:00,211.112108027,0.0,0.0,0.0,24.9203635341,149.522181205,4.36248110166,0.0,4.36248110166
 04/16  12:00:00,211.112107324,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130015677,0.0,2.19130015677
 04/16  13:00:00,211.113592616,0.0,0.0,0.0,24.9203635341,149.522181205,4.36865148922,0.0,4.36865148922
 04/16  14:00:00,211.112107712,0.0,0.0,0.0,24.9203635341,149.522181205,4.36251960011,0.0,4.36251960011
 04/16  15:00:00,211.111117784,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893746211,0.0,2.1893746211
 04/16  16:00:00,259.999908999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934693147,0.0,2.18934693147
 04/16  17:00:00,296.666502415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931926123,0.0,2.18931926123
 04/16  18:00:00,296.666502428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929161149,0.0,2.18929161149
 04/16  19:00:00,272.222106832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926396979,0.0,2.18926396979
 04/16  20:00:00,323.484106832,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,299.041195739,0.0,0.0,0.0,24.9203635341,149.522181205,4.36452720593,0.0,4.36452720593
 04/16  22:00:00,274.595315526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945205569,0.0,2.18945205569
 04/16  23:00:00,250.150919937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942428416,0.0,2.18942428416
 04/16  24:00:00,237.928722152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939653523,0.0,2.18939653523
 04/17  01:00:00,287.769941838,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045602525,0.0,2.19045602525
 04/17  02:00:00,287.769942084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045196036,0.0,2.19045196036
 04/17  03:00:00,287.769942096,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089131514,0.0,4.36089131514
 04/17  04:00:00,299.992139654,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043921057,0.0,2.19043921057
 04/17  05:00:00,349.35838236,0.0,0.0,0.0,49.8407270682,199.362908273,4.36658045895,0.0,4.36658045895
 04/17  06:00:00,427.771431337,29.0146806857,0.0,0.0,49.8407270682,199.362908273,595.140944935,592.948958694,2.19198624119
 04/17  07:00:00,500.646993815,29.0146806857,0.0,0.0,149.522181205,199.362908273,606.405204226,595.467953852,10.9372503741
 04/17  08:00:00,1048.65885946,29.0146806857,0.0,0.0,448.566543614,448.566543614,327.540148213,312.12740678,15.4127414333
 04/17  09:00:00,1011.91047489,29.0146806857,0.0,0.0,448.566543614,448.566543614,235.089319037,217.453041753,17.6362772837
 04/17  10:00:00,963.002038819,29.0146806857,0.0,0.0,448.566543614,448.566543614,214.905401121,195.056396655,19.8490044654
 04/17  11:00:00,962.970666032,29.0146806857,0.0,0.0,448.566543614,448.566543614,176.887267361,154.756736043,22.1305313175
 04/17  12:00:00,913.133366894,29.0146806857,0.0,0.0,448.566543614,398.725816546,180.494217496,153.8279113,26.6663061956
 04/17  13:00:00,962.916010971,29.0146806857,0.0,0.0,448.566543614,448.566543614,112.450394636,88.0364832551,24.4139113807
 04/17  14:00:00,962.908847629,29.0146806857,0.0,0.0,448.566543614,448.566543614,109.230965707,91.6269025015,17.6040632056
 04/17  15:00:00,962.902393651,29.0146806857,0.0,0.0,448.566543614,448.566543614,100.307104175,84.909235374,15.3978688008
 04/17  16:00:00,1011.76129813,29.0146806857,0.0,0.0,448.566543614,448.566543614,63.1139304431,43.2220933024,19.8918371408
 04/17  17:00:00,898.922056566,29.0146806857,0.0,0.0,348.885089477,398.725816546,86.6033032633,73.4409390525,13.1623642108
 04/17  18:00:00,699.635120271,29.0146806857,0.0,0.0,249.203635341,299.044362409,178.822711641,167.876260646,10.9464509948
 04/17  19:00:00,675.230054694,29.0146806857,0.0,0.0,249.203635341,299.044362409,226.77751415,220.218080564,6.55943358659
 04/17  20:00:00,568.49149534,29.0146806857,0.0,0.0,149.522181205,249.203635341,308.616372858,299.870097877,8.7462749811
 04/17  21:00:00,552.601379609,29.0146806857,0.0,0.0,149.522181205,249.203635341,324.39493047,320.028851837,4.36607863253
 04/17  22:00:00,349.356899001,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025810473,0.0,2.19025810473
 04/17  23:00:00,299.992139666,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025376652,0.0,2.19025376652
 04/17  24:00:00,287.769941829,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024943074,0.0,2.19024943074
 04/18  01:00:00,287.769939663,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023953772,0.0,2.19023953772
 04/18  02:00:00,287.769939846,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045365482,0.0,4.36045365482
 04/18  03:00:00,287.769939765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021391806,0.0,2.19021391806
 04/18  04:00:00,299.99213735,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020522086,0.0,2.19020522086
 04/18  05:00:00,350.538687175,1.17448776878,0.0,0.0,49.8407270682,199.362908273,11.5019901348,7.13574727553,4.3662428593
 04/18  06:00:00,419.408320308,29.0146806857,0.0,0.0,49.8407270682,199.362908273,809.211988992,807.0199041,2.19208489186
 04/18  07:00:00,500.887169947,29.0146806857,0.0,0.0,149.522181205,199.362908273,858.893874629,847.956369569,10.9375050594
 04/18  08:00:00,1048.76333238,29.0146806857,0.0,0.0,448.566543614,448.566543614,422.6961011,407.283405111,15.4126959894
 04/18  09:00:00,1011.89766587,29.0146806857,0.0,0.0,448.566543614,448.566543614,207.568342873,189.933265363,17.6350775108
 04/18  10:00:00,962.93106199,29.0146806857,0.0,0.0,448.566543614,448.566543614,125.951144643,106.103144706,19.8479999379
 04/18  11:00:00,962.887598667,29.0146806857,0.0,0.0,448.566543614,448.566543614,76.9563506181,54.8277357125,22.1286149057
 04/18  12:00:00,913.050365771,29.0146806857,0.0,0.0,448.566543614,398.725816546,80.1801386482,53.5171246841,26.6630139641
 04/18  13:00:00,962.872750541,29.0146806857,0.0,0.0,448.566543614,448.566543614,59.5005887109,35.0867020588,24.4138866521
 04/18  14:00:00,962.853449208,29.0146806857,0.0,0.0,448.566543614,448.566543614,42.3456569861,24.7418857518,17.6037712342
 04/18  15:00:00,962.835210674,29.0146806857,0.0,0.0,448.566543614,448.566543614,20.4518130023,5.05425174025,15.397561262
 04/18  16:00:00,1011.72656689,29.0146806857,0.0,0.0,448.566543614,448.566543614,21.7574761422,1.86662238588,19.8908537563
 04/18  17:00:00,898.869470993,29.0146806857,0.0,0.0,348.885089477,398.725816546,23.2453668376,10.0855121214,13.1598547162
 04/18  18:00:00,712.110146331,29.0146806857,0.000738614767718,0.0,249.203635341,299.044362409,60.1388592064,51.3775873688,8.7612718376
 04/18  19:00:00,675.116111354,29.0146806857,0.0,0.0,249.203635341,299.044362409,85.5632563725,76.8251027927,8.73815357975
 04/18  20:00:00,568.358294379,29.0146806857,0.0,0.0,149.522181205,249.203635341,137.222271031,128.476655269,8.74561576288
 04/18  21:00:00,552.477804653,29.0146806857,0.0,0.0,149.522181205,249.203635341,160.273879756,158.080656843,2.19322291334
 04/18  22:00:00,349.356896822,0.0,0.0,0.0,49.8407270682,199.362908273,4.36046965907,0.0,4.36046965907
 04/18  23:00:00,299.992137599,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017380424,0.0,2.19017380424
 04/18  24:00:00,287.769939564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016491754,0.0,2.19016491754
 04/19  01:00:00,287.769937172,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014960389,0.0,2.19014960389
 04/19  02:00:00,287.769937289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013656682,0.0,2.19013656682
 04/19  03:00:00,287.769937556,0.0,0.0,0.0,24.9203635341,199.362908273,3.55419622678,0.0,3.55419622678
 04/19  04:00:00,299.992135334,0.0,0.0,0.0,24.9203635341,199.362908273,2.99619514929,0.0,2.99619514929
 04/19  05:00:00,349.358374692,0.0,0.0,0.0,49.8407270682,199.362908273,4.36583140786,0.0,4.36583140786
 04/19  06:00:00,419.162789546,29.1202257773,0.0,0.0,49.8407270682,199.362908273,393.054542775,390.862460167,2.19208260867
 04/19  07:00:00,500.422728702,29.0146806857,0.0,0.0,149.522181205,199.362908273,348.710558497,339.958086551,8.75247194559
 04/19  08:00:00,1048.51047023,29.0146806857,0.0,0.0,448.566543614,448.566543614,162.898441294,145.288690709,17.6097505841
 04/19  09:00:00,1011.77903516,29.0146806857,0.0,0.0,448.566543614,448.566543614,85.2668785867,67.6340838952,17.6327946915
 04/19  10:00:00,962.869012682,29.0146806857,0.0,0.0,448.566543614,448.566543614,59.6876616195,42.0461052027,17.6415564168
 04/19  11:00:00,962.869016196,29.0146806857,0.0,0.0,448.566543614,448.566543614,59.5778525452,37.4510722606,22.1267802846
 04/19  12:00:00,913.029333942,29.0146806857,0.0,0.0,448.566543614,398.725816546,59.5629859041,32.8883439129,26.6746419912
 04/19  13:00:00,1077.02498492,29.0146806857,37.1581053259,0.0,448.566543614,448.566543614,36.9293331615,10.2955834929,26.6337496686
 04/19  14:00:00,1129.09300417,29.0146806857,87.3700648304,0.0,448.566543614,448.566543614,25.8974729955,10.4921635617,15.4053094339
 04/19  15:00:00,1159.19859035,29.0146806857,116.414398551,0.0,448.566543614,448.566543614,17.8786715608,2.4817121011,15.3969594597
 04/19  16:00:00,1203.12795115,29.0146806857,111.767275777,0.0,448.566543614,448.566543614,23.9351193534,1.83782511498,22.0972942384
 04/19  17:00:00,1031.17462053,29.0146806857,54.6021917209,0.0,348.885089477,398.725816546,33.9676699102,22.997627924,10.9700419862
 04/19  18:00:00,769.820410772,29.0146806857,7.10272569151,0.0,249.203635341,299.044362409,73.4809194966,62.5349630508,10.9459564458
 04/19  19:00:00,725.391282735,29.0146806857,0.00241864124912,0.0,249.203635341,299.044362409,88.3425499375,81.7841683624,6.55838157507
 04/19  20:00:00,568.341251743,29.0146806857,0.0,0.0,149.522181205,249.203635341,125.584897778,116.838686451,8.74621132727
 04/19  21:00:00,552.461676186,29.0146806857,0.0,0.0,149.522181205,249.203635341,153.112854863,148.746751646,4.36610321661
 04/19  22:00:00,349.356894099,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019163084,0.0,2.19019163084
 04/19  23:00:00,299.992134978,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017805861,0.0,2.19017805861
 04/19  24:00:00,287.769937308,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016450041,0.0,2.19016450041
 04/20  01:00:00,287.769935182,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027452144,0.0,4.36027452144
 04/20  02:00:00,287.76993518,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011062978,0.0,2.19011062978
 04/20  03:00:00,287.769934935,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044164764,0.0,2.19044164764
 04/20  04:00:00,299.992132629,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042339106,0.0,2.19042339106
 04/20  05:00:00,349.358371182,0.0,0.0,0.0,49.8407270682,199.362908273,4.3660775321,0.0,4.3660775321
 04/20  06:00:00,419.348245479,29.2350887703,0.0,0.0,49.8407270682,199.362908273,501.613336829,497.249152018,4.36418481101
 04/20  07:00:00,500.557055852,29.0146806857,0.0,0.0,149.522181205,199.362908273,521.14636571,512.393604238,8.75276147191
 04/20  08:00:00,1048.51690853,29.0146806857,0.0,0.0,448.566543614,448.566543614,170.588479088,155.176625594,15.4118534937
 04/20  09:00:00,1011.778068,29.0160367816,0.0,0.0,448.566543614,448.566543614,83.3344706825,65.7025016535,17.631969029
 04/20  10:00:00,982.019397024,29.154674733,5.70434320039,0.0,448.566543614,448.566543614,63.4887772524,43.6430192247,19.8457580278
 04/20  11:00:00,1039.14510397,29.0237900052,29.7235171662,0.0,448.566543614,448.566543614,51.3531639806,29.2285059418,22.1246580389
 04/20  12:00:00,1080.67601258,29.0146806857,88.5022746011,0.0,448.566543614,398.725816546,53.8661004953,27.2098715028,26.6562289924
 04/20  13:00:00,1231.22392249,29.6924693418,185.940743633,0.0,448.566543614,448.566543614,37.7980559653,13.3847819642,24.4132740012
 04/20  14:00:00,1243.81590204,30.1404278934,198.393852845,0.0,448.566543614,448.566543614,20.0539167207,4.64878434356,15.4051323772
 04/20  15:00:00,1212.14317866,29.7866547724,167.825229522,0.0,448.566543614,448.566543614,15.6385603196,0.241930214692,15.3966301049
 04/20  16:00:00,1301.18154174,29.6786355556,207.030999665,0.0,448.566543614,448.566543614,22.0957988765,0.0,22.0957988765
 04/20  17:00:00,1182.86357749,29.0259508496,202.528529134,0.0,348.885089477,398.725816546,10.9676187081,0.0,10.9676187081
 04/20  18:00:00,946.04085905,29.0146806857,165.828855531,0.0,249.203635341,299.044362409,13.018633906,2.07176460139,10.9468693046
 04/20  19:00:00,880.506466967,29.0146806857,125.805719231,0.0,249.203635341,299.044362409,19.395522618,12.8375969019,6.55792571616
 04/20  20:00:00,651.441107861,29.0146806857,31.7119350156,0.0,149.522181205,249.203635341,59.9280215584,51.1822987934,8.74572276498
 04/20  21:00:00,552.408547191,29.0146806857,0.0,0.0,149.522181205,249.203635341,88.1213975882,83.7555064689,4.36589111935
 04/20  22:00:00,349.35689164,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035613371,0.0,2.19035613371
 04/20  23:00:00,299.992132605,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903377069,0.0,2.1903377069
 04/20  24:00:00,287.769935012,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031929731,0.0,2.19031929731
 04/21  01:00:00,287.769932718,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056944424,0.0,4.36056944424
 04/21  02:00:00,287.769932599,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025078104,0.0,2.19025078104
 04/21  03:00:00,287.769932455,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022803675,0.0,2.19022803675
 04/21  04:00:00,299.992130265,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020523642,0.0,2.19020523642
 04/21  05:00:00,349.358367539,0.0,0.0,0.0,49.8407270682,199.362908273,4.36630750884,0.0,4.36630750884
 04/21  06:00:00,419.747756771,29.8587548771,0.0,0.0,49.8407270682,199.362908273,231.631873752,227.267708259,4.36416549267
 04/21  07:00:00,500.304942209,29.0146806857,0.0,0.0,149.522181205,199.362908273,222.63392031,213.880918762,8.75300154731
 04/21  08:00:00,1048.45604696,29.0146806857,0.0,0.0,448.566543614,448.566543614,100.815628061,85.404342482,15.4112855787
 04/21  09:00:00,1011.77410738,29.0146806857,0.0,0.0,448.566543614,448.566543614,82.4316845691,64.8002306555,17.6314539136
 04/21  10:00:00,962.874486833,29.0146806857,0.0,0.0,448.566543614,448.566543614,70.7249954562,50.8802723874,19.8447230688
 04/21  11:00:00,962.864701141,29.0146806857,0.0,0.0,448.566543614,448.566543614,55.9965413549,33.8737734559,22.122767899
 04/21  12:00:00,978.271901283,29.0146806857,14.4104036383,0.0,448.566543614,398.725816546,54.0060706215,27.3531354224,26.6529351991
 04/21  13:00:00,1110.4804577,29.0146806857,69.5880818619,0.0,448.566543614,448.566543614,37.5188753465,13.1057270355,24.4131483111
 04/21  14:00:00,1139.8375475,29.0146806857,98.1301733179,0.0,448.566543614,448.566543614,24.6953143714,9.29241798125,15.4028963902
 04/21  15:00:00,1180.19812356,29.1997273642,137.215603554,0.0,448.566543614,448.566543614,22.5385652819,7.14226584248,15.3962994394
 04/21  16:00:00,1223.73035761,29.6093124967,131.75430521,0.0,448.566543614,448.566543614,30.8998159139,8.80396876333,22.0958471506
 04/21  17:00:00,1078.62471275,29.0146806857,100.875301195,0.0,348.885089477,398.725816546,39.4179167518,28.4473176798,10.970599072
 04/21  18:00:00,877.731734217,29.0146806857,99.3232765321,0.0,249.203635341,299.044362409,69.4376323847,58.4915553448,10.9460770399
 04/21  19:00:00,816.75045803,29.0146806857,63.9438381349,0.0,249.203635341,299.044362409,79.3202561303,72.7616595747,6.5585965556
 04/21  20:00:00,682.290162206,29.0146806857,37.1336880905,0.0,149.522181205,249.203635341,110.604074923,101.859087198,8.74498772503
 04/21  21:00:00,598.776533758,29.0146806857,8.3126882546,0.0,149.522181205,249.203635341,119.995733457,115.629657565,4.36607589241
 04/21  22:00:00,349.356889609,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026079172,0.0,2.19026079172
 04/21  23:00:00,299.99213034,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023772671,0.0,2.19023772671
 04/21  24:00:00,287.769932526,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902146795,0.0,2.1902146795
 04/22  01:00:00,237.929203169,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018586686,0.0,2.19018586686
 04/22  02:00:00,237.929203369,0.0,0.0,0.0,24.9203635341,149.522181205,4.3602898852,0.0,4.3602898852
 04/22  03:00:00,237.929203349,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901038416,0.0,2.1901038416
 04/22  04:00:00,250.15140094,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007636643,0.0,2.19007636643
 04/22  05:00:00,274.597273128,0.0,0.0,0.0,24.9203635341,149.522181205,4.36585689097,0.0,4.36585689097
 04/22  06:00:00,419.423400847,29.500919988,0.0,0.0,49.8407270682,199.362908273,280.658857668,278.466982482,2.19187518597
 04/22  07:00:00,413.215139568,29.0146806857,0.000611920802605,0.0,49.8407270682,199.362908273,261.876221875,255.329047866,6.54717400926
 04/22  08:00:00,656.038138112,29.0146806857,0.0,0.0,249.203635341,249.203635341,137.700707845,131.142276515,6.55843132973
 04/22  09:00:00,613.050142956,29.0146806857,0.0,0.0,249.203635341,249.203635341,90.9091136767,79.9647403587,10.9443733179
 04/22  10:00:00,564.143515119,29.0146806857,0.0,0.0,249.203635341,249.203635341,67.2372445867,58.4844127673,8.7528318194
 04/22  11:00:00,564.140986608,29.0146806857,0.0,0.0,249.203635341,249.203635341,63.7459847375,52.7917461824,10.9542385552
 04/22  12:00:00,564.14137186,29.0146806857,0.0,0.0,249.203635341,249.203635341,64.0142209572,55.2573925769,8.7568283803
 04/22  13:00:00,638.096057197,29.0146806857,10.6103502753,0.0,249.203635341,249.203635341,65.2640923055,56.5105943139,8.75349799164
 04/22  14:00:00,488.045194709,29.0146806857,93.9285498705,0.0,74.7610906023,174.442544739,85.0700590433,78.5109227453,6.55913629806
 04/22  15:00:00,512.206232429,29.0146806857,117.625433007,0.0,74.7610906023,174.442544739,64.9487777368,58.3950645974,6.55371313938
 04/22  16:00:00,534.51422808,29.0146806857,91.8334033993,0.0,74.7610906023,174.442544739,59.805560098,53.2492976332,6.55626246479
 04/22  17:00:00,493.950730637,29.0146806857,89.3547621213,0.0,24.9203635341,149.522181205,75.8718330006,71.5073621744,4.36447082626
 04/22  18:00:00,296.667967697,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433548681,0.0,4.36433548681
 04/22  19:00:00,272.223571718,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219386601,0.0,2.19219386601
 04/22  20:00:00,314.941905694,0.0,0.0,0.0,24.9203635341,149.522181205,4.36370565615,0.0,4.36370565615
 04/22  21:00:00,299.04216089,0.0,0.0,0.0,24.9203635341,149.522181205,4.36731744804,0.0,4.36731744804
 04/22  22:00:00,274.595796297,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033659673,0.0,2.19033659673
 04/22  23:00:00,250.151400754,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030867951,0.0,2.19030867951
 04/22  24:00:00,237.929203149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028078517,0.0,2.19028078517
 04/23  01:00:00,237.928709019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929973773,0.0,2.18929973773
 04/23  02:00:00,237.928709054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924154155,0.0,2.18924154155
 04/23  03:00:00,237.928709102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918314941,0.0,2.18918314941
 04/23  04:00:00,250.150906883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940821962,0.0,2.18940821962
 04/23  05:00:00,274.596777612,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393482556,0.0,4.36393482556
 04/23  06:00:00,314.940427044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921215003,0.0,2.18921215003
 04/23  07:00:00,296.666489338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943664897,0.0,2.18943664897
 04/23  08:00:00,296.666489294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937758446,0.0,2.18937758446
 04/23  09:00:00,259.999895876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931849844,0.0,2.18931849844
 04/23  10:00:00,211.111104699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940172453,0.0,2.18940172453
 04/23  11:00:00,211.112087663,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118346225,0.0,2.19118346225
 04/23  12:00:00,211.112088106,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105281136,0.0,2.19105281136
 04/23  13:00:00,211.113563136,0.0,0.0,0.0,24.9203635341,149.522181205,6.54124749865,0.0,6.54124749865
 04/23  14:00:00,211.112087961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123615853,0.0,2.19123615853
 04/23  15:00:00,211.111104641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924688159,0.0,2.18924688159
 04/23  16:00:00,259.999895898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918771302,0.0,2.18918771302
 04/23  17:00:00,296.666489299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941207951,0.0,2.18941207951
 04/23  18:00:00,296.666489273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935287806,0.0,2.18935287806
 04/23  19:00:00,272.22209367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929369008,0.0,2.18929369008
 04/23  20:00:00,314.940427018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923449666,0.0,2.18923449666
 04/23  21:00:00,299.041172806,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173695325,0.0,2.19173695325
 04/23  22:00:00,274.59530246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938239231,0.0,2.18938239231
 04/23  23:00:00,250.150906857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932319435,0.0,2.18932319435
 04/23  24:00:00,237.928709077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926401393,0.0,2.18926401393
 04/24  01:00:00,287.76992532,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902075596,0.0,2.1902075596
 04/24  02:00:00,287.769925494,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030426464,0.0,4.36030426464
 04/24  03:00:00,287.769925476,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009653729,0.0,2.19009653729
 04/24  04:00:00,299.992123105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005940622,0.0,2.19005940622
 04/24  05:00:00,349.358355913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36575743345,0.0,4.36575743345
 04/24  06:00:00,421.841979585,29.2427502111,0.000167475236792,0.0,49.8407270682,199.362908273,492.508615667,490.316798921,2.19181674672
 04/24  07:00:00,500.391995566,29.0146806857,0.0,0.0,149.522181205,199.362908273,342.178726669,333.426363317,8.75236335151
 04/24  08:00:00,1048.47227674,29.0146806857,0.0,0.0,448.566543614,448.566543614,126.743292949,109.135798885,17.6074940639
 04/24  09:00:00,1011.85049339,29.0935047023,0.0,0.0,448.566543614,448.566543614,81.477112483,63.8478058403,17.6293066427
 04/24  10:00:00,963.028134025,29.1748731995,0.0,0.0,448.566543614,448.566543614,61.7786656714,44.1419400495,17.6367256219
 04/24  11:00:00,1027.41742929,29.0146806857,13.7182509168,0.0,448.566543614,448.566543614,52.2994179175,30.1793853194,22.1200325981
 04/24  12:00:00,971.4359977,29.0146806857,7.80938263457,0.0,448.566543614,398.725816546,56.6828652293,30.0292967887,26.6535684406
 04/24  13:00:00,1037.54731194,29.0146806857,11.3241122834,0.0,448.566543614,448.566543614,40.9960824208,16.5909583861,24.4051240346
 04/24  14:00:00,990.638140657,29.0146806857,2.55262133221,0.0,448.566543614,448.566543614,24.1989204043,8.79734969713,15.4015707071
 04/24  15:00:00,982.37204058,29.0146806857,0.00209398062336,0.0,448.566543614,448.566543614,17.1323873066,1.73736456261,15.395022744
 04/24  16:00:00,1011.73192266,29.0146806857,0.0,0.0,448.566543614,448.566543614,31.2997280904,9.20713800196,22.0925900885
 04/24  17:00:00,898.86795281,29.0146806857,0.0,0.0,348.885089477,398.725816546,20.7729470869,9.80260454775,10.9703425391
 04/24  18:00:00,699.510709734,29.0146806857,0.0,0.0,249.203635341,299.044362409,31.2043836614,20.2603894956,10.9439941659
 04/24  19:00:00,675.095540873,29.0146806857,0.0,0.0,249.203635341,299.044362409,68.2981480409,61.7398567226,6.55829131828
 04/24  20:00:00,568.362129247,29.0146806857,0.0,0.0,149.522181205,249.203635341,160.30354194,151.559439529,8.7441024111
 04/24  21:00:00,552.485877134,29.0146806857,0.0,0.0,149.522181205,249.203635341,191.607866123,189.414674409,2.19319171382
 04/24  22:00:00,349.356882523,0.0,0.0,0.0,49.8407270682,199.362908273,4.36047265889,0.0,4.36047265889
 04/24  23:00:00,299.992123269,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011036989,0.0,2.19011036989
 04/24  24:00:00,287.769925299,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900729855,0.0,2.1900729855
 04/25  01:00:00,287.769922749,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037290682,0.0,2.19037290682
 04/25  02:00:00,287.769922764,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033095819,0.0,2.19033095819
 04/25  03:00:00,287.769922923,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028891651,0.0,2.19028891651
 04/25  04:00:00,299.99212078,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045147832,0.0,4.36045147832
 04/25  05:00:00,349.358351688,0.0,0.0,0.0,49.8407270682,199.362908273,2.19266212936,0.0,2.19266212936
 04/25  06:00:00,419.538292726,29.5079375311,0.0,0.0,49.8407270682,199.362908273,425.816718542,421.452349074,4.36436946778
 04/25  07:00:00,500.390941449,29.0146806857,0.0,0.0,149.522181205,199.362908273,342.656265854,333.903927459,8.75233839531
 04/25  08:00:00,1048.47190172,29.0146806857,0.0,0.0,448.566543614,448.566543614,124.578615928,109.169983181,15.4086327463
 04/25  09:00:00,1011.76670185,29.0146806857,0.0,0.0,448.566543614,448.566543614,75.3942346394,57.7632413058,17.6309933337
 04/25  10:00:00,962.979061566,29.1271444298,0.0,0.0,448.566543614,448.566543614,62.4664839776,42.6266221676,19.83986181
 04/25  11:00:00,990.81684491,29.0146806857,8.07715221521,0.0,448.566543614,448.566543614,47.0398419413,24.9226827361,22.1171592051
 04/25  12:00:00,1047.96678379,29.0146806857,63.0386719592,0.0,448.566543614,398.725816546,46.4634036614,22.0223065014,24.44109716
 04/25  13:00:00,1166.9609056,29.0146806857,124.150167013,0.0,448.566543614,448.566543614,36.8565421794,10.2370874756,26.6194547038
 04/25  14:00:00,1222.99694695,29.0146806857,178.822158712,0.0,448.566543614,448.566543614,17.3763143746,1.97680104067,15.3995133339
 04/25  15:00:00,1264.31051696,29.2653872138,219.032264726,0.0,448.566543614,448.566543614,15.9748630213,0.58092626297,15.3939367583
 04/25  16:00:00,1330.26238159,29.7376894491,235.331411304,0.0,448.566543614,448.566543614,19.884189044,0.0,19.884189044
 04/25  17:00:00,1209.84627336,29.0146806857,228.506913626,0.0,348.885089477,398.725816546,13.2366594985,0.0825258256762,13.1541336728
 04/25  18:00:00,968.443054526,29.0146806857,187.497719673,0.0,249.203635341,299.044362409,12.6905780818,3.93144529679,8.75913278501
 04/25  19:00:00,873.372324676,29.0146806857,118.679697677,0.0,249.203635341,299.044362409,21.8357197301,15.2783229487,6.55739678138
 04/25  20:00:00,661.542800877,29.0146806857,29.233411112,0.0,149.522181205,249.203635341,80.9622969729,72.2177869601,8.74451001279
 04/25  21:00:00,552.421483911,29.0146806857,0.0,0.0,149.522181205,249.203635341,110.423205179,106.057277762,4.36592741788
 04/25  22:00:00,349.356879605,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011165876,0.0,2.19011165876
 04/25  23:00:00,299.992120514,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006938674,0.0,2.19006938674
 04/25  24:00:00,287.769922836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002714856,0.0,2.19002714856
 04/26  01:00:00,287.769920449,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032299356,0.0,2.19032299356
 04/26  02:00:00,287.769920448,0.0,0.0,0.0,24.9203635341,199.362908273,4.36050559452,0.0,4.36050559452
 04/26  03:00:00,287.76992031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018242821,0.0,2.19018242821
 04/26  04:00:00,299.992117999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013544749,0.0,2.19013544749
 04/26  05:00:00,349.358347982,0.0,0.0,0.0,49.8407270682,199.362908273,4.36584331097,0.0,4.36584331097
 04/26  06:00:00,411.283753182,29.7574813375,0.0,0.0,49.8407270682,199.362908273,473.310028422,471.118177807,2.19185061494
 04/26  07:00:00,500.491428313,29.0146806857,0.0,0.0,149.522181205,199.362908273,466.42633415,457.674227054,8.75210709602
 04/26  08:00:00,1048.51941151,29.0146806857,0.0,0.0,448.566543614,448.566543614,185.046039877,167.441495916,17.6045439612
 04/26  09:00:00,1011.78158609,29.0146806857,0.0,0.0,448.566543614,448.566543614,93.3968185767,75.7672679059,17.6295506709
 04/26  10:00:00,1074.3929646,29.0146806857,46.6120819734,0.0,448.566543614,448.566543614,53.7521843689,36.1163995496,17.6357848193
 04/26  11:00:00,1230.83412217,29.0146806857,186.177704323,0.0,448.566543614,448.566543614,46.2907754765,24.1735717061,22.1172037704
 04/26  12:00:00,1217.87347756,29.0146806857,222.370789471,0.0,448.566543614,398.725816546,44.3380736448,17.6936123931,26.6444612517
 04/26  13:00:00,1324.15138534,29.0146806857,276.774571145,0.0,448.566543614,448.566543614,29.1121920882,4.70998182722,24.402210261
 04/26  14:00:00,1345.37568739,29.0752612068,296.482167064,0.0,448.566543614,448.566543614,17.9401654638,2.54157481964,15.3985906441
 04/26  15:00:00,1352.19627596,29.7418042045,301.587209153,0.0,448.566543614,448.566543614,15.7022057549,0.309397588868,15.3928081661
 04/26  16:00:00,1408.45217092,30.2573900378,307.677031802,0.0,448.566543614,448.566543614,19.8819504416,0.0,19.8819504416
 04/26  17:00:00,1293.52158187,29.0146806857,306.860301716,0.0,348.885089477,398.725816546,13.9068239614,0.752241717484,13.1545822439
 04/26  18:00:00,1088.84803659,29.0146806857,302.604273676,0.0,249.203635341,299.044362409,19.851456596,11.0920709794,8.75938561662
 04/26  19:00:00,1039.13250679,29.0146806857,280.115865986,0.0,249.203635341,299.044362409,43.0971498761,36.5395722207,6.55757765538
 04/26  20:00:00,882.456254672,29.0146806857,231.674541366,0.0,149.522181205,249.203635341,81.6859794041,72.9413295607,8.74464984333
 04/26  21:00:00,785.509619648,29.0146806857,152.706708399,0.0,149.522181205,249.203635341,95.5878724825,91.222386974,4.36548550851
 04/26  22:00:00,349.356877045,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015706004,0.0,2.19015706004
 04/26  23:00:00,299.992117975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010984601,0.0,2.19010984601
 04/26  24:00:00,287.769920314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006266621,0.0,2.19006266621
 04/27  01:00:00,287.769917998,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001034909,0.0,2.19001034909
 04/27  02:00:00,287.769917933,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055029314,0.0,4.36055029314
 04/27  03:00:00,287.769917748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019736759,0.0,2.19019736759
 04/27  04:00:00,299.992115446,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901454448,0.0,2.1901454448
 04/27  05:00:00,349.358343937,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582984315,0.0,4.36582984315
 04/27  06:00:00,424.156558603,30.2765093769,0.00050465025302,0.0,49.8407270682,199.362908273,197.010692959,194.81885358,2.1918393799
 04/27  07:00:00,512.853032741,29.0146806857,0.000333045827572,0.0,149.522181205,199.362908273,206.046928333,197.295065102,8.75186323099
 04/27  08:00:00,1052.64308087,29.0146806857,9.84364940413e-05,0.0,448.566543614,448.566543614,103.608666811,86.005265122,17.6034016895
 04/27  09:00:00,1011.77289747,29.0146806857,0.0,0.0,448.566543614,448.566543614,83.7297252605,66.1017650286,17.6279602319
 04/27  10:00:00,962.872312173,29.0146806857,0.0,0.0,448.566543614,448.566543614,67.941273973,50.3065655189,17.6347084541
 04/27  11:00:00,969.378747452,29.0146806857,0.000612487071877,0.0,448.566543614,448.566543614,58.5219338327,36.4049763541,22.1169574786
 04/27  12:00:00,919.545595346,29.0146806857,0.000580597622743,0.0,448.566543614,398.725816546,64.3882026401,39.9595194311,24.428683209
 04/27  13:00:00,962.873304174,29.0301169399,0.0,0.0,448.566543614,448.566543614,48.7885103334,22.1727437812,26.6157665521
 04/27  14:00:00,963.216129855,29.3855373853,0.0,0.0,448.566543614,448.566543614,33.9329347179,18.5354282862,15.3975064317
 04/27  15:00:00,963.594803684,29.7633446807,0.0,0.0,448.566543614,448.566543614,35.7034399333,20.3099130064,15.3935269269
