Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  16:00:00,1012.78471742,30.0524903798,0.0,0.0,448.566543614,448.566543614,48.782945042,28.9034728078,19.8794722342
 04/27  17:00:00,898.900170247,29.0146806857,0.0,0.0,348.885089477,398.725816546,62.899731431,51.933334952,10.9663964789
 04/27  18:00:00,699.55837755,29.0146806857,0.0,0.0,249.203635341,299.044362409,93.7093334139,82.7658387272,10.9434946867
 04/27  19:00:00,675.131508967,29.0146806857,0.0,0.0,249.203635341,299.044362409,116.231854828,109.674151557,6.55770327179
 04/27  20:00:00,559.822664524,29.0146806857,0.0,0.0,149.522181205,249.203635341,168.026689348,159.282256841,8.74443250753
 04/27  21:00:00,552.464959758,29.0146806857,0.0,0.0,149.522181205,249.203635341,166.779684699,164.58690463,2.19278006952
 04/27  22:00:00,349.356874974,0.0,0.0,0.0,49.8407270682,199.362908273,4.36057832484,0.0,4.36057832484
 04/27  23:00:00,299.99211561,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902100907,0.0,2.1902100907
 04/27  24:00:00,287.769917685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015791906,0.0,2.19015791906
 04/28  01:00:00,287.769915107,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009883359,0.0,2.19009883359
 04/28  02:00:00,287.76991524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004229648,0.0,2.19004229648
 04/28  03:00:00,287.769915471,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016785043,0.0,2.19016785043
 04/28  04:00:00,299.992113192,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048264857,0.0,4.36048264857
 04/28  05:00:00,349.358339449,0.0,0.0,0.0,49.8407270682,199.362908273,2.19263984146,0.0,2.19263984146
 04/28  06:00:00,411.305900517,29.8830348039,0.0,0.0,49.8407270682,199.362908273,349.732510441,345.368240965,4.36426947573
 04/28  07:00:00,500.357603933,29.0146806857,0.0,0.0,149.522181205,199.362908273,305.579878974,296.828359259,8.7515197157
 04/28  08:00:00,1048.48659485,29.0146806857,0.0,0.0,448.566543614,448.566543614,146.214519295,130.807640866,15.4068784287
 04/28  09:00:00,1011.78191349,29.0146806857,0.0,0.0,448.566543614,448.566543614,96.6760740968,79.0498890114,17.6261850854
 04/28  10:00:00,962.866577438,29.0146806857,0.0,0.0,448.566543614,448.566543614,61.212678305,43.5787673797,17.6339109254
 04/28  11:00:00,962.858252607,29.0146806857,0.0,0.0,448.566543614,448.566543614,49.6179472988,27.5042681867,22.113679112
 04/28  12:00:00,973.469548331,29.0146806857,33.1356271972,0.0,448.566543614,398.725816546,44.2417802787,17.5931668321,26.6486134466
 04/28  13:00:00,1132.38170583,29.0146806857,96.7250268666,0.0,448.566543614,448.566543614,29.8923007865,5.49422838655,24.3980723999
 04/28  14:00:00,1178.87538646,29.3084537763,135.78916609,0.0,448.566543614,448.566543614,17.260314519,1.86213256485,15.3981819542
 04/28  15:00:00,1263.96324615,30.0988285423,218.27177247,0.0,448.566543614,448.566543614,15.7038223004,0.311866933692,15.3919553667
 04/28  16:00:00,1363.45961963,30.2722592895,267.959032311,0.0,448.566543614,448.566543614,20.2904896159,0.413949092665,19.8765405233
 04/28  17:00:00,1243.69489281,29.0146806857,262.323493409,0.0,348.885089477,398.725816546,14.2545413768,1.09966103153,13.1548803453
 04/28  18:00:00,1037.3407478,29.0146806857,255.326175357,0.0,249.203635341,299.044362409,24.5287291922,15.7692582616,8.75947093056
 04/28  19:00:00,903.738697832,29.0146806857,148.813804064,0.0,249.203635341,299.044362409,34.4541807213,27.8965547717,6.55762594961
 04/28  20:00:00,608.58352549,29.0146806857,10.7419356125,0.0,149.522181205,249.203635341,85.6937080919,76.9491998992,8.74450819269
 04/28  21:00:00,552.422642673,29.0146806857,0.0,0.0,149.522181205,249.203635341,114.083678549,109.718221594,4.36545695494
 04/28  22:00:00,349.356871945,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014383594,0.0,2.19014383594
 04/28  23:00:00,299.992112879,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008673047,0.0,2.19008673047
 04/28  24:00:00,287.769915218,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002966069,0.0,2.19002966069
 04/29  01:00:00,237.929185752,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030744546,0.0,2.19030744546
 04/29  02:00:00,237.929185697,0.0,0.0,0.0,24.9203635341,149.522181205,4.3604299744,0.0,4.3604299744
 04/29  03:00:00,237.929185567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012234992,0.0,2.19012234992
 04/29  04:00:00,250.151383274,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900605234,0.0,2.1900605234
 04/29  05:00:00,274.59724504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36559221824,0.0,4.36559221824
 04/29  06:00:00,410.979646907,29.4861083842,0.0,0.0,49.8407270682,199.362908273,440.0728966,437.881184836,2.19171176479
 04/29  07:00:00,400.704519357,29.0146806857,0.0,0.0,49.8407270682,199.362908273,343.756098941,337.209180271,6.54691867029
 04/29  08:00:00,649.783642613,29.0146806857,0.0,0.0,249.203635341,249.203635341,178.652837408,172.09452009,6.55831731785
 04/29  09:00:00,613.068439869,29.0146806857,0.0,0.0,249.203635341,249.203635341,113.978937827,105.220879899,8.75805792749
 04/29  10:00:00,679.895085007,29.0146806857,38.762982218,0.0,249.203635341,249.203635341,76.948328806,68.1968559994,8.75147280666
 04/29  11:00:00,796.27144995,29.0146806857,151.515344282,0.0,249.203635341,249.203635341,64.6025511515,53.6495911506,10.9529600009
 04/29  12:00:00,907.991251224,29.0146806857,260.61659713,0.0,249.203635341,249.203635341,63.4528874213,52.5147885108,10.9380989105
 04/29  13:00:00,954.631881216,29.0146806857,305.219598658,0.0,249.203635341,249.203635341,48.1837736619,39.4335682694,8.75020539251
 04/29  14:00:00,716.226534398,29.0146806857,314.222536579,0.0,74.7610906023,174.442544739,54.7144214693,48.1573072745,6.55711419478
 04/29  15:00:00,731.505177846,29.0146806857,326.626506588,0.0,74.7610906023,174.442544739,32.7656735826,26.2140808398,6.55159274281
 04/29  16:00:00,785.30873742,29.0146806857,331.089896157,0.0,74.7610906023,174.442544739,29.5786436209,23.0247071812,6.55393643973
 04/29  17:00:00,745.233086449,29.0146806857,328.808238325,0.0,24.9203635341,149.522181205,44.9755140633,42.7835421314,2.19197193187
 04/29  18:00:00,296.667943568,0.0,0.0,0.0,24.9203635341,149.522181205,4.36420137323,0.0,4.36420137323
 04/29  19:00:00,272.22354719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199679786,0.0,2.19199679786
 04/29  20:00:00,306.398214219,0.0,0.0,0.0,24.9203635341,149.522181205,4.36378125598,0.0,4.36378125598
 04/29  21:00:00,299.042129232,0.0,0.0,0.0,24.9203635341,149.522181205,4.36706380859,0.0,4.36706380859
 04/29  22:00:00,274.595778811,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022978625,0.0,2.19022978625
 04/29  23:00:00,250.151383225,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016765223,0.0,2.19016765223
 04/29  24:00:00,237.929185564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010554761,0.0,2.19010554761
 04/30  01:00:00,237.928694894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911104275,0.0,2.18911104275
 04/30  02:00:00,237.928694874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929798067,0.0,2.18929798067
 04/30  03:00:00,237.928694886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920650301,0.0,2.18920650301
 04/30  04:00:00,250.15089275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911484812,0.0,2.18911484812
 04/30  05:00:00,274.59675289,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640500318,0.0,4.3640500318
 04/30  06:00:00,306.396746238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909491921,0.0,2.18909491921
 04/30  07:00:00,296.666475083,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892809502,0.0,2.1892809502
 04/30  08:00:00,296.666475091,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893283817,0.0,2.1893283817
 04/30  09:00:00,259.99988166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909667921,0.0,2.18909667921
 04/30  10:00:00,211.11109045,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,211.112066797,0.0,0.0,0.0,24.9203635341,149.522181205,4.36210581195,0.0,4.36210581195
 04/30  12:00:00,211.112066421,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120684325,0.0,2.19120684325
 04/30  13:00:00,211.113531256,0.0,0.0,0.0,24.9203635341,149.522181205,4.36741455331,0.0,4.36741455331
 04/30  14:00:00,211.112066684,0.0,0.0,0.0,24.9203635341,149.522181205,4.36184985957,0.0,4.36184985957
 04/30  15:00:00,289.46782081,3.8762968567,58.0980398004,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,546.577737897,14.125857929,218.360553812,0.0,24.9203635341,149.522181205,2.18929897345,0.0,2.18929897345
 04/30  17:00:00,670.896122639,16.1075285976,271.158867828,0.0,24.9203635341,149.522181205,2.18920609425,0.0,2.18920609425
 04/30  18:00:00,551.469121396,11.6288905701,197.243344132,0.0,24.9203635341,149.522181205,2.18933713891,0.0,2.18933713891
 04/30  19:00:00,272.222079517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929940529,0.0,2.18929940529
 04/30  20:00:00,306.39674619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920718472,0.0,2.18920718472
 04/30  21:00:00,299.041148711,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376856108,0.0,4.36376856108
 04/30  22:00:00,274.595288269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918626999,0.0,2.18918626999
 04/30  23:00:00,250.150892722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909402685,0.0,2.18909402685
 04/30  24:00:00,237.928694836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927982223,0.0,2.18927982223
 05/01  01:00:00,287.769907371,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006910302,0.0,2.19006910302
 05/01  02:00:00,287.769907302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999748381,0.0,2.18999748381
 05/01  03:00:00,287.769907294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026375271,0.0,2.19026375271
 05/01  04:00:00,299.99210508,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019184174,0.0,2.19019184174
 05/01  05:00:00,349.358327247,0.0,0.0,0.0,49.8407270682,199.362908273,4.36542242149,0.0,4.36542242149
 05/01  06:00:00,411.379543211,30.1226833149,0.0,0.0,49.8407270682,199.362908273,132.47041684,128.106753689,4.36366315049
 05/01  07:00:00,500.243222877,29.0146806857,0.0,0.0,149.522181205,199.362908273,156.366412493,147.6164809,8.74993159349
 05/01  08:00:00,1048.4217591,29.0146806857,0.0,0.0,448.566543614,448.566543614,61.4433992904,46.0401218327,15.4032774578
 05/01  09:00:00,1011.73933722,29.0146806857,0.0,0.0,448.566543614,448.566543614,40.9032322444,23.2787125269,17.6245197175
 05/01  10:00:00,962.84752508,29.0146806857,0.0,0.0,448.566543614,448.566543614,36.2931077083,18.6618344878,17.6312732206
 05/01  11:00:00,962.844514147,29.0146806857,0.0,0.0,448.566543614,448.566543614,29.4481035042,9.54890790545,19.8991955988
 05/01  12:00:00,913.009801173,29.0146806857,0.0,0.0,448.566543614,398.725816546,37.703918381,11.058175108,26.645743273
 05/01  13:00:00,963.027516681,29.1984209124,0.0,0.0,448.566543614,448.566543614,28.4612359774,4.07100592488,24.3902300525
 05/01  14:00:00,963.727249196,29.9105006938,0.0,0.0,448.566543614,448.566543614,16.043816924,0.648307095699,15.3955098283
 05/01  15:00:00,964.449390537,30.6336192905,0.0,0.0,448.566543614,448.566543614,15.3892652523,0.0,15.3892652523
 05/01  16:00:00,1013.56557427,30.855649041,0.0,0.0,448.566543614,448.566543614,19.878220797,0.0,19.878220797
 05/01  17:00:00,899.086705749,29.240767344,0.0,0.0,348.885089477,398.725816546,11.4593692726,0.496692110869,10.9626771617
 05/01  18:00:00,699.572702356,29.0836396535,0.0,0.0,249.203635341,299.044362409,22.6272695808,11.6844563597,10.9428132211
 05/01  19:00:00,675.066580182,29.0146806857,0.0,0.0,249.203635341,299.044362409,31.6565873989,25.0993588462,6.55722855263
 05/01  20:00:00,559.73932624,29.0146806857,0.0,0.0,149.522181205,249.203635341,59.3483374218,50.604385591,8.74395183088
 05/01  21:00:00,552.409219483,29.0146806857,0.0,0.0,149.522181205,249.203635341,94.3206364029,92.1280594064,2.19257699643
 05/01  22:00:00,349.35686451,0.0,0.0,0.0,49.8407270682,199.362908273,4.36031038586,0.0,4.36031038586
 05/01  23:00:00,299.992105325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997869254,0.0,2.18997869254
 05/01  24:00:00,287.769907363,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024456392,0.0,2.19024456392
 05/02  01:00:00,287.76990455,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901643767,0.0,2.1901643767
 05/02  02:00:00,287.769904575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008768998,0.0,2.19008768998
 05/02  03:00:00,287.769904713,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001091227,0.0,2.19001091227
 05/02  04:00:00,299.99210275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993407663,0.0,2.18993407663
 05/02  05:00:00,349.358322467,0.0,0.0,0.0,49.8407270682,199.362908273,4.3657038607,0.0,4.3657038607
 05/02  06:00:00,411.757210038,30.3503921138,0.0,0.0,49.8407270682,199.362908273,330.834694128,326.470935467,4.36375866044
 05/02  07:00:00,500.327429033,29.0146806857,0.0,0.0,149.522181205,199.362908273,267.615699404,258.864393109,8.75130629489
 05/02  08:00:00,1048.4486434,29.0146806857,0.0,0.0,448.566543614,448.566543614,96.9753475631,81.5731627316,15.4021848315
 05/02  09:00:00,1011.7611766,29.0146806857,0.0,0.0,448.566543614,448.566543614,69.7878843281,52.1664426729,17.6214416552
 05/02  10:00:00,1092.61698057,29.0146806857,52.7166702539,0.0,448.566543614,448.566543614,43.2485521114,25.6208717005,17.627680411
 05/02  11:00:00,1194.84476211,29.0177587732,151.799485771,0.0,448.566543614,448.566543614,26.4364467213,6.53646155697,19.8999851644
 05/02  12:00:00,1206.0585952,29.0146806857,211.137056026,0.0,448.566543614,398.725816546,36.4527304383,9.807090379,26.6456400593
 05/02  13:00:00,1285.20655413,29.4971484081,239.386295565,0.0,448.566543614,448.566543614,27.7817907485,3.39249533247,24.3892954161
 05/02  14:00:00,1329.62511399,30.0983616678,282.188902479,0.0,448.566543614,448.566543614,17.7817173136,2.38663082592,15.3950864877
 05/02  15:00:00,1333.86939156,30.5260645693,286.293343418,0.0,448.566543614,448.566543614,17.2386557448,1.85027822806,15.3883775168
 05/02  16:00:00,1391.11648335,30.8133223301,294.063400773,0.0,448.566543614,448.566543614,21.9480809219,2.07150450882,19.8765764131
 05/02  17:00:00,1094.20151978,29.0232752147,128.8878745,0.0,348.885089477,398.725816546,23.4051679833,12.4416767791,10.9634912042
 05/02  18:00:00,699.534611472,29.0146806857,0.0,0.0,249.203635341,299.044362409,63.5087504653,52.5668361321,10.9419143332
 05/02  19:00:00,675.11675841,29.0146806857,0.0,0.0,249.203635341,299.044362409,98.2211959517,91.6634669988,6.55772895288
 05/02  20:00:00,559.800103477,29.0146806857,0.0,0.0,149.522181205,249.203635341,140.187168945,131.444604126,8.7425648198
 05/02  21:00:00,552.444289049,29.0146806857,0.0,0.0,149.522181205,249.203635341,141.31841947,139.125516302,2.19290316859
 05/02  22:00:00,349.356861902,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020333148,0.0,2.19020333148
 05/02  23:00:00,299.992102705,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030655406,0.0,4.36030655406
 05/02  24:00:00,287.769904798,0.0,0.0,0.0,24.9203635341,199.362908273,2.190037493,0.0,2.190037493
 05/03  01:00:00,287.769902013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995228691,0.0,2.18995228691
 05/03  02:00:00,287.769901945,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020662107,0.0,2.19020662107
 05/03  03:00:00,287.76990193,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012471362,0.0,2.19012471362
 05/03  04:00:00,299.992099849,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004273976,0.0,2.19004273976
 05/03  05:00:00,349.358318627,0.0,0.0,0.0,49.8407270682,199.362908273,4.36521265752,0.0,4.36521265752
 05/03  06:00:00,818.857618568,30.3494492882,340.55414992,0.0,49.8407270682,199.362908273,177.899980188,173.536041546,4.36393864202
 05/03  07:00:00,954.267403251,29.0146806857,368.606733794,0.0,149.522181205,199.362908273,172.892104308,164.142040453,8.75006385504
 05/03  08:00:00,1460.13930848,29.0146806857,327.658216696,0.0,448.566543614,448.566543614,61.7871508883,46.3848077427,15.4023431457
 05/03  09:00:00,1272.66069812,29.0146806857,180.132557467,0.0,448.566543614,448.566543614,45.679515082,28.0569164268,17.6225986552
 05/03  10:00:00,1225.75818545,29.0146806857,180.215346008,0.0,448.566543614,448.566543614,39.2394646402,21.6109228891,17.6285417511
 05/03  11:00:00,1063.0460982,29.0146806857,47.6184777758,0.0,448.566543614,448.566543614,40.8345852835,20.9368908418,19.8976944417
 05/03  12:00:00,925.581223442,29.0146806857,0.000423057966095,0.0,448.566543614,398.725816546,41.4706971121,14.8332040267,26.6374930854
 05/03  13:00:00,963.313745232,29.4795079711,0.0,0.0,448.566543614,448.566543614,35.4524004729,11.0643975031,24.3880029698
 05/03  14:00:00,963.831067001,30.0091340208,0.0,0.0,448.566543614,448.566543614,23.0195489284,7.62518411522,15.3943648132
 05/03  15:00:00,964.223290312,30.4062301312,0.0,0.0,448.566543614,448.566543614,17.1588891519,1.7701435861,15.3887455658
 05/03  16:00:00,1013.43008707,30.7181124352,0.0,0.0,448.566543614,448.566543614,22.6719141338,2.80151995542,19.8703941784
 05/03  17:00:00,898.869371832,29.0146806857,0.0,0.0,348.885089477,398.725816546,23.204684247,12.2387734358,10.9659108113
 05/03  18:00:00,699.538960933,29.0146806857,0.0,0.0,249.203635341,299.044362409,67.691908715,58.9342029451,8.75770576989
 05/03  19:00:00,675.119356395,29.0146806857,0.0,0.0,249.203635341,299.044362409,104.808955903,96.0726613439,8.73629455892
 05/03  20:00:00,559.815746168,29.0146806857,0.0,0.0,149.522181205,249.203635341,160.232316669,153.670581731,6.56173493871
 05/03  21:00:00,552.461534879,29.0146806857,0.0,0.0,149.522181205,249.203635341,167.890708382,163.5253052,4.36540318143
 05/03  22:00:00,349.356858652,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011972819,0.0,2.19011972819
 05/03  23:00:00,299.992099614,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003744854,0.0,2.19003744854
 05/03  24:00:00,287.769901977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995520134,0.0,2.18995520134
 05/04  01:00:00,287.769899409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020256054,0.0,2.19020256054
 05/04  02:00:00,287.769899421,0.0,0.0,0.0,24.9203635341,199.362908273,4.36014460416,0.0,4.36014460416
 05/04  03:00:00,287.769899447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994185327,0.0,2.18994185327
 05/04  04:00:00,299.992097102,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901897257,0.0,2.1901897257
 05/04  05:00:00,349.358314083,0.0,0.0,0.0,49.8407270682,199.362908273,4.36552372625,0.0,4.36552372625
 05/04  06:00:00,402.963815324,30.0829304142,0.0,0.0,49.8407270682,199.362908273,356.085748464,353.893895972,2.19185249142
 05/04  07:00:00,500.320385659,29.0146806857,0.0,0.0,149.522181205,199.362908273,260.900110266,252.149067829,8.75104243724
 05/04  08:00:00,1048.44357926,29.0189392753,0.0,0.0,448.566543614,448.566543614,85.3676703901,69.9660079279,15.4016624622
 05/04  09:00:00,1012.44552989,29.7008450221,0.0,0.0,448.566543614,448.566543614,67.8858009709,50.2654999091,17.6203010618
 05/04  10:00:00,1007.17967237,29.9906401992,5.31145493679,0.0,448.566543614,448.566543614,54.2128082055,36.5838715015,17.628936704
 05/04  11:00:00,1093.15296987,29.173939956,52.1564942749,0.0,448.566543614,448.566543614,46.8986918521,24.7931957986,22.1054960534
 05/04  12:00:00,1107.4005199,29.0146806857,114.430180692,0.0,448.566543614,398.725816546,50.0667927122,25.6478021356,24.4189905766
 05/04  13:00:00,1191.32886346,29.3443969506,147.44410633,0.0,448.566543614,448.566543614,36.6883753109,12.3025264978,24.3858488131
 05/04  14:00:00,1237.57960365,30.1195701156,191.894194334,0.0,448.566543614,448.566543614,20.0146394342,4.6214694287,15.3931700055
 05/04  15:00:00,1280.29184898,30.5934658446,233.397844201,0.0,448.566543614,448.566543614,15.4972949954,0.109858627564,15.3874363678
 05/04  16:00:00,1335.82792875,31.0150103434,239.618366373,0.0,448.566543614,448.566543614,19.8718750177,0.0,19.8718750177
 05/04  17:00:00,1216.07254774,29.5944024893,234.151368969,0.0,348.885089477,398.725816546,10.9643371462,0.0,10.9643371462
 05/04  18:00:00,1010.46459674,29.0333166204,228.470798063,0.0,249.203635341,299.044362409,11.3765815276,0.435886583751,10.9406949438
 05/04  19:00:00,906.886055351,29.0146806857,151.442008789,0.0,249.203635341,299.044362409,14.4224972801,7.86632724648,6.55617003362
 05/04  20:00:00,696.994279995,29.0146806857,59.5741772083,0.0,149.522181205,249.203635341,38.4769385281,31.9142945631,6.56264396504
 05/04  21:00:00,567.69047101,29.0146806857,2.62275904979,0.0,149.522181205,249.203635341,70.2031158345,65.8376423722,4.36547346225
 05/04  22:00:00,349.356856135,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007871542,0.0,2.19007871542
 05/04  23:00:00,299.992097065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999034855,0.0,2.18999034855
 05/04  24:00:00,287.769899507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990302209,0.0,2.18990302209
 05/05  01:00:00,287.769896684,0.0,0.0,0.0,24.9203635341,199.362908273,4.36019860857,0.0,4.36019860857
 05/05  02:00:00,287.769896656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996139139,0.0,2.18996139139
 05/05  03:00:00,287.76989659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020313592,0.0,2.19020313592
 05/05  04:00:00,299.992094258,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011091798,0.0,2.19011091798
 05/05  05:00:00,349.358310042,0.0,0.0,0.0,49.8407270682,199.362908273,4.36548673475,0.0,4.36548673475
 05/05  06:00:00,403.262327232,30.3930651915,0.0,0.0,49.8407270682,199.362908273,339.481500275,337.289868939,2.19163133653
 05/05  07:00:00,500.31771869,29.0146806857,0.0,0.0,149.522181205,199.362908273,256.66014203,247.91074099,8.74940103953
 05/05  08:00:00,1060.82033697,29.0146806857,5.64963963331,0.0,448.566543614,448.566543614,61.3446937382,45.944296728,15.4003970102
 05/05  09:00:00,1217.39072243,29.0146806857,134.502248261,0.0,448.566543614,448.566543614,40.3623881214,22.7426853772,17.6197027442
 05/05  10:00:00,1339.67774149,29.0146806857,292.273400989,0.0,448.566543614,448.566543614,28.6130499655,10.9841157831,17.6289341824
 05/05  11:00:00,1376.41702132,29.110613623,325.30859945,0.0,448.566543614,448.566543614,27.4472824082,5.34261374784,22.1046686603
 05/05  12:00:00,1344.49477981,29.0146806857,341.749207436,0.0,448.566543614,398.725816546,30.7495586362,6.33248269746,24.4170759388
 05/05  13:00:00,1404.55410157,29.7029024958,350.259460344,0.0,448.566543614,448.566543614,26.1387828633,1.75537615989,24.3834067034
 05/05  14:00:00,1406.34716164,30.2785067248,351.776335621,0.0,448.566543614,448.566543614,16.6760747391,1.28236103189,15.3937137073
 05/05  15:00:00,1395.95834102,30.674205702,342.827624311,0.0,448.566543614,448.566543614,16.5019055942,1.11427278715,15.387632807
 05/05  16:00:00,1438.46640901,30.9896147284,336.899795968,0.0,448.566543614,448.566543614,20.955644201,1.08692825708,19.8687159439
 05/05  17:00:00,1322.33065825,29.049174036,335.574758641,0.0,348.885089477,398.725816546,14.0607127134,3.09643588481,10.9642768286
 05/05  18:00:00,1124.66047288,29.0146806857,337.284478759,0.0,249.203635341,299.044362409,30.2984919422,21.5415570405,8.75693490169
 05/05  19:00:00,979.267280146,29.0146806857,218.415876582,0.0,249.203635341,299.044362409,54.863404574,46.1272583375,8.73614623652
 05/05  20:00:00,677.472244285,29.0146806857,40.5919546886,0.0,149.522181205,249.203635341,95.1218877268,88.5604443931,6.56144333372
 05/05  21:00:00,713.924576628,29.0146806857,82.6425519369,0.0,149.522181205,249.203635341,107.209199168,102.843921871,4.36527729743
 05/05  22:00:00,349.356853209,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005811445,0.0,2.19005811445
 05/05  23:00:00,299.992094189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996564126,0.0,2.18996564126
 05/05  24:00:00,287.769896543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020691259,0.0,2.19020691259
 05/06  01:00:00,237.929166756,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010805123,0.0,2.19010805123
 05/06  02:00:00,237.929166901,0.0,0.0,0.0,24.9203635341,149.522181205,4.35992495351,0.0,4.35992495351
 05/06  03:00:00,237.929166938,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901495741,0.0,2.1901495741
 05/06  04:00:00,250.151364542,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900522263,0.0,2.1900522263
 05/06  05:00:00,274.597214638,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517935046,0.0,4.36517935046
 05/06  06:00:00,402.741433252,29.9661491781,0.0,0.0,49.8407270682,199.362908273,215.24795567,213.056285557,2.19167011309
 05/06  07:00:00,400.568764663,29.0146806857,0.0,0.0,49.8407270682,199.362908273,168.723007082,164.352207723,4.37079935879
 05/06  08:00:00,649.723061244,29.0146806857,0.0,0.0,249.203635341,249.203635341,104.669045006,95.9337337604,8.73531124587
 05/06  09:00:00,613.03787425,29.0146806857,0.0,0.0,249.203635341,249.203635341,76.0171959603,67.2597970648,8.75739889547
 05/06  10:00:00,623.056179558,29.0146806857,8.22275336494,0.0,249.203635341,249.203635341,61.1584869351,52.4097063127,8.74878062243
 05/06  11:00:00,702.076315768,29.0146806857,59.8987009298,0.0,249.203635341,249.203635341,56.918558188,45.9690071387,10.9495510494
 05/06  12:00:00,768.689626689,29.0146806857,124.604572394,0.0,249.203635341,249.203635341,45.1665996165,36.413200696,8.75339892055
 05/06  13:00:00,849.382846301,29.0146806857,203.498648779,0.0,249.203635341,249.203635341,37.9335292621,29.1834271853,8.75010207681
 05/06  14:00:00,682.015594523,29.0146806857,283.567088921,0.0,74.7610906023,174.442544739,47.5226769189,40.9658182761,6.55685864283
 05/06  15:00:00,709.881221111,29.0146806857,309.675637874,0.0,74.7610906023,174.442544739,43.6560048259,37.1048995583,6.55110526763
 05/06  16:00:00,760.745935696,29.0146806857,311.950255002,0.0,74.7610906023,174.442544739,42.3680794804,35.8150430456,6.55303643475
 05/06  17:00:00,721.109172602,29.0146806857,310.116920589,0.0,24.9203635341,149.522181205,35.8454234359,33.6536876943,2.19173574166
 05/06  18:00:00,431.008526667,8.42317643012,98.1613338982,0.0,24.9203635341,149.522181205,4.36383747758,0.0,4.36383747758
 05/06  19:00:00,336.374895644,4.24884281043,46.0763403512,0.0,24.9203635341,149.522181205,2.1918726382,0.0,2.1918726382
 05/06  20:00:00,306.398188153,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387608814,0.0,4.36387608814
 05/06  21:00:00,299.042095076,0.0,0.0,0.0,24.9203635341,149.522181205,4.36716654774,0.0,4.36716654774
 05/06  22:00:00,274.595760267,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006288963,0.0,2.19006288963
 05/06  23:00:00,250.151364576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996531588,0.0,2.18996531588
 05/06  24:00:00,237.929166814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957035042,0.0,2.18957035042
 05/07  01:00:00,237.928679793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907158723,0.0,2.18907158723
 05/07  02:00:00,237.928679795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921839891,0.0,2.18921839891
 05/07  03:00:00,237.928679788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909272616,0.0,2.18909272616
 05/07  04:00:00,250.150877598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923899754,0.0,2.18923899754
 05/07  05:00:00,274.596725766,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163851902,0.0,2.19163851902
 05/07  06:00:00,297.853064368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923653511,0.0,2.18923653511
 05/07  07:00:00,296.666460011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924698244,0.0,2.18924698244
 05/07  08:00:00,296.666460035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925675925,0.0,2.18925675925
 05/07  09:00:00,330.544111755,16.8090982649,21.6348061785,0.0,24.9203635341,149.522181205,2.18912990801,0.0,2.18912990801
 05/07  10:00:00,395.282231966,16.0338388935,92.2422700045,0.0,24.9203635341,149.522181205,2.18927638326,0.0,2.18927638326
 05/07  11:00:00,370.030041448,12.0014365238,93.6896730079,0.0,24.9203635341,149.522181205,2.19092410186,0.0,2.19092410186
 05/07  12:00:00,211.112044352,0.0,0.0,0.0,24.9203635341,149.522181205,4.36184055451,0.0,4.36184055451
 05/07  13:00:00,211.113496765,0.0,0.0,0.0,24.9203635341,149.522181205,4.36674611156,0.0,4.36674611156
 05/07  14:00:00,211.112044044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099917521,0.0,2.19099917521
 05/07  15:00:00,211.111075436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902849907,0.0,2.18902849907
 05/07  16:00:00,259.999866572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917431935,0.0,2.18917431935
 05/07  17:00:00,296.666459986,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890479161,0.0,2.1890479161
 05/07  18:00:00,296.666459915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919367472,0.0,2.18919367472
 05/07  19:00:00,272.222064278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906728025,0.0,2.18906728025
 05/07  20:00:00,297.853064284,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  21:00:00,299.041121667,0.0,0.0,0.0,24.9203635341,149.522181205,4.36388953623,0.0,4.36388953623
 05/07  22:00:00,274.595273102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920648636,0.0,2.18920648636
 05/07  23:00:00,250.150877519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908006964,0.0,2.18908006964
 05/07  24:00:00,237.92867973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922570586,0.0,2.18922570586
 05/08  01:00:00,287.769888176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990034836,0.0,2.18990034836
 05/08  02:00:00,287.769888159,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012381328,0.0,2.19012381328
 05/08  03:00:00,287.769888146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001631734,0.0,2.19001631734
 05/08  04:00:00,299.992086075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990873792,0.0,2.18990873792
 05/08  05:00:00,349.358296607,0.0,0.0,0.0,49.8407270682,199.362908273,4.36528388552,0.0,4.36528388552
 05/08  06:00:00,402.635145465,29.907957631,0.0,0.0,49.8407270682,199.362908273,154.100941844,149.737530719,4.3634111248
 05/08  07:00:00,575.336406655,29.0146806857,11.7685815526,0.0,149.522181205,199.362908273,162.958566991,156.392281194,6.5662857975
 05/08  08:00:00,1197.20561604,29.0146806857,70.7304387507,0.0,448.566543614,448.566543614,70.9967409054,53.4015362121,17.5952046934
 05/08  09:00:00,1184.69571205,29.0146806857,94.0811625106,0.0,448.566543614,448.566543614,47.2286338114,31.8130059686,15.4156278428
 05/08  10:00:00,1053.34499473,29.0146806857,38.7869645651,0.0,448.566543614,448.566543614,40.0240577629,22.4000642716,17.6239934913
 05/08  11:00:00,962.85046519,29.0146806857,0.0,0.0,448.566543614,448.566543614,40.0854533257,17.9863612008,22.0990921249
 05/08  12:00:00,955.351572914,29.0146806857,15.6642675878,0.0,448.566543614,398.725816546,52.7483184263,28.3372043545,24.4111140719
 05/08  13:00:00,1121.64838879,29.0146806857,109.826994527,0.0,448.566543614,448.566543614,49.4821982484,25.1033925517,24.3788056968
 05/08  14:00:00,1330.48565511,29.0146806857,284.162834742,0.0,448.566543614,448.566543614,35.6402847923,20.2493168692,15.3909679231
 05/08  15:00:00,1427.26696979,29.1538802943,378.10484938,0.0,448.566543614,448.566543614,24.4133671919,11.2265537461,13.1868134458
 05/08  16:00:00,1486.99914037,29.5725396806,387.514737725,0.0,448.566543614,448.566543614,32.059070219,12.1942358537,19.8648343653
 05/08  17:00:00,1375.00543655,29.0146806857,388.936279313,0.0,348.885089477,398.725816546,35.0994972651,24.1391124518,10.9603848133
 05/08  18:00:00,1183.17323286,29.0146806857,393.95624037,0.0,249.203635341,299.044362409,35.2267686391,24.2867892535,10.9399793856
 05/08  19:00:00,1164.24976152,29.0146806857,398.946544972,0.0,249.203635341,299.044362409,32.866467543,26.3100038731,6.55646366988
 05/08  20:00:00,919.096094627,29.0146806857,284.661967305,0.0,149.522181205,249.203635341,75.4263130735,68.8647384353,6.56157463828
 05/08  21:00:00,710.33304086,29.0146806857,79.9602392112,0.0,149.522181205,249.203635341,113.381217444,109.016152873,4.36506457111
 05/08  22:00:00,349.356845226,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013186275,0.0,2.19013186275
 05/08  23:00:00,299.992086129,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002312879,0.0,2.19002312879
 05/08  24:00:00,287.769888505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991525425,0.0,2.18991525425
 05/09  01:00:00,287.769885621,0.0,0.0,0.0,24.9203635341,199.362908273,4.36015250855,0.0,4.36015250855
 05/09  02:00:00,287.769885546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990749172,0.0,2.18990749172
 05/09  03:00:00,287.769885481,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901244848,0.0,2.1901244848
 05/09  04:00:00,299.992083158,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001171531,0.0,2.19001171531
 05/09  05:00:00,349.358292195,0.0,0.0,0.0,49.8407270682,199.362908273,4.36514805363,0.0,4.36514805363
 05/09  06:00:00,403.018709069,30.2767166584,0.0,0.0,49.8407270682,199.362908273,172.958961032,170.76706914,2.1918918916
 05/09  07:00:00,500.249080603,29.0146806857,0.0,0.0,149.522181205,199.362908273,168.42235408,159.67336724,8.74898683981
 05/09  08:00:00,1048.44136989,29.0146806857,0.0,0.0,448.566543614,448.566543614,89.3743407528,73.9769996502,15.3973411026
 05/09  09:00:00,1011.7658387,29.0146806857,0.0,0.0,448.566543614,448.566543614,77.5828157436,59.9666300708,17.6161856728
 05/09  10:00:00,962.867160071,29.0146806857,0.0,0.0,448.566543614,448.566543614,63.5896478901,45.9653184205,17.6243294696
 05/09  11:00:00,962.864324266,29.0146806857,0.0,0.0,448.566543614,448.566543614,56.7996002263,36.9108519742,19.8887482521
 05/09  12:00:00,913.03561186,29.0146806857,0.0,0.0,448.566543614,398.725816546,71.0614343125,46.6588003528,24.4026339597
 05/09  13:00:00,962.912467389,29.0635982077,0.0,0.0,448.566543614,448.566543614,55.693096686,31.3160366356,24.3770600504
 05/09  14:00:00,963.301365882,29.4648263481,0.0,0.0,448.566543614,448.566543614,43.0988490463,27.7088834341,15.3899656122
 05/09  15:00:00,963.674666965,29.8368662964,0.0,0.0,448.566543614,448.566543614,45.4641866805,30.0792905836,15.3848960968
 05/09  16:00:00,1012.86343166,30.1258230391,0.0,0.0,448.566543614,448.566543614,55.6326141238,37.8347404086,17.7978737152
 05/09  17:00:00,898.904077799,29.0146806857,0.0,0.0,348.885089477,398.725816546,72.6943076913,59.682239583,13.0120681083
 05/09  18:00:00,699.566874788,29.0146806857,0.0,0.0,249.203635341,299.044362409,106.677432871,97.9219890857,8.75544378508
 05/09  19:00:00,675.13512091,29.0146806857,0.0,0.0,249.203635341,299.044362409,125.658737849,119.103190411,6.55554743781
 05/09  20:00:00,551.294149672,29.0146806857,0.0,0.0,149.522181205,249.203635341,194.835964531,186.094345846,8.74161868491
 05/09  21:00:00,552.498855647,29.0146806857,0.0,0.0,149.522181205,249.203635341,218.753547969,216.561043974,2.19250399587
 05/09  22:00:00,349.356842725,0.0,0.0,0.0,49.8407270682,199.362908273,4.36009882767,0.0,4.36009882767
 05/09  23:00:00,299.992083538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984618798,0.0,2.18984618798
 05/09  24:00:00,287.769885521,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006291697,0.0,2.19006291697
 05/10  01:00:00,287.769882571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994158775,0.0,2.18994158775
 05/10  02:00:00,287.769882641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982392023,0.0,2.18982392023
 05/10  03:00:00,287.769882575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003495112,0.0,2.19003495112
 05/10  04:00:00,299.992080459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991703922,0.0,2.18991703922
 05/10  05:00:00,349.358287606,0.0,0.0,0.0,49.8407270682,199.362908273,4.36522847445,0.0,4.36522847445
 05/10  06:00:00,402.767606988,29.8430189538,0.0,0.0,49.8407270682,199.362908273,420.482359973,416.119037032,4.36332294037
 05/10  07:00:00,500.394292328,29.0146806857,0.0,0.0,149.522181205,199.362908273,359.368179394,352.801236018,6.56694337541
 05/10  08:00:00,1048.51856045,29.0146806857,0.0,0.0,448.566543614,448.566543614,191.859478277,176.463823841,15.3956544365
 05/10  09:00:00,1011.81458642,29.0146806857,0.0,0.0,448.566543614,448.566543614,142.243196681,124.628740158,17.6144565229
 05/10  10:00:00,962.882648186,29.0146806857,0.0,0.0,448.566543614,448.566543614,83.8901009812,66.2680110867,17.6220898945
 05/10  11:00:00,962.868732805,29.0146806857,0.0,0.0,448.566543614,448.566543614,62.3654128952,42.4774035107,19.8880093845
 05/10  12:00:00,913.040564294,29.0146806857,0.0,0.0,448.566543614,398.725816546,79.4925376144,52.8722064431,26.6203311714
 05/10  13:00:00,1009.24836586,29.0146806857,8.3416757849,0.0,448.566543614,448.566543614,49.6583923238,27.4972248091,22.1611675147
 05/10  14:00:00,1101.19794783,29.0234485337,60.3677643815,0.0,448.566543614,448.566543614,23.3763536397,7.98788588191,15.3884677578
 05/10  15:00:00,1127.78673177,29.3962179292,85.7095113607,0.0,448.566543614,448.566543614,17.8395300445,2.45633641479,15.3831936298
 05/10  16:00:00,1213.13034295,29.9474515418,120.525101861,0.0,448.566543614,448.566543614,21.2097628104,1.34573732697,19.8640254834
 05/10  17:00:00,1131.49967238,29.4819071705,151.459114236,0.0,348.885089477,398.725816546,18.7403738693,7.77799356341,10.9623803059
 05/10  18:00:00,936.302448084,29.6366173957,155.460987737,0.0,249.203635341,299.044362409,33.0752918452,24.3200481174,8.75524372785
 05/10  19:00:00,872.401013987,29.0474057636,117.662403736,0.0,249.203635341,299.044362409,40.1253107236,33.569919505,6.55539121866
 05/10  20:00:00,606.989409689,29.0146806857,17.3945566683,0.0,149.522181205,249.203635341,65.2112366995,56.4692654596,8.74197123986
 05/10  21:00:00,552.409871879,29.0146806857,0.0,0.0,149.522181205,249.203635341,96.7695858306,94.5771481809,2.19243764979
 05/10  22:00:00,349.356839867,0.0,0.0,0.0,49.8407270682,199.362908273,4.35996707134,0.0,4.35996707134
 05/10  23:00:00,299.992080685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010111489,0.0,2.19010111489
 05/10  24:00:00,287.769882668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998291146,0.0,2.18998291146
 05/11  01:00:00,287.769879764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985637933,0.0,2.18985637933
 05/11  02:00:00,287.769879719,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006119261,0.0,2.19006119261
 05/11  03:00:00,287.7698797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993819605,0.0,2.18993819605
 05/11  04:00:00,299.992077637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981509984,0.0,2.18981509984
 05/11  05:00:00,349.358283096,0.0,0.0,0.0,49.8407270682,199.362908273,4.36498842528,0.0,4.36498842528
 05/11  06:00:00,402.879794019,29.9669489779,0.0,0.0,49.8407270682,199.362908273,398.647521623,396.455663231,2.19185839242
 05/11  07:00:00,500.319779777,29.0146806857,0.0,0.0,149.522181205,199.362908273,259.508933642,250.759276064,8.74965757747
 05/11  08:00:00,1048.55733435,29.1412011036,0.0,0.0,448.566543614,448.566543614,74.0219774356,58.6250601284,15.3969173072
 05/11  09:00:00,1153.5625256,29.9902181707,74.6582010198,0.0,448.566543614,448.566543614,50.808051488,33.1939313136,17.6141201744
 05/11  10:00:00,1279.90656973,29.8969705365,233.390773208,0.0,448.566543614,448.566543614,35.5935174408,17.9721379293,17.6213795115
 05/11  11:00:00,1351.22049037,29.2071616265,302.894769213,0.0,448.566543614,448.566543614,26.9932811633,7.10661703732,19.886664126
 05/11  12:00:00,1324.44136328,29.0146806857,323.275637831,0.0,448.566543614,398.725816546,27.2342562715,2.83279747922,24.4014587922
 05/11  13:00:00,1387.37863197,29.6919126766,334.14251702,0.0,448.566543614,448.566543614,25.6085748981,1.23424265006,24.3743322481
 05/11  14:00:00,1396.24279629,30.5303607751,341.146832172,0.0,448.566543614,448.566543614,15.7399138054,0.351530413351,15.3883833921
 05/11  15:00:00,1410.43399733,31.2455339563,352.951471997,0.0,448.566543614,448.566543614,13.1875281978,0.0,13.1875281978
 05/11  16:00:00,1471.69635466,32.3950213658,363.464281132,0.0,448.566543614,448.566543614,19.8636093154,0.0,19.8636093154
 05/11  17:00:00,1359.55579749,29.9079497534,366.680902724,0.0,348.885089477,398.725816546,10.9599342313,0.0,10.9599342313
 05/11  18:00:00,1150.84090226,29.0146806857,359.20498338,0.0,249.203635341,299.044362409,10.9399571222,0.0,10.9399571222
 05/11  19:00:00,1113.76676627,29.0146806857,348.26407433,0.0,249.203635341,299.044362409,6.56747695195,0.0114786874001,6.55599826455
 05/11  20:00:00,975.809797435,29.0146806857,336.025588402,0.0,149.522181205,249.203635341,17.9059077592,11.3450154165,6.56089234268
 05/11  21:00:00,967.067095449,29.0146806857,327.914080263,0.0,149.522181205,249.203635341,40.3714231265,36.0062259453,4.36519718119
 05/11  22:00:00,349.356836665,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010959786,0.0,2.19010959786
 05/11  23:00:00,299.992077588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982163754,0.0,2.18982163754
 05/11  24:00:00,287.769879832,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002587317,0.0,2.19002587317
 05/12  01:00:00,287.769877074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989684607,0.0,2.18989684607
 05/12  02:00:00,287.769877057,0.0,0.0,0.0,24.9203635341,199.362908273,4.3600626351,0.0,4.3600626351
 05/12  03:00:00,287.76987701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983902711,0.0,2.18983902711
 05/12  04:00:00,299.992074705,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003726882,0.0,2.19003726882
 05/12  05:00:00,349.358278213,0.0,0.0,0.0,49.8407270682,199.362908273,4.36494125381,0.0,4.36494125381
 05/12  06:00:00,395.27676826,31.1314927985,0.0,0.0,49.8407270682,199.362908273,99.7617013938,97.5701822416,2.19151915218
 05/12  07:00:00,500.212102887,29.0146806857,0.0,0.0,149.522181205,199.362908273,116.888478142,108.140466006,8.74801213578
 05/12  08:00:00,1073.55655481,29.0146806857,0.00303668620462,0.0,448.566543614,448.566543614,55.6807086983,40.2860277034,15.3946809949
 05/12  09:00:00,1094.54155876,29.0146806857,19.3043771118,0.0,448.566543614,448.566543614,28.9857731503,13.5719718653,15.413801285
 05/12  10:00:00,1117.98105569,29.268962462,76.8396565322,0.0,448.566543614,448.566543614,21.9241707271,4.30367223018,17.6204984969
 05/12  11:00:00,1144.38442284,29.9761186236,101.712521956,0.0,448.566543614,448.566543614,23.5379199268,1.44347971415,22.0944402127
 05/12  12:00:00,1090.80823326,29.0146806857,98.939436825,0.0,448.566543614,398.725816546,26.117042874,1.71546580707,24.4015770669
 05/12  13:00:00,1182.85703499,31.4995688142,137.569033146,0.0,448.566543614,448.566543614,22.6876598812,0.533485896949,22.1541739842
 05/12  14:00:00,1270.28657487,32.263544139,222.430580956,0.0,448.566543614,448.566543614,15.3861190055,0.0,15.3861190055
 05/12  15:00:00,1321.58385269,32.7141859937,272.536996137,0.0,448.566543614,448.566543614,15.3822781236,0.0,15.3822781236
 05/12  16:00:00,1398.83838797,33.5322379959,299.052890277,0.0,448.566543614,448.566543614,17.7285932943,0.0,17.7285932943
 05/12  17:00:00,1269.71546691,30.2951937227,286.344005394,0.0,348.885089477,398.725816546,13.0765307498,0.0,13.0765307498
 05/12  18:00:00,981.17151358,29.0146806857,200.225286838,0.0,249.203635341,299.044362409,8.84262240316,0.0872353415734,8.75538706159
 05/12  19:00:00,875.851147333,29.0146806857,121.162383685,0.0,249.203635341,299.044362409,14.2545362718,7.70000135213,6.55453491965
 05/12  20:00:00,645.212775097,29.0146806857,30.011325639,0.0,149.522181205,249.203635341,55.1923486348,46.4513819276,8.74096670728
 05/12  21:00:00,552.39758593,29.0146806857,0.0,0.0,149.522181205,249.203635341,79.7418495145,77.549222734,2.19262678047
 05/12  22:00:00,349.356833981,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002874455,0.0,2.19002874455
 05/12  23:00:00,299.992074931,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898992413,0.0,2.1898992413
 05/12  24:00:00,287.769877099,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006539637,0.0,4.36006539637
 05/13  01:00:00,237.92914705,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898305443,0.0,2.1898305443
 05/13  02:00:00,237.92914695,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002282196,0.0,2.19002282196
 05/13  03:00:00,237.92914688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988942521,0.0,2.18988942521
 05/13  04:00:00,250.151344756,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008125964,0.0,2.19008125964
 05/13  05:00:00,274.597183394,0.0,0.0,0.0,24.9203635341,149.522181205,4.3651464797,0.0,4.3651464797
 05/13  06:00:00,394.567987537,30.3002516508,0.0,0.0,49.8407270682,199.362908273,263.632216229,261.440792436,2.191423793
 05/13  07:00:00,400.596051411,29.0146806857,0.0,0.0,49.8407270682,199.362908273,207.381413794,200.836384944,6.54502884998
 05/13  08:00:00,649.708596694,29.0146806857,0.0,0.0,249.203635341,249.203635341,83.2746175909,76.7199154788,6.5547021121
 05/13  09:00:00,694.648169905,29.0146806857,30.0768088416,0.0,249.203635341,249.203635341,68.9443544929,60.1888023556,8.75555213736
 05/13  10:00:00,728.930067958,29.0146806857,85.9437265169,0.0,249.203635341,249.203635341,49.8048042861,41.0571777931,8.747626493
 05/13  11:00:00,839.36330631,29.0146806857,193.205073505,0.0,249.203635341,249.203635341,35.1838147622,26.423078487,8.7607362752
 05/13  12:00:00,939.237268145,29.0146806857,290.875002088,0.0,249.203635341,249.203635341,34.1130845823,25.3612934947,8.75179108758
 05/13  13:00:00,876.919172772,29.0146806857,230.613885079,0.0,249.203635341,249.203635341,33.0663780271,24.3182398324,8.74813819472
 05/13  14:00:00,520.527291898,29.0146806857,125.972136427,0.0,74.7610906023,174.442544739,37.6514212654,31.0954963773,6.55592488807
 05/13  15:00:00,623.049090346,29.0146806857,225.066254017,0.0,74.7610906023,174.442544739,34.673736325,28.1234502669,6.55028605805
 05/13  16:00:00,751.636379739,29.0146806857,301.816911646,0.0,74.7610906023,174.442544739,28.2981024467,21.7447690119,6.55333343479
 05/13  17:00:00,704.704068423,29.0146806857,295.033050343,0.0,24.9203635341,149.522181205,37.5156203445,35.3238839808,2.19173636368
 05/13  18:00:00,296.667888961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36357701859,0.0,4.36357701859
 05/13  19:00:00,272.223493186,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174917827,0.0,2.19174917827
 05/13  20:00:00,297.85449348,0.0,0.0,0.0,24.9203635341,149.522181205,4.36351486326,0.0,4.36351486326
 05/13  21:00:00,299.042059772,0.0,0.0,0.0,24.9203635341,149.522181205,4.36632766059,0.0,4.36632766059
 05/13  22:00:00,274.595740208,0.0,0.0,0.0,24.9203635341,149.522181205,2.189904439,0.0,2.189904439
 05/13  23:00:00,250.151344713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977063569,0.0,2.18977063569
 05/13  24:00:00,237.929146847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996243439,0.0,2.18996243439
 05/14  01:00:00,237.92866381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914733412,0.0,2.18914733412
 05/14  02:00:00,237.928663842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898714693,0.0,2.18898714693
 05/14  03:00:00,237.928663835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909306575,0.0,2.18909306575
 05/14  04:00:00,250.150861691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893241533,0.0,2.18893241533
 05/14  05:00:00,274.596697812,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149991581,0.0,2.19149991581
 05/14  06:00:00,289.309381755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911810084,0.0,2.18911810084
 05/14  07:00:00,296.666444101,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889571584,0.0,2.1889571584
 05/14  08:00:00,296.666444087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906248871,0.0,2.18906248871
 05/14  09:00:00,259.999850736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916751175,0.0,2.18916751175
 05/14  10:00:00,211.111059479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900648862,0.0,2.18900648862
 05/14  11:00:00,211.112019889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036427694,0.0,2.19036427694
 05/14  12:00:00,211.112020121,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072372126,0.0,2.19072372126
 05/14  13:00:00,211.113460759,0.0,0.0,0.0,24.9203635341,149.522181205,4.3669500596,0.0,4.3669500596
 05/14  14:00:00,211.112020323,0.0,0.0,0.0,24.9203635341,149.522181205,4.36151355592,0.0,4.36151355592
 05/14  15:00:00,211.111059325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902160319,0.0,2.18902160319
 05/14  16:00:00,259.999850507,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
