Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  17:00:00,345.830057536,3.8762968567,35.3407894543,0.0,24.9203635341,149.522181205,2.18912726094,0.0,2.18912726094
 05/14  18:00:00,418.791013445,7.7525937134,86.776731516,0.0,24.9203635341,149.522181205,2.18909924996,0.0,2.18909924996
 05/14  19:00:00,272.222048472,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890712666,0.0,2.1890712666
 05/14  20:00:00,297.853048513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917547265,0.0,2.18917547265
 05/14  21:00:00,299.041093952,0.0,0.0,0.0,24.9203635341,149.522181205,4.3631330457,0.0,4.3631330457
 05/14  22:00:00,274.595257213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893074635,0.0,2.18893074635
 05/14  23:00:00,250.150861573,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928663774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903595078,0.0,2.18903595078
 05/15  01:00:00,287.769868439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975023811,0.0,2.18975023811
 05/15  02:00:00,287.769868391,0.0,0.0,0.0,24.9203635341,199.362908273,4.35971690088,0.0,4.35971690088
 05/15  03:00:00,287.769868394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996620874,0.0,2.18996620874
 05/15  04:00:00,299.992066099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982229623,0.0,2.18982229623
 05/15  05:00:00,349.35826416,0.0,0.0,0.0,49.8407270682,199.362908273,2.19234005168,0.0,2.19234005168
 05/15  06:00:00,394.641264781,30.3597443623,0.0,0.0,49.8407270682,199.362908273,284.465359468,280.10190966,4.36344980743
 05/15  07:00:00,500.264290147,29.0146806857,0.0,0.0,149.522181205,199.362908273,186.839677913,178.091702929,8.74797498385
 05/15  08:00:00,1048.71658752,29.3092177469,0.0,0.0,448.566543614,448.566543614,62.7903745926,47.3974625533,15.3929120393
 05/15  09:00:00,1012.66510217,29.9333124598,0.0,0.0,448.566543614,448.566543614,48.9125544403,33.5026011423,15.409953298
 05/15  10:00:00,963.422035822,29.5885880672,0.0,0.0,448.566543614,448.566543614,37.7266904038,20.1096268828,17.617063521
 05/15  11:00:00,963.282227916,29.455469555,0.0,0.0,448.566543614,448.566543614,25.9334934695,6.05140904622,19.8820844233
 05/15  12:00:00,1022.93691274,29.0146806857,45.3438581737,0.0,448.566543614,398.725816546,38.0709359186,13.6766081059,24.3943278127
 05/15  13:00:00,1095.63331138,30.1398266248,53.9702394491,0.0,448.566543614,448.566543614,28.0010463549,3.6365963489,24.364450006
 05/15  14:00:00,1022.4071698,30.7429022123,7.2429662258,0.0,448.566543614,448.566543614,14.6666153544,1.47764586967,13.1889694847
 05/15  15:00:00,964.940935511,31.1251607408,0.0,0.0,448.566543614,448.566543614,15.7279845338,0.349767546325,15.3782169874
 05/15  16:00:00,1026.76021285,31.4817411996,0.000554886986107,0.0,448.566543614,448.566543614,19.8567859611,0.0,19.8567859611
 05/15  17:00:00,911.804703186,29.3906484875,0.000210924354652,0.0,348.885089477,398.725816546,11.1908706909,0.230989379005,10.9598813119
 05/15  18:00:00,699.499343229,29.0146806857,0.0,0.0,249.203635341,299.044362409,14.9177541151,6.16346534641,8.7542887687
 05/15  19:00:00,675.065179148,29.0146806857,0.0,0.0,249.203635341,299.044362409,30.2237054624,23.6672773364,6.55642812598
 05/15  20:00:00,551.217835048,29.0146806857,0.0,0.0,149.522181205,249.203635341,87.6229370884,81.062940658,6.55999643041
 05/15  21:00:00,552.43276228,29.0146806857,0.0,0.0,149.522181205,249.203635341,129.206013464,124.841126497,4.36488696701
 05/15  22:00:00,349.356825131,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004272779,0.0,2.19004272779
 05/15  23:00:00,299.992066006,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898977498,0.0,2.1898977498
 05/15  24:00:00,287.769868384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975354866,0.0,2.18975354866
 05/16  01:00:00,287.769865397,0.0,0.0,0.0,24.9203635341,199.362908273,4.3597054737,0.0,4.3597054737
 05/16  02:00:00,287.769865416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995186428,0.0,2.18995186428
 05/16  03:00:00,287.769865339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980284545,0.0,2.18980284545
 05/16  04:00:00,299.992063083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997601318,0.0,2.18997601318
 05/16  05:00:00,349.358259622,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467882007,0.0,4.36467882007
 05/16  06:00:00,394.682689012,30.2999690834,0.0,0.0,49.8407270682,199.362908273,414.761518444,412.570151787,2.19136665682
 05/16  07:00:00,500.345952909,29.0146806857,0.0,0.0,149.522181205,199.362908273,292.89520064,284.148650534,8.7465501059
 05/16  08:00:00,1048.44489261,29.0146806857,0.0,0.0,448.566543614,448.566543614,92.422209202,77.0303948256,15.3918143764
 05/16  09:00:00,1011.7598265,29.0146806857,0.0,0.0,448.566543614,448.566543614,66.2027072373,50.7931749568,15.4095322805
 05/16  10:00:00,962.861867644,29.0146806857,0.0,0.0,448.566543614,448.566543614,55.6876585288,38.0715011973,17.6161573315
 05/16  11:00:00,962.886059238,29.0449054943,0.0,0.0,448.566543614,448.566543614,44.9347893581,25.0521626764,19.8826266817
 05/16  12:00:00,913.018962956,29.0146806857,0.0,0.0,448.566543614,398.725816546,48.2195694811,23.8284812514,24.3910882298
 05/16  13:00:00,963.410276807,29.5762378476,0.0,0.0,448.566543614,448.566543614,35.5832439151,11.2226278138,24.3606161013
 05/16  14:00:00,1007.82476018,30.2510561068,10.6621381068,0.0,448.566543614,448.566543614,14.8635585376,1.67665518796,13.1869033496
 05/16  15:00:00,1067.27437311,30.8056509583,31.8708894419,0.0,448.566543614,448.566543614,15.4418252936,0.0622582825251,15.3795670111
 05/16  16:00:00,1188.16238862,31.2132315529,95.0769805775,0.0,448.566543614,448.566543614,17.6515365266,0.0,17.6515365266
 05/16  17:00:00,1173.1698777,29.3690131482,192.199697973,0.0,348.885089477,398.725816546,13.6091346036,0.463132088618,13.146002515
 05/16  18:00:00,971.047712938,29.0146806857,190.097467097,0.0,249.203635341,299.044362409,12.0765090995,3.32211418241,8.75439491705
 05/16  19:00:00,876.679818897,29.0146806857,121.982723551,0.0,249.203635341,299.044362409,22.6606000253,16.1055240117,6.55507601366
 05/16  20:00:00,721.668162831,29.0146806857,91.613350237,0.0,149.522181205,249.203635341,59.1819298602,52.6212984918,6.56063136841
 05/16  21:00:00,720.63232271,29.0146806857,89.3771770125,0.0,149.522181205,249.203635341,80.9654998962,76.6005355758,4.36496432033
 05/16  22:00:00,349.356822031,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990790213,0.0,2.18990790213
 05/16  23:00:00,299.992063011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975849987,0.0,2.18975849987
 05/16  24:00:00,287.769865192,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899314354,0.0,2.1899314354
 05/17  01:00:00,287.769862311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977544449,0.0,2.18977544449
 05/17  02:00:00,287.769862374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994279901,0.0,2.18994279901
 05/17  03:00:00,287.769862485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978866673,0.0,2.18978866673
 05/17  04:00:00,299.992060275,0.0,0.0,0.0,24.9203635341,199.362908273,4.35975699262,0.0,4.35975699262
 05/17  05:00:00,349.358254601,0.0,0.0,0.0,49.8407270682,199.362908273,2.19246093059,0.0,2.19246093059
 05/17  06:00:00,462.279824424,30.7531501976,13.9835381081,0.0,49.8407270682,199.362908273,162.66402945,158.300568372,4.36346107757
 05/17  07:00:00,645.025983286,29.0146806857,66.7638920469,0.0,149.522181205,199.362908273,132.280022469,123.533512329,8.74651014022
 05/17  08:00:00,1297.96909442,29.0841943513,168.473844529,0.0,448.566543614,448.566543614,41.4286989713,28.2326268691,13.1960721022
 05/17  09:00:00,1415.18223335,30.2268157307,312.330500038,0.0,448.566543614,448.566543614,31.6096350472,14.0020578264,17.6075772208
 05/17  10:00:00,1395.98198379,30.8575080133,340.223889109,0.0,448.566543614,448.566543614,20.5916535631,5.17662568053,15.4150278826
 05/17  11:00:00,1415.04852628,30.5242576106,356.951552755,0.0,448.566543614,448.566543614,23.89633848,1.81148299163,22.0848554883
 05/17  12:00:00,1388.22983829,29.0146806857,372.888592926,0.0,448.566543614,398.725816546,25.9791629688,1.58852125703,24.3906417118
 05/17  13:00:00,1437.3395768,31.2650735364,377.56241882,0.0,448.566543614,448.566543614,22.5348638451,0.387356084831,22.1475077603
 05/17  14:00:00,1448.28099848,32.3576579832,386.450078836,0.0,448.566543614,448.566543614,15.3840708952,0.0,15.3840708952
 05/17  15:00:00,1478.81494948,33.3606474296,409.299690382,0.0,448.566543614,448.566543614,13.183093369,0.0,13.183093369
 05/17  16:00:00,1551.4920553,35.5558355262,430.887550451,0.0,448.566543614,448.566543614,19.8541861983,0.0,19.8541861983
 05/17  17:00:00,1435.69355025,31.4433502658,432.06573324,0.0,348.885089477,398.725816546,10.9585241912,0.0,10.9585241912
 05/17  18:00:00,1216.38271934,29.0372080715,414.526344355,0.0,249.203635341,299.044362409,8.75395556413,0.0,8.75395556413
 05/17  19:00:00,1185.14098321,29.0146806857,407.754403343,0.0,249.203635341,299.044362409,6.5543811405,0.0,6.5543811405
 05/17  20:00:00,1041.67640947,29.0146806857,390.725921012,0.0,149.522181205,249.203635341,9.19786224036,0.45714945913,8.74071278123
 05/17  21:00:00,1031.04850726,29.0146806857,382.95327926,0.0,149.522181205,249.203635341,10.1453181502,7.95282419026,2.19249395996
 05/17  22:00:00,349.356819346,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899138065,0.0,2.1899138065
 05/17  23:00:00,299.992060292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975825245,0.0,2.18975825245
 05/17  24:00:00,287.769862477,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969520574,0.0,4.35969520574
 05/18  01:00:00,287.769859501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992665712,0.0,2.18992665712
 05/18  02:00:00,287.769859439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976737846,0.0,2.18976737846
 05/18  03:00:00,287.76985937,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899281811,0.0,2.1899281811
 05/18  04:00:00,299.992057147,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897686859,0.0,2.1897686859
 05/18  05:00:00,349.358250327,0.0,0.0,0.0,49.8407270682,199.362908273,4.36483529865,0.0,4.36483529865
 05/18  06:00:00,797.060498542,32.0937905616,317.148794026,0.0,49.8407270682,199.362908273,37.5572735664,35.3658396492,2.19143391717
 05/18  07:00:00,967.84482272,29.0146806857,378.785373822,0.0,149.522181205,199.362908273,33.8898531595,25.143455157,8.7463980025
 05/18  08:00:00,1554.51635185,29.4815443388,409.963746044,0.0,448.566543614,448.566543614,16.1513406142,0.761007219199,15.390333395
 05/18  09:00:00,1553.921786,31.6047683122,439.287295313,0.0,448.566543614,448.566543614,15.4151181094,0.00783514443627,15.407282965
 05/18  10:00:00,1531.92661841,33.5918105692,462.177343819,0.0,448.566543614,448.566543614,17.6150917034,0.0,17.6150917034
 05/18  11:00:00,1528.91693537,35.5019473695,457.253704004,0.0,448.566543614,448.566543614,19.877304705,0.0,19.877304705
 05/18  12:00:00,1486.5134455,32.9974117829,467.190696495,0.0,448.566543614,398.725816546,24.3892566577,0.0,24.3892566577
 05/18  13:00:00,1526.30507813,37.7837967949,452.356646263,0.0,448.566543614,448.566543614,22.1455836132,0.0,22.1455836132
 05/18  14:00:00,1523.01087309,38.9074158326,447.948384963,0.0,448.566543614,448.566543614,15.3825588657,0.0,15.3825588657
 05/18  15:00:00,1521.70716522,39.6055593675,445.947014656,0.0,448.566543614,448.566543614,13.182658656,0.0,13.182658656
 05/18  16:00:00,1570.3025849,38.8882601927,446.365679445,0.0,448.566543614,448.566543614,19.8531999478,0.0,19.8531999478
 05/18  17:00:00,1456.77042343,34.0367409919,450.54923084,0.0,348.885089477,398.725816546,10.958176276,0.0,10.958176276
 05/18  18:00:00,1271.49825328,30.0091028615,468.669995776,0.0,249.203635341,299.044362409,8.75398495511,0.0,8.75398495511
 05/18  19:00:00,1259.41134553,29.7593801858,481.280075369,0.0,249.203635341,299.044362409,6.55439349337,0.0,6.55439349337
 05/18  20:00:00,1134.44853774,29.0166060172,489.493932447,0.0,149.522181205,249.203635341,8.74060480191,0.0,8.74060480191
 05/18  21:00:00,1147.70915155,29.0146806857,493.030503044,0.0,149.522181205,249.203635341,2.19248143987,0.0,2.19248143987
 05/18  22:00:00,349.356816415,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951197777,0.0,2.18951197777
 05/18  23:00:00,299.992057331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974403024,0.0,2.18974403024
 05/18  24:00:00,287.769859522,0.0,0.0,0.0,24.9203635341,199.362908273,4.35964904743,0.0,4.35964904743
 05/19  01:00:00,287.769856526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989474709,0.0,2.18989474709
 05/19  02:00:00,287.769856497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973026678,0.0,2.18973026678
 05/19  03:00:00,287.769856392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988487696,0.0,2.18988487696
 05/19  04:00:00,299.992054213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972017378,0.0,2.18972017378
 05/19  05:00:00,349.358245506,0.0,0.0,0.0,49.8407270682,199.362908273,4.36470112655,0.0,4.36470112655
 05/19  06:00:00,967.745842649,33.4655767093,469.088486252,0.0,49.8407270682,199.362908273,3.45279210396,1.26143049513,2.19136160882
 05/19  07:00:00,1056.63352877,29.0146806857,455.429254763,0.0,149.522181205,199.362908273,20.1109265892,11.3650315346,8.74589505464
 05/19  08:00:00,1612.87233224,31.0816360082,460.079780307,0.0,448.566543614,448.566543614,15.3901095658,0.0,15.3901095658
 05/19  09:00:00,1557.50195627,33.9980313552,438.458173226,0.0,448.566543614,448.566543614,15.4076550235,0.0,15.4076550235
 05/19  10:00:00,1514.87099079,36.6914560578,442.022095192,0.0,448.566543614,448.566543614,17.6125241691,0.0,17.6125241691
 05/19  11:00:00,1525.01103044,37.9905031165,450.859270316,0.0,448.566543614,448.566543614,19.8737172336,0.0,19.8737172336
 05/19  12:00:00,1481.37884114,35.7483554616,459.305181106,0.0,448.566543614,398.725816546,24.3871609998,0.0,24.3871609998
 05/19  13:00:00,1523.66398942,41.1718255145,446.32756441,0.0,448.566543614,448.566543614,22.1433858868,0.0,22.1433858868
 05/19  14:00:00,1519.06943633,42.2268800346,440.687501116,0.0,448.566543614,448.566543614,15.3848407954,0.0,15.3848407954
 05/19  15:00:00,1521.36133698,41.474804956,443.731962354,0.0,448.566543614,448.566543614,13.1791175249,0.0,13.1791175249
 05/19  16:00:00,1556.63514378,41.1458732959,430.44065094,0.0,448.566543614,448.566543614,19.8529411337,0.0,19.8529411337
 05/19  17:00:00,1458.84767302,35.2856731654,451.377564646,0.0,348.885089477,398.725816546,10.9579967704,0.0,10.9579967704
 05/19  18:00:00,1267.10574439,29.5423377702,466.907512253,0.0,249.203635341,299.044362409,8.75382418222,0.0,8.75382418222
 05/19  19:00:00,1189.63307403,29.1329196456,421.152909936,0.0,249.203635341,299.044362409,6.55509680982,0.0,6.55509680982
 05/19  20:00:00,1007.011725,29.0146806857,377.875788643,0.0,149.522181205,249.203635341,14.1073569526,7.54794727043,6.5594096822
 05/19  21:00:00,956.768896095,29.0146806857,320.297357614,0.0,149.522181205,249.203635341,30.922396555,26.5579838235,4.3644127315
 05/19  22:00:00,349.356813162,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987947937,0.0,2.18987947937
 05/19  23:00:00,299.992054138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971448402,0.0,2.18971448402
 05/19  24:00:00,287.769856312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986865181,0.0,2.18986865181
 05/20  01:00:00,237.929126348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969703207,0.0,2.18969703207
 05/20  02:00:00,237.929126343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984572681,0.0,2.18984572681
 05/20  03:00:00,237.929126506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967598746,0.0,2.18967598746
 05/20  04:00:00,250.151324307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982440319,0.0,2.18982440319
 05/20  05:00:00,274.597149802,0.0,0.0,0.0,24.9203635341,149.522181205,4.36482843169,0.0,4.36482843169
 05/20  06:00:00,396.156383421,32.0073190238,0.0,0.0,49.8407270682,199.362908273,107.306077996,102.943046132,4.3630318646
 05/20  07:00:00,400.502607617,29.0146806857,0.0,0.0,49.8407270682,199.362908273,80.5690069927,76.1989064758,4.3701005169
 05/20  08:00:00,649.781195951,29.1088309676,0.0,0.0,249.203635341,249.203635341,54.6064946604,48.0512923938,6.55520226659
 05/20  09:00:00,661.058803839,29.801016374,9.20874136119,0.0,249.203635341,249.203635341,46.966607206,38.2140524247,8.7525547813
 05/20  10:00:00,708.159416807,29.8806646135,65.1719723703,0.0,249.203635341,249.203635341,40.5301157206,31.7846241732,8.74549154736
 05/20  11:00:00,768.008329058,29.1016376068,123.846145888,0.0,249.203635341,249.203635341,35.3230244909,26.564324206,8.7587002849
 05/20  12:00:00,801.192740871,29.0146806857,156.362447331,0.0,249.203635341,249.203635341,32.7738884796,24.0246017908,8.74928668883
 05/20  13:00:00,844.085048467,29.0146806857,198.217095608,0.0,249.203635341,249.203635341,29.5815238446,20.8353615767,8.74616226797
 05/20  14:00:00,632.622768991,29.0146806857,235.220788071,0.0,74.7610906023,174.442544739,29.6263780194,23.0725192186,6.55385880077
 05/20  15:00:00,680.210825137,29.0146806857,281.693357317,0.0,74.7610906023,174.442544739,9.29938809463,2.74952383205,6.54986426258
 05/20  16:00:00,759.756158169,29.0146806857,310.609135557,0.0,74.7610906023,174.442544739,5.16943831627,0.795358326764,4.37407998951
 05/20  17:00:00,711.633364253,29.0146806857,301.978698796,0.0,24.9203635341,149.522181205,10.3175935569,5.95433779116,4.36325576577
 05/20  18:00:00,481.998576555,13.9620226676,117.113299816,0.0,24.9203635341,149.522181205,2.19166224816,0.0,2.19166224816
 05/20  19:00:00,508.234803551,20.5847372525,138.258138125,0.0,24.9203635341,149.522181205,4.36332879143,0.0,4.36332879143
 05/20  20:00:00,318.770034015,0.782991845851,3.4223353272,0.0,24.9203635341,149.522181205,2.19163911021,0.0,2.19163911021
 05/20  21:00:00,299.042022376,0.0,0.0,0.0,24.9203635341,149.522181205,4.36617988007,0.0,4.36617988007
 05/20  22:00:00,274.595719762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976028382,0.0,2.18976028382
 05/20  23:00:00,250.151324238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990806519,0.0,2.18990806519
 05/20  24:00:00,237.929126506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973791294,0.0,2.18973791294
 05/21  01:00:00,237.928647119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901908942,0.0,2.18901908942
 05/21  02:00:00,237.928647262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908437666,0.0,2.18908437666
 05/21  03:00:00,237.928647321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888916372,0.0,2.18888916372
 05/21  04:00:00,250.150845136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895416903,0.0,2.18895416903
 05/21  05:00:00,274.596669401,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167801384,0.0,2.19167801384
 05/21  06:00:00,289.309365128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905526986,0.0,2.18905526986
 05/21  07:00:00,296.666427515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903392102,0.0,2.18903392102
 05/21  08:00:00,308.704815539,12.0383879629,0.0,0.0,24.9203635341,149.522181205,2.18905468723,0.0,2.18905468723
 05/21  09:00:00,278.933353889,18.9335196701,0.0,0.0,24.9203635341,149.522181205,2.18909336424,0.0,2.18909336424
 05/21  10:00:00,226.343890402,15.2328473952,0.0,0.0,24.9203635341,149.522181205,2.18875029235,0.0,2.18875029235
 05/21  11:00:00,246.19466333,7.7525937134,2.11037309976,0.0,24.9203635341,149.522181205,2.19076719444,0.0,2.19076719444
 05/21  12:00:00,211.111995375,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064694979,0.0,2.19064694979
 05/21  13:00:00,211.113423495,0.0,0.0,0.0,24.9203635341,149.522181205,4.36653520428,0.0,4.36653520428
 05/21  14:00:00,211.111995516,0.0,0.0,0.0,24.9203635341,149.522181205,4.3610715631,0.0,4.3610715631
 05/21  15:00:00,211.111042727,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,338.252305759,6.09385475035,51.5752422805,0.0,24.9203635341,149.522181205,2.18904675015,0.0,2.18904675015
 05/21  17:00:00,544.984033689,17.5025734314,153.191478095,0.0,24.9203635341,149.522181205,2.18902451586,0.0,2.18902451586
 05/21  18:00:00,536.976859914,20.7754318888,142.141375937,0.0,24.9203635341,149.522181205,2.18907147941,0.0,2.18907147941
 05/21  19:00:00,418.980606764,14.893766043,66.7277487017,0.0,24.9203635341,149.522181205,2.18908361311,0.0,2.18908361311
 05/21  20:00:00,289.309365325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904337955,0.0,2.18904337955
 05/21  21:00:00,299.041064602,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150357438,0.0,2.19150357438
 05/21  22:00:00,274.595240703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888273804,0.0,2.18888273804
 05/21  23:00:00,250.15084514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894705429,0.0,2.18894705429
 05/21  24:00:00,237.928647383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901124014,0.0,2.18901124014
 05/22  01:00:00,287.769847433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977950804,0.0,2.18977950804
 05/22  02:00:00,287.769847501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991545673,0.0,2.18991545673
 05/22  03:00:00,287.769847477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973541162,0.0,2.18973541162
 05/22  04:00:00,299.992045332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987114038,0.0,2.18987114038
 05/22  05:00:00,349.358231257,0.0,0.0,0.0,49.8407270682,199.362908273,4.36470229427,0.0,4.36470229427
 05/22  06:00:00,394.062838659,29.7259395084,0.0,0.0,49.8407270682,199.362908273,354.560248633,352.36860395,2.19164468271
 05/22  07:00:00,512.860822871,29.0146806857,0.000610841249765,0.0,149.522181205,199.362908273,222.253639794,213.507162599,8.7464771948
 05/22  08:00:00,1048.8796781,29.472074286,0.0,0.0,448.566543614,448.566543614,62.9409400322,47.5545701595,15.3863698727
 05/22  09:00:00,1013.26919767,30.5392960014,0.0,0.0,448.566543614,448.566543614,46.3628737563,30.9586387225,15.4042350338
 05/22  10:00:00,1121.78867668,30.6118637549,79.0477025433,0.0,448.566543614,448.566543614,35.8648354221,18.2536838455,17.6111515766
 05/22  11:00:00,1202.88080626,29.4478196703,158.890586362,0.0,448.566543614,448.566543614,29.4530941369,9.58169469535,19.8713994415
 05/22  12:00:00,1191.15247104,29.0146806857,196.391656599,0.0,448.566543614,398.725816546,36.3136198798,11.9360301607,24.3775897191
 05/22  13:00:00,1318.69650386,29.0394142433,272.313152603,0.0,448.566543614,448.566543614,24.4372770189,2.29826872529,22.1390082936
 05/22  14:00:00,1346.68839338,29.5088954959,299.118029812,0.0,448.566543614,448.566543614,14.3753048587,1.19004010098,13.1852647577
 05/22  15:00:00,1350.97387845,30.0770050592,300.768858724,0.0,448.566543614,448.566543614,15.3769034394,0.0,15.3769034394
 05/22  16:00:00,1411.52486109,31.1585953118,309.834738337,0.0,448.566543614,448.566543614,17.6440874778,0.0,17.6440874778
 05/22  17:00:00,1299.74587062,30.7763858269,312.354893643,0.0,348.885089477,398.725816546,10.9559081718,0.0,10.9559081718
 05/22  18:00:00,1094.84499577,30.7749877861,307.574633595,0.0,249.203635341,299.044362409,8.75191085392,0.0,8.75191085392
 05/22  19:00:00,1067.47941356,29.2557179924,306.176418169,0.0,249.203635341,299.044362409,6.70784513861,0.153172261461,6.55467287715
 05/22  20:00:00,847.893262211,29.0146806857,223.392419172,0.0,149.522181205,249.203635341,22.566085928,13.8270805966,8.73900533141
 05/22  21:00:00,637.181282053,29.0146806857,33.3751822359,0.0,149.522181205,249.203635341,35.4417483944,33.249241899,2.19250649538
 05/22  22:00:00,349.356804511,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899432697,0.0,2.1899432697
 05/22  23:00:00,299.992045373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976199104,0.0,2.18976199104
 05/22  24:00:00,287.76984757,0.0,0.0,0.0,24.9203635341,199.362908273,4.3596139993,0.0,4.3596139993
 05/23  01:00:00,287.76984452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984185778,0.0,2.18984185778
 05/23  02:00:00,287.769844521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965667276,0.0,2.18965667276
 05/23  03:00:00,287.769844404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978639969,0.0,2.18978639969
 05/23  04:00:00,299.992042266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991570573,0.0,2.18991570573
 05/23  05:00:00,349.358226239,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231422804,0.0,2.19231422804
 05/23  06:00:00,394.970975333,30.7085958161,0.0,0.0,49.8407270682,199.362908273,257.092149494,252.728942248,4.36320724602
 05/23  07:00:00,525.426588368,29.0146806857,0.00140495772289,0.0,149.522181205,199.362908273,218.037088356,209.291788915,8.74529944118
 05/23  08:00:00,1048.42264234,29.0146806857,0.0,0.0,448.566543614,448.566543614,61.3537574034,48.1631203677,13.1906370357
 05/23  09:00:00,1151.22934815,29.0146806857,73.311805636,0.0,448.566543614,448.566543614,39.213247437,21.6102297363,17.6030177007
 05/23  10:00:00,1273.23340441,29.0162099161,227.610823171,0.0,448.566543614,448.566543614,21.135109697,5.72598268022,15.4091270168
 05/23  11:00:00,1345.48476428,29.502187052,297.907729345,0.0,448.566543614,448.566543614,21.5800229114,1.71180088407,19.8682220273
 05/23  12:00:00,1309.06222548,29.0146806857,309.731789893,0.0,448.566543614,398.725816546,25.9895810757,1.61015828556,24.3794227902
 05/23  13:00:00,1375.82973052,30.4286536804,322.65872963,0.0,448.566543614,448.566543614,22.4533214129,0.316581853259,22.1367395596
 05/23  14:00:00,1385.53920201,31.4614999353,329.544251958,0.0,448.566543614,448.566543614,15.3807803811,0.0,15.3807803811
 05/23  15:00:00,1400.23808328,32.4428875878,341.589550525,0.0,448.566543614,448.566543614,13.1764694163,0.0,13.1764694163
 05/23  16:00:00,1460.66175133,32.886705549,351.976160514,0.0,448.566543614,448.566543614,17.6431337936,0.0,17.6431337936
 05/23  17:00:00,1345.36427876,30.3207529033,352.127480066,0.0,348.885089477,398.725816546,10.9558719233,0.0,10.9558719233
 05/23  18:00:00,1136.51863789,29.0146806857,344.933042276,0.0,249.203635341,299.044362409,10.9355046675,0.0,10.9355046675
 05/23  19:00:00,1098.01027896,29.0146806857,332.548517987,0.0,249.203635341,299.044362409,4.60580536178,0.22978468735,4.37602067443
 05/23  20:00:00,951.36308942,29.0146806857,321.209687781,0.0,149.522181205,249.203635341,26.498337384,17.7593702843,8.73896709974
 05/23  21:00:00,935.314213068,29.0146806857,298.976467256,0.0,149.522181205,249.203635341,49.5296735402,47.3373986107,2.19227492948
 05/23  22:00:00,349.356801565,0.0,0.0,0.0,49.8407270682,199.362908273,4.35958311179,0.0,4.35958311179
 05/23  23:00:00,299.992042381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982713204,0.0,2.18982713204
 05/23  24:00:00,287.769844581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964143971,0.0,2.18964143971
 05/24  01:00:00,287.76984139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976139942,0.0,2.18976139942
 05/24  02:00:00,287.769841431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988483647,0.0,2.18988483647
 05/24  03:00:00,287.769841361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969443135,0.0,2.18969443135
 05/24  04:00:00,299.992039151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981773008,0.0,2.18981773008
 05/24  05:00:00,349.358221682,0.0,0.0,0.0,49.8407270682,199.362908273,4.36423024385,0.0,4.36423024385
 05/24  06:00:00,386.914508292,31.2641876035,0.0,0.0,49.8407270682,199.362908273,164.760430803,162.569090102,2.19134070051
 05/24  07:00:00,500.236471659,29.0146806857,0.0,0.0,149.522181205,199.362908273,149.628667696,140.883909743,8.74475795315
 05/24  08:00:00,1224.9292228,29.0146806857,110.356670843,0.0,448.566543614,448.566543614,38.691985454,25.5016343262,13.1903511278
 05/24  09:00:00,1419.85735347,29.0839765544,321.368119071,0.0,448.566543614,448.566543614,24.1044532578,6.50362348711,17.6008297707
 05/24  10:00:00,1412.06080876,29.8202402204,356.451790338,0.0,448.566543614,448.566543614,16.7664611214,1.35765652479,15.4088045966
 05/24  11:00:00,1444.79184505,30.4792571096,383.637640536,0.0,448.566543614,448.566543614,20.8677119611,1.0006065645,19.8671053966
 05/24  12:00:00,1421.68679756,29.0487261941,406.312489834,0.0,448.566543614,398.725816546,24.9773307829,0.600372873952,24.3769579089
 05/24  13:00:00,1505.16590829,32.8748898337,436.126579746,0.0,448.566543614,448.566543614,22.1339132615,0.0,22.1339132615
 05/24  14:00:00,1535.41753215,34.0604501467,465.202129076,0.0,448.566543614,448.566543614,15.380858856,0.0,15.380858856
 05/24  15:00:00,1544.57804503,35.4720145442,473.157012674,0.0,448.566543614,448.566543614,13.1746299352,0.0,13.1746299352
 05/24  16:00:00,1592.11364477,35.585644934,471.479515506,0.0,448.566543614,448.566543614,17.6425200707,0.0,17.6425200707
 05/24  17:00:00,1484.71259444,31.9650560779,480.563178409,0.0,348.885089477,398.725816546,10.9555159861,0.0,10.9555159861
 05/24  18:00:00,1277.88039187,29.4756447404,475.585669267,0.0,249.203635341,299.044362409,8.75149145912,0.0,8.75149145912
 05/24  19:00:00,1262.03872492,29.0536020046,484.613286881,0.0,249.203635341,299.044362409,6.55432483922,0.0,6.55432483922
 05/24  20:00:00,1137.58974943,29.0146806857,492.637029117,0.0,149.522181205,249.203635341,8.87354805436,0.135231956307,8.73831609805
 05/24  21:00:00,1145.83374778,29.0146806857,491.149902324,0.0,149.522181205,249.203635341,9.1659579349,6.97359770677,2.19236022813
 05/24  22:00:00,349.35679842,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990933114,0.0,2.18990933114
 05/24  23:00:00,299.99203934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961280566,0.0,2.18961280566
 05/24  24:00:00,287.769841511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973591751,0.0,2.18973591751
 05/25  01:00:00,287.769838467,0.0,0.0,0.0,24.9203635341,199.362908273,4.35951073497,0.0,4.35951073497
 05/25  02:00:00,287.769838458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977513135,0.0,2.18977513135
 05/25  03:00:00,287.769838512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989212915,0.0,2.18989212915
 05/25  04:00:00,299.992036176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969648802,0.0,2.18969648802
 05/25  05:00:00,349.35821631,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206474931,0.0,2.19206474931
 05/25  06:00:00,949.499089474,32.5511522002,459.066020473,0.0,49.8407270682,199.362908273,23.8168001209,19.4539464527,4.3628536682
 05/25  07:00:00,1067.49281093,29.0146806857,465.006464903,0.0,149.522181205,199.362908273,30.7171328817,21.9722253321,8.74490754953
 05/25  08:00:00,1612.45557971,29.6006959308,461.144031208,0.0,448.566543614,448.566543614,13.2796980583,0.090330524421,13.1893675339
 05/25  09:00:00,1570.44291767,31.0481800171,454.349119721,0.0,448.566543614,448.566543614,15.4022770448,0.0,15.4022770448
 05/25  10:00:00,1506.03080316,32.5524748541,437.321028997,0.0,448.566543614,448.566543614,17.6068841337,0.0,17.6068841337
 05/25  11:00:00,1496.59113378,33.8091425429,426.655433643,0.0,448.566543614,448.566543614,19.8681033283,0.0,19.8681033283
 05/25  12:00:00,1456.64150706,31.6740087113,438.65021647,0.0,448.566543614,398.725816546,22.1588554393,0.0,22.1588554393
 05/25  13:00:00,1503.65737978,36.7361453795,430.756830894,0.0,448.566543614,448.566543614,24.3470725965,0.0,24.3470725965
 05/25  14:00:00,1499.95530112,37.8426750508,425.957699632,0.0,448.566543614,448.566543614,13.1804010998,0.0,13.1804010998
 05/25  15:00:00,1502.35789048,38.223659387,427.979773624,0.0,448.566543614,448.566543614,13.1797766344,0.0,13.1797766344
 05/25  16:00:00,1568.15765375,38.5276375607,444.5815569,0.0,448.566543614,448.566543614,19.8440681416,0.0,19.8440681416
 05/25  17:00:00,1481.97977803,33.8678234183,476.19912708,0.0,348.885089477,398.725816546,10.9547796311,0.0,10.9547796311
 05/25  18:00:00,1237.68268894,29.2308857699,441.716123832,0.0,249.203635341,299.044362409,8.7521444015,0.0,8.7521444015
 05/25  19:00:00,1171.37688425,29.0757370292,406.732178322,0.0,249.203635341,299.044362409,6.67851052524,0.124727572123,6.55378295312
 05/25  20:00:00,958.077854732,29.0146806857,331.445793394,0.0,149.522181205,249.203635341,22.7266281574,16.166983371,6.5596447864
 05/25  21:00:00,738.577283293,29.0146806857,107.61916324,0.0,149.522181205,249.203635341,44.8500971066,40.4857340561,4.36436305048
 05/25  22:00:00,349.356795317,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968632928,0.0,2.18968632928
 05/25  23:00:00,299.992036186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980306466,0.0,2.18980306466
 05/25  24:00:00,287.769838425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960707983,0.0,2.18960707983
 05/26  01:00:00,287.769835258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971558836,0.0,2.18971558836
 05/26  02:00:00,287.769835301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982674986,0.0,2.18982674986
 05/26  03:00:00,287.769835317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962607881,0.0,2.18962607881
 05/26  04:00:00,299.992033082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973713202,0.0,2.18973713202
 05/26  05:00:00,349.358212236,0.0,0.0,0.0,49.8407270682,199.362908273,4.36462348704,0.0,4.36462348704
 05/26  06:00:00,390.198982305,32.0941867796,0.000115065922884,0.0,49.8407270682,199.362908273,86.2160709852,84.0245465561,2.19152442911
 05/26  07:00:00,500.199454745,29.0146806857,0.0,0.0,149.522181205,199.362908273,100.75555601,92.0104759862,8.74508002411
 05/26  08:00:00,1048.74996717,29.3507704083,0.0,0.0,448.566543614,448.566543614,52.3297804666,36.944575527,15.3852049396
 05/26  09:00:00,1164.96499187,30.4688379636,73.0228052724,0.0,448.566543614,448.566543614,28.9761009616,13.5767948512,15.3993061104
 05/26  10:00:00,1258.6288075,31.244814798,208.50894642,0.0,448.566543614,448.566543614,16.9454457328,1.5375947549,15.4078509779
 05/26  11:00:00,1394.531822,31.7528380595,338.177813595,0.0,448.566543614,448.566543614,20.8396399522,0.97387342046,19.8657665318
 05/26  12:00:00,1356.97933225,29.9454737904,350.576511742,0.0,448.566543614,398.725816546,25.521104709,1.15132019425,24.3697845148
 05/26  13:00:00,1410.78903911,32.2105074365,353.157611166,0.0,448.566543614,448.566543614,22.6213404252,0.488923535049,22.1324168902
 05/26  14:00:00,1419.07241123,32.5712978076,359.5748326,0.0,448.566543614,448.566543614,13.2210015498,0.0394294994204,13.1815720504
 05/26  15:00:00,1408.18939357,32.9583822137,349.61996033,0.0,448.566543614,448.566543614,13.1807333651,0.0,13.1807333651
 05/26  16:00:00,1291.39277766,33.1714182522,192.413858653,0.0,448.566543614,448.566543614,20.1974989941,0.352895208773,19.8446037853
 05/26  17:00:00,1004.40413769,30.3900594569,39.8405751072,0.0,348.885089477,398.725816546,17.0289902936,6.07382827128,10.9551620223
 05/26  18:00:00,699.522454581,29.0146806857,0.0,0.0,249.203635341,299.044362409,46.1264915261,37.3740998009,8.75239172521
 05/26  19:00:00,675.100573423,29.0146806857,0.0,0.0,249.203635341,299.044362409,77.9941961306,71.4402412709,6.55395485968
 05/26  20:00:00,542.691209221,29.0146806857,0.0,0.0,149.522181205,249.203635341,111.043049819,104.484298365,6.55875145439
 05/26  21:00:00,552.422345525,29.0146806857,0.0,0.0,149.522181205,249.203635341,115.851798208,111.487346008,4.36445220005
 05/26  22:00:00,349.35679218,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973105684,0.0,2.18973105684
 05/26  23:00:00,299.992033133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984149669,0.0,2.18984149669
 05/26  24:00:00,287.769835294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964042993,0.0,2.18964042993
 05/27  01:00:00,237.929105118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974267395,0.0,2.18974267395
 05/27  02:00:00,237.929105214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984758986,0.0,2.18984758986
 05/27  03:00:00,237.929105171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964184385,0.0,2.18964184385
 05/27  04:00:00,250.151302974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974668235,0.0,2.18974668235
 05/27  05:00:00,274.597116801,0.0,0.0,0.0,24.9203635341,149.522181205,4.36460572487,0.0,4.36460572487
 05/27  06:00:00,386.245488999,30.5332720547,0.0,0.0,49.8407270682,199.362908273,249.623760978,247.432251544,2.19150943419
 05/27  07:00:00,400.587358782,29.0146806857,0.0,0.0,49.8407270682,199.362908273,195.055416467,190.686493574,4.36892289295
 05/27  08:00:00,762.779387047,29.0146806857,36.045516092,0.0,249.203635341,249.203635341,79.2879558906,72.733829269,6.55412662161
 05/27  09:00:00,859.282908764,29.0146806857,165.22363535,0.0,249.203635341,249.203635341,58.4781306645,49.7270365289,8.75109413566
 05/27  10:00:00,937.701674089,29.0146806857,290.032696332,0.0,249.203635341,249.203635341,44.4775650167,35.7327353627,8.74482965401
 05/27  11:00:00,978.779512048,29.0146806857,328.30203171,0.0,249.203635341,249.203635341,33.6097821548,24.8517036752,8.75807847966
 05/27  12:00:00,1001.12382473,29.0146806857,346.994345114,0.0,249.203635341,249.203635341,25.5872822397,16.8390814808,8.74820075892
 05/27  13:00:00,1017.28849311,29.0146806857,361.705331482,0.0,249.203635341,249.203635341,18.6436522388,9.89920504245,8.74444719635
 05/27  14:00:00,773.677679762,29.0146806857,366.346270192,0.0,74.7610906023,174.442544739,17.5491985127,10.9946386231,6.55455988964
 05/27  15:00:00,782.824020557,29.0146806857,373.948934804,0.0,74.7610906023,174.442544739,6.66621581159,2.2938810017,4.37233480989
 05/27  16:00:00,832.863679496,29.0146806857,375.345144916,0.0,74.7610906023,174.442544739,8.6971660226,2.14549549823,6.55167052437
 05/27  17:00:00,785.723266555,29.0146806857,366.960009869,0.0,24.9203635341,149.522181205,16.9342357613,12.5714365631,4.36279919814
 05/27  18:00:00,531.713417845,11.6288905701,178.568346244,0.0,24.9203635341,149.522181205,2.19153974815,0.0,2.19153974815
 05/27  19:00:00,272.223435207,0.0,0.0,0.0,24.9203635341,149.522181205,3.65907328854,0.0,3.65907328854
 05/27  20:00:00,289.31076839,0.0,0.0,0.0,24.9203635341,149.522181205,2.89476516417,0.0,2.89476516417
 05/27  21:00:00,299.041984677,0.0,0.0,0.0,24.9203635341,149.522181205,4.36590441427,0.0,4.36590441427
 05/27  22:00:00,274.595698603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978001082,0.0,2.18978001082
 05/27  23:00:00,250.151303057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957379089,0.0,2.18957379089
 05/27  24:00:00,237.929105158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967838415,0.0,2.18967838415
 05/28  01:00:00,237.928630386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877082207,0.0,2.18877082207
 05/28  02:00:00,237.928630273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879588403,0.0,2.18879588403
 05/28  03:00:00,237.9286301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882063252,0.0,2.18882063252
 05/28  04:00:00,250.150827868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,274.596639574,0.0,0.0,0.0,24.9203635341,149.522181205,4.36263593143,0.0,4.36263593143
 05/28  06:00:00,280.765681541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885992404,0.0,2.18885992404
 05/28  07:00:00,296.666410349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888400954,0.0,2.18888400954
 05/28  08:00:00,296.666410277,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,259.999816945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890800506,0.0,2.18890800506
 05/28  10:00:00,211.111025897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893192661,0.0,2.18893192661
 05/28  11:00:00,211.111969838,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048599671,0.0,2.19048599671
 05/28  12:00:00,211.111970069,0.0,0.0,0.0,24.9203635341,149.522181205,4.36116054133,0.0,4.36116054133
 05/28  13:00:00,211.113385461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19278998932,0.0,2.19278998932
 05/28  14:00:00,211.111970164,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609602568,0.0,4.3609602568
 05/28  15:00:00,211.111025789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889727341,0.0,2.18889727341
 05/28  16:00:00,259.999816906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,296.666410371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892108876,0.0,2.18892108876
 05/28  18:00:00,296.666410531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894487218,0.0,2.18894487218
 05/28  19:00:00,272.222015031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896862496,0.0,2.18896862496
 05/28  20:00:00,289.309348411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899234806,0.0,2.18899234806
 05/28  21:00:00,299.041034892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134952983,0.0,2.19134952983
 05/28  22:00:00,274.595223786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900885235,0.0,2.18900885235
 05/28  23:00:00,250.150828259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877838697,0.0,2.18877838697
 05/28  24:00:00,237.928630473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880237207,0.0,2.18880237207
 05/29  01:00:00,237.928627976,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888199108,0.0,2.1888199108
 05/29  02:00:00,237.928627887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883920184,0.0,2.18883920184
 05/29  03:00:00,237.92862773,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888581923,0.0,2.1888581923
 05/29  04:00:00,250.150825455,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,274.596635291,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267532935,0.0,4.36267532935
 05/29  06:00:00,280.765679121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887983719,0.0,2.18887983719
 05/29  07:00:00,296.666407937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889819514,0.0,2.18889819514
 05/29  08:00:00,296.66640784,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,259.999814495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891647303,0.0,2.18891647303
 05/29  10:00:00,211.111023458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893468608,0.0,2.18893468608
 05/29  11:00:00,211.111966184,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047727059,0.0,2.19047727059
 05/29  12:00:00,211.111966406,0.0,0.0,0.0,24.9203635341,149.522181205,4.36112475026,0.0,4.36112475026
 05/29  13:00:00,211.113379961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275479533,0.0,2.19275479533
 05/29  14:00:00,211.111966481,0.0,0.0,0.0,24.9203635341,149.522181205,4.36125259136,0.0,4.36125259136
 05/29  15:00:00,211.111023335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885869493,0.0,2.18885869493
 05/29  16:00:00,259.999814463,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,296.666407954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887685897,0.0,2.18887685897
 05/29  18:00:00,296.666408105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889499808,0.0,2.18889499808
 05/29  19:00:00,272.222012591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891311352,0.0,2.18891311352
 05/29  20:00:00,280.765679284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893120623,0.0,2.18893120623
 05/29  21:00:00,299.041030584,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912736067,0.0,2.1912736067
 05/29  22:00:00,274.595221335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893600177,0.0,2.18893600177
 05/29  23:00:00,250.150825824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895407974,0.0,2.18895407974
 05/29  24:00:00,237.928628054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897213307,0.0,2.18897213307
 05/30  01:00:00,287.769823151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972650207,0.0,2.18972650207
 05/30  02:00:00,287.769823216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981310226,0.0,2.18981310226
 05/30  03:00:00,287.769823144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959216603,0.0,2.18959216603
 05/30  04:00:00,299.992020925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967871415,0.0,2.18967871415
 05/30  05:00:00,349.358192679,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435982852,0.0,4.36435982852
 05/30  06:00:00,617.610783453,31.9279909393,150.718286899,0.0,49.8407270682,199.362908273,127.534313436,125.342944868,2.19136856763
 05/30  07:00:00,755.32247412,29.0146806857,174.468073904,0.0,149.522181205,199.362908273,135.699315359,126.955691078,8.74362428074
 05/30  08:00:00,1427.72818736,29.2998537924,295.239947625,0.0,448.566543614,448.566543614,59.3129099506,46.1273302678,13.1855796828
 05/30  09:00:00,1478.13034632,30.315839633,379.081151689,0.0,448.566543614,448.566543614,43.0483668065,27.6513718097,15.3969949968
 05/30  10:00:00,1438.09381535,30.8642834743,386.017692267,0.0,448.566543614,448.566543614,31.9079160109,14.3052647753,17.6026512356
 05/30  11:00:00,1449.03614649,31.2917825704,393.980297953,0.0,448.566543614,448.566543614,23.7256144446,6.07183994168,17.653774503
 05/30  12:00:00,1404.46767555,29.5881011422,399.841131063,0.0,448.566543614,398.725816546,30.4615165866,6.09488990472,24.3666266819
 05/30  13:00:00,1466.6807044,31.824161803,407.405676728,0.0,448.566543614,448.566543614,25.1022833349,2.97833718586,22.1239461491
 05/30  14:00:00,1472.56206111,32.2348228895,412.894444685,0.0,448.566543614,448.566543614,14.9560938665,1.77563978021,13.1804540863
 05/30  15:00:00,1472.42792482,32.6429075402,411.804352298,0.0,448.566543614,448.566543614,14.1916447782,1.01296974231,13.1786750359
 05/30  16:00:00,1537.8534291,32.9179107198,425.560304456,0.0,448.566543614,448.566543614,20.469588011,0.631017323566,19.8385706874
 05/30  17:00:00,1428.00836032,30.2956672689,430.687751454,0.0,348.885089477,398.725816546,12.8225713864,1.86903585437,10.953535532
 05/30  18:00:00,1221.89191612,29.0146806857,426.016935428,0.0,249.203635341,299.044362409,22.487253598,13.737570055,8.749683543
 05/30  19:00:00,1187.92958073,29.0146806857,418.236416847,0.0,249.203635341,299.044362409,36.7583003345,32.383494177,4.37480615757
 05/30  20:00:00,1035.35800027,29.0146806857,408.95280553,0.0,149.522181205,249.203635341,72.2278922913,63.490755379,8.73713691232
 05/30  21:00:00,1041.82172632,29.0146806857,399.85997547,0.0,149.522181205,249.203635341,80.2366990337,78.0447953448,2.19190368891
 05/30  22:00:00,349.356780178,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978039395,0.0,2.18978039395
 05/30  23:00:00,299.992021017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961904284,0.0,2.18961904284
 05/30  24:00:00,287.769823253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970514574,0.0,2.18970514574
 05/31  01:00:00,287.769820183,0.0,0.0,0.0,24.9203635341,199.362908273,4.35934505496,0.0,4.35934505496
 05/31  02:00:00,287.769820156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964040574,0.0,2.18964040574
 05/31  03:00:00,287.769820162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972084511,0.0,2.18972084511
 05/31  04:00:00,299.992018027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980102681,0.0,2.18980102681
 05/31  05:00:00,349.358186998,0.0,0.0,0.0,49.8407270682,199.362908273,2.19224496319,0.0,2.19224496319
 05/31  06:00:00,794.63405588,31.737791127,323.669010146,0.0,49.8407270682,199.362908273,103.773237522,99.4104614072,4.36277611507
 05/31  07:00:00,907.916636864,29.0146806857,323.702398308,0.0,149.522181205,199.362908273,115.400602646,108.838121774,6.56248087181
 05/31  08:00:00,1455.20421314,29.0146806857,322.786983807,0.0,448.566543614,448.566543614,50.4523983739,35.0729918181,15.3794065558
 05/31  09:00:00,1421.78733464,29.4503197385,325.613542427,0.0,448.566543614,448.566543614,27.7180122843,12.3218536196,15.3961586647
 05/31  10:00:00,1382.62250322,30.2212269095,334.563347396,0.0,448.566543614,448.566543614,23.9793570094,8.57755080047,15.4018062089
 05/31  11:00:00,1390.8496009,30.8091827891,342.19763782,0.0,448.566543614,448.566543614,21.847932966,1.98915469212,19.8587782739
 05/31  12:00:00,1371.96763124,29.2302190315,373.53862851,0.0,448.566543614,398.725816546,24.9270989272,2.78000682109,22.1470921061
 05/31  13:00:00,1440.31318127,31.358598603,387.118194363,0.0,448.566543614,448.566543614,26.0156703876,3.89266387025,22.1230065173
 05/31  14:00:00,1453.51406624,31.8774347185,397.232921166,0.0,448.566543614,448.566543614,15.8403407547,0.466197776109,15.3741429786
 05/31  15:00:00,1457.28344953,33.242121613,399.934961763,0.0,448.566543614,448.566543614,13.1705633382,0.0,13.1705633382
 05/31  16:00:00,1508.40164556,32.5641027403,401.703241743,0.0,448.566543614,448.566543614,17.6325011266,0.0,17.6325011266
 05/31  17:00:00,1400.97356015,30.0812573941,408.235876021,0.0,348.885089477,398.725816546,11.2493957079,0.296653240864,10.9527424671
