Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  18:00:00,1194.89640253,29.0146806857,404.58154654,0.0,249.203635341,299.044362409,12.7406989636,3.99162582871,8.74907313491
 05/31  19:00:00,1158.1211901,29.0146806857,394.938281488,0.0,249.203635341,299.044362409,25.7601999667,19.2070647039,6.55313526281
 05/31  20:00:00,993.747449202,29.0146806857,374.28094734,0.0,149.522181205,249.203635341,66.0844528361,59.5259253282,6.55852750786
 05/31  21:00:00,963.26155991,29.0146806857,326.842643116,0.0,149.522181205,249.203635341,84.8242917166,80.4605126529,4.36377906376
 05/31  22:00:00,349.35677714,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970393413,0.0,2.18970393413
 05/31  23:00:00,299.99201807,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897838248,0.0,2.1897838248
 05/31  24:00:00,287.769820185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955744069,0.0,2.18955744069
 06/01  01:00:00,287.769817037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962843323,0.0,2.18962843323
 06/01  02:00:00,287.769817048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970304575,0.0,2.18970304575
 06/01  03:00:00,287.769817107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977736126,0.0,2.18977736126
 06/01  04:00:00,299.992014846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954626001,0.0,2.18954626001
 06/01  05:00:00,349.358182435,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211834144,0.0,2.19211834144
 06/01  06:00:00,874.457302572,31.6807060501,394.993575119,0.0,49.8407270682,199.362908273,80.5484645174,76.1857616168,4.36270290064
 06/01  07:00:00,988.640918764,29.0146806857,398.173351529,0.0,149.522181205,199.362908273,54.2415837825,47.672748009,6.56883577349
 06/01  08:00:00,1538.58364503,29.6474795851,398.265013053,0.0,448.566543614,448.566543614,26.6936922268,11.320109767,15.3735824598
 06/01  09:00:00,1520.5824625,31.8975236484,408.295786675,0.0,448.566543614,448.566543614,17.4558904931,2.06075716264,15.3951333305
 06/01  10:00:00,1481.66815242,32.8898052344,412.620583539,0.0,448.566543614,448.566543614,16.2614381742,0.858872250261,15.402565924
 06/01  11:00:00,1489.50174826,32.7891538146,420.551607043,0.0,448.566543614,448.566543614,19.9908627601,0.131827720934,19.8590350392
 06/01  12:00:00,1444.5339978,30.4173155769,427.791806092,0.0,448.566543614,398.725816546,22.174364106,0.0279634852186,22.1464006208
 06/01  13:00:00,1503.68258736,34.3305565494,433.187857393,0.0,448.566543614,448.566543614,22.1217584717,0.0,22.1217584717
 06/01  14:00:00,1508.0781955,35.4124151001,436.510991063,0.0,448.566543614,448.566543614,15.3751115719,0.0,15.3751115719
 06/01  15:00:00,1507.70264355,36.8456052293,434.702727549,0.0,448.566543614,448.566543614,13.1696264196,0.0,13.1696264196
 06/01  16:00:00,1561.27777518,38.2242130465,438.005291427,0.0,448.566543614,448.566543614,17.6330619314,0.0,17.6330619314
 06/01  17:00:00,1437.77000877,35.0159735362,431.201451083,0.0,348.885089477,398.725816546,10.9520999047,0.0,10.9520999047
 06/01  18:00:00,1216.14927045,30.4651048454,416.055669801,0.0,249.203635341,299.044362409,8.75038949715,0.0,8.75038949715
 06/01  19:00:00,1179.50651243,29.209005343,403.65175811,0.0,249.203635341,299.044362409,6.5524071196,0.0,6.5524071196
 06/01  20:00:00,1014.36549897,29.0146806857,381.774147757,0.0,149.522181205,249.203635341,6.55771882652,0.0,6.55771882652
 06/01  21:00:00,1003.36680031,29.0146806857,362.184374385,0.0,149.522181205,249.203635341,3.61948309823,1.42743375003,2.1920493482
 06/01  22:00:00,349.356774355,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974606974,0.0,2.18974606974
 06/01  23:00:00,299.99201511,0.0,0.0,0.0,24.9203635341,199.362908273,4.35928342406,0.0,4.35928342406
 06/01  24:00:00,287.769817235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960018471,0.0,2.18960018471
 06/02  01:00:00,287.769814108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966421369,0.0,2.18966421369
 06/02  02:00:00,287.769814127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973272581,0.0,2.18973272581
 06/02  03:00:00,287.769814123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949669207,0.0,2.18949669207
 06/02  04:00:00,299.992011829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956522621,0.0,2.18956522621
 06/02  05:00:00,349.358177328,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181663414,0.0,2.19181663414
 06/02  06:00:00,390.356580865,32.2389139072,0.0349171533401,0.0,49.8407270682,199.362908273,58.7847089255,54.4219600395,4.36274888599
 06/02  07:00:00,500.173700259,29.0146806857,0.0,0.0,149.522181205,199.362908273,65.0937994875,58.5318012183,6.56199826918
 06/02  08:00:00,1134.9835076,29.6480253882,34.6010291789,0.0,448.566543614,448.566543614,19.957457613,4.57969648163,15.3777611314
 06/02  09:00:00,1179.42472376,30.9693382471,87.2710466645,0.0,448.566543614,448.566543614,16.4517008579,1.05582305307,15.3958778048
 06/02  10:00:00,1170.48976089,31.7377496605,125.136241035,0.0,448.566543614,448.566543614,15.5968451074,0.195968616722,15.4008764907
 06/02  11:00:00,1298.02645568,32.3976577874,248.302163799,0.0,448.566543614,448.566543614,19.8586162701,0.0,19.8586162701
 06/02  12:00:00,1288.10507447,30.4665197924,288.693471551,0.0,448.566543614,398.725816546,22.1575436807,0.0119980943327,22.1455455863
 06/02  13:00:00,1346.39057337,34.7511696183,292.067310396,0.0,448.566543614,448.566543614,22.1200038578,0.0,22.1200038578
 06/02  14:00:00,1348.63894217,34.8423195441,293.417185185,0.0,448.566543614,448.566543614,13.1782611022,0.0,13.1782611022
 06/02  15:00:00,1356.07265407,36.5163195459,297.988344418,0.0,448.566543614,448.566543614,13.1757810329,0.0,13.1757810329
 06/02  16:00:00,1423.88834354,37.1122650184,313.668212138,0.0,448.566543614,448.566543614,17.6330547223,0.0,17.6330547223
 06/02  17:00:00,1315.21250304,32.4334108814,321.95282556,0.0,348.885089477,398.725816546,10.953358084,0.0,10.953358084
 06/02  18:00:00,1112.31992125,29.0147522849,322.760555313,0.0,249.203635341,299.044362409,8.74929432585,0.0,8.74929432585
 06/02  19:00:00,1092.05131175,29.0146806857,327.957940011,0.0,249.203635341,299.044362409,6.5525629687,0.0,6.5525629687
 06/02  20:00:00,947.94361358,29.0146806857,327.612105675,0.0,149.522181205,249.203635341,18.1623767551,11.6049036211,6.55747313397
 06/02  21:00:00,891.825998503,29.0146806857,257.100700514,0.0,149.522181205,249.203635341,50.3827929731,46.0186844655,4.36410850763
 06/02  22:00:00,349.356770973,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972350686,0.0,2.18972350686
 06/02  23:00:00,299.992011884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948710063,0.0,2.18948710063
 06/02  24:00:00,287.769814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955530588,0.0,2.18955530588
 06/03  01:00:00,237.929083834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961603539,0.0,2.18961603539
 06/03  02:00:00,237.929083865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967873847,0.0,2.18967873847
 06/03  03:00:00,237.929083924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974115492,0.0,2.18974115492
 06/03  04:00:00,250.151281708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950014225,0.0,2.18950014225
 06/03  05:00:00,274.597082692,0.0,0.0,0.0,24.9203635341,149.522181205,4.36400035824,0.0,4.36400035824
 06/03  06:00:00,387.039502867,31.4006840519,0.0,0.0,49.8407270682,199.362908273,152.807688371,150.616290371,2.19139800007
 06/03  07:00:00,400.520154005,29.0146806857,0.0,0.0,49.8407270682,199.362908273,106.064605539,101.696184849,4.36842068986
 06/03  08:00:00,779.860789661,29.0146806857,77.2142278533,0.0,249.203635341,249.203635341,53.7065687391,47.1537824062,6.55278633288
 06/03  09:00:00,967.03886076,29.0172381024,270.49285365,0.0,249.203635341,249.203635341,38.8950346093,30.1456789593,8.74935564995
 06/03  10:00:00,984.562539117,29.1121168572,333.679861128,0.0,249.203635341,249.203635341,29.1777534373,20.4353159621,8.74243747517
 06/03  11:00:00,992.943738622,29.0146806857,340.044280557,0.0,249.203635341,249.203635341,22.627071491,13.8709268043,8.75614468674
 06/03  12:00:00,996.49407725,29.0146806857,342.141360043,0.0,249.203635341,249.203635341,17.1399277276,8.39443711256,8.74549061502
 06/03  13:00:00,1008.42135013,29.0146806857,352.619188233,0.0,249.203635341,249.203635341,11.0214635233,4.45934788274,6.56211564052
 06/03  14:00:00,773.879782365,29.0146806857,366.518724163,0.0,74.7610906023,174.442544739,13.2414691725,6.68848962009,6.55297955236
 06/03  15:00:00,785.212830901,29.0146806857,374.051965421,0.0,74.7610906023,174.442544739,6.68633093479,0.138224635672,6.54810629912
 06/03  16:00:00,850.088905348,29.0152341764,389.793450385,0.0,74.7610906023,174.442544739,4.37292831273,0.0,4.37292831273
 06/03  17:00:00,815.283710363,29.4562236229,393.684194427,0.0,24.9203635341,149.522181205,4.38901214741,0.0266927740809,4.36231937332
 06/03  18:00:00,654.269679149,19.4894226801,271.958804491,0.0,24.9203635341,149.522181205,2.1913992399,0.0,2.1913992399
 06/03  19:00:00,607.758834778,18.4123365519,254.808522058,0.0,24.9203635341,149.522181205,4.3626964967,0.0,4.3626964967
 06/03  20:00:00,280.76707153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104721179,0.0,2.19104721179
 06/03  21:00:00,299.041946298,0.0,0.0,0.0,24.9203635341,149.522181205,4.36567091336,0.0,4.36567091336
 06/03  22:00:00,274.595677247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968324136,0.0,2.18968324136
 06/03  23:00:00,250.151281709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974512429,0.0,2.18974512429
 06/03  24:00:00,237.929083861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950380294,0.0,2.18950380294
 06/04  01:00:00,237.928613199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882893978,0.0,2.18882893978
 06/04  02:00:00,237.928613041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881446199,0.0,2.18881446199
 06/04  03:00:00,237.928612928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.150810859,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887997478,0.0,2.1887997478
 06/04  05:00:00,274.596610095,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225913369,0.0,4.36225913369
 06/04  06:00:00,280.76566433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884380871,0.0,2.18884380871
 06/04  07:00:00,296.66639318,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,457.812398549,8.49768562086,123.301409699,0.0,24.9203635341,149.522181205,2.1888286275,0.0,2.1888286275
 06/04  09:00:00,505.176409032,12.6208748398,184.934698652,0.0,24.9203635341,149.522181205,2.1888883111,0.0,2.1888883111
 06/04  10:00:00,593.873270277,18.6080845134,270.556858433,0.0,24.9203635341,149.522181205,2.18892254387,0.0,2.18892254387
 06/04  11:00:00,590.983648242,18.1625567647,277.119399081,0.0,24.9203635341,149.522181205,2.19054159116,0.0,2.19054159116
 06/04  12:00:00,295.614750547,3.8762968567,63.569985989,0.0,24.9203635341,149.522181205,2.19056221123,0.0,2.19056221123
 06/04  13:00:00,470.233516258,11.6288905701,196.321708107,0.0,24.9203635341,149.522181205,4.36528123077,0.0,4.36528123077
 06/04  14:00:00,398.372690269,6.40555540669,124.430799398,0.0,24.9203635341,149.522181205,2.19040841061,0.0,2.19040841061
 06/04  15:00:00,480.954681828,11.9853181909,199.313309804,0.0,24.9203635341,149.522181205,2.18891763795,0.0,2.18891763795
 06/04  16:00:00,688.369133891,17.6332871868,319.022057784,0.0,24.9203635341,149.522181205,2.18890224408,0.0,2.18890224408
 06/04  17:00:00,789.497958849,23.2498444446,370.847836905,0.0,24.9203635341,149.522181205,2.18888686335,0.0,2.18888686335
 06/04  18:00:00,740.265673345,18.603080673,329.867573332,0.0,24.9203635341,149.522181205,2.18892105877,0.0,2.18892105877
 06/04  19:00:00,718.071852136,21.0551013981,328.109399399,0.0,24.9203635341,149.522181205,2.18890565138,0.0,2.18890565138
 06/04  20:00:00,434.841577003,5.16233329726,101.482571699,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.041005433,0.0,0.0,0.0,24.9203635341,149.522181205,4.3624918305,0.0,4.3624918305
 06/04  22:00:00,274.595206586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872257215,0.0,2.18872257215
 06/04  23:00:00,250.150810786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870717189,0.0,2.18870717189
 06/04  24:00:00,237.928612956,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,287.769804843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950154766,0.0,2.18950154766
 06/05  02:00:00,287.769804856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955263136,0.0,2.18955263136
 06/05  03:00:00,287.769804889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960342862,0.0,2.18960342862
 06/05  04:00:00,299.99200274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965399976,0.0,2.18965399976
 06/05  05:00:00,349.358162886,0.0,0.0,0.0,49.8407270682,199.362908273,4.36391543323,0.0,4.36391543323
 06/05  06:00:00,460.973008154,30.3728394685,9.30350334179,0.0,49.8407270682,199.362908273,45.1751753444,42.9839819085,2.19119343588
 06/05  07:00:00,710.934441404,29.0146806857,130.54847996,0.0,149.522181205,199.362908273,35.3217887215,26.5786724752,8.74311624626
 06/05  08:00:00,1503.20423969,29.2691558847,364.593706888,0.0,448.566543614,448.566543614,13.8249531987,0.641427439628,13.183525759
 06/05  09:00:00,1526.71814509,30.3208267451,416.548107574,0.0,448.566543614,448.566543614,15.3923829481,0.0,15.3923829481
 06/05  10:00:00,1510.00383191,30.5538324448,444.322487188,0.0,448.566543614,448.566543614,15.3983857669,0.0,15.3983857669
 06/05  11:00:00,1528.59433803,31.4364324146,460.997133228,0.0,448.566543614,448.566543614,19.8537889076,0.0,19.8537889076
 06/05  12:00:00,1481.93061623,30.6409918434,464.964906207,0.0,448.566543614,398.725816546,22.1398230125,0.0,22.1398230125
 06/05  13:00:00,1540.2882203,34.1470606887,469.977117351,0.0,448.566543614,448.566543614,22.115925599,0.0,22.115925599
 06/05  14:00:00,1535.92095141,35.8313395734,463.934912193,0.0,448.566543614,448.566543614,13.1777756111,0.0,13.1777756111
 06/05  15:00:00,1530.03480771,37.675107723,456.205462355,0.0,448.566543614,448.566543614,13.1746083763,0.0,13.1746083763
 06/05  16:00:00,1573.70863955,40.4877422424,448.172736196,0.0,448.566543614,448.566543614,17.6295957848,0.0,17.6295957848
 06/05  17:00:00,1463.57669608,37.6158800082,453.776646606,0.0,348.885089477,398.725816546,10.9514050012,0.0,10.9514050012
 06/05  18:00:00,1277.23820223,32.7522342484,471.667042705,0.0,249.203635341,299.044362409,8.74993862838,0.0,8.74993862838
 06/05  19:00:00,1252.57863682,30.4101596936,473.79674962,0.0,249.203635341,299.044362409,6.55209325978,0.0,6.55209325978
 06/05  20:00:00,1096.38177618,29.0545328391,459.939846067,0.0,149.522181205,249.203635341,6.55688504432,0.0,6.55688504432
 06/05  21:00:00,1107.07784112,29.0146806857,453.004100458,0.0,149.522181205,249.203635341,4.36407730128,0.0,4.36407730128
 06/05  22:00:00,349.356761612,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954772152,0.0,2.18954772152
 06/05  23:00:00,299.992002553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959793718,0.0,2.18959793718
 06/05  24:00:00,287.769804806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964808503,0.0,2.18964808503
 06/06  01:00:00,287.769801799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968921242,0.0,2.18968921242
 06/06  02:00:00,287.769801837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943369482,0.0,2.18943369482
 06/06  03:00:00,287.769801793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947871934,0.0,2.18947871934
 06/06  04:00:00,299.991999583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952354111,0.0,2.18952354111
 06/06  05:00:00,349.3581581,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201946747,0.0,2.19201946747
 06/06  06:00:00,937.552686147,34.5866314056,445.098748033,0.0,49.8407270682,199.362908273,4.38409397875,0.0216494253881,4.36244455336
 06/06  07:00:00,1051.20639392,29.0146806857,448.736641534,0.0,149.522181205,199.362908273,6.56194131195,0.0,6.56194131195
 06/06  08:00:00,1576.53428084,33.6463249859,423.03050887,0.0,448.566543614,448.566543614,15.3734099169,0.0,15.3734099169
 06/06  09:00:00,1550.0918181,39.2517260204,427.51630151,0.0,448.566543614,448.566543614,15.3919550559,0.0,15.3919550559
 06/06  10:00:00,1515.06485901,41.7593190873,437.14852745,0.0,448.566543614,448.566543614,15.3977706461,0.0,15.3977706461
 06/06  11:00:00,1517.36516457,41.7648673287,439.439553196,0.0,448.566543614,448.566543614,17.6484565985,0.0,17.6484565985
 06/06  12:00:00,1468.83051185,37.9601597612,444.545669907,0.0,448.566543614,398.725816546,24.3516014816,0.0,24.3516014816
 06/06  13:00:00,1519.18855152,42.653007679,440.371533819,0.0,448.566543614,448.566543614,19.9036892687,0.0,19.9036892687
 06/06  14:00:00,1518.6193116,43.5468547869,438.917770176,0.0,448.566543614,448.566543614,15.3730345934,0.0,15.3730345934
 06/06  15:00:00,1506.00391356,42.1290146568,429.844506617,0.0,448.566543614,448.566543614,13.1651847577,0.0,13.1651847577
 06/06  16:00:00,1540.752247,41.803631552,415.436511288,0.0,448.566543614,448.566543614,17.6262276012,0.0,17.6262276012
 06/06  17:00:00,1418.55179609,36.4783833871,413.536347405,0.0,348.885089477,398.725816546,8.76401373349,0.0,8.76401373349
 06/06  18:00:00,1228.06835887,30.9651845964,427.366040168,0.0,249.203635341,299.044362409,8.74832103241,0.0,8.74832103241
 06/06  19:00:00,1225.36486913,29.8717817514,447.121369847,0.0,249.203635341,299.044362409,6.5517842873,0.0,6.5517842873
 06/06  20:00:00,1079.65090334,29.0257499072,443.231017421,0.0,149.522181205,249.203635341,6.55639732431,0.0,6.55639732431
 06/06  21:00:00,1100.45358221,29.0146806857,445.77502491,0.0,149.522181205,249.203635341,4.36348156746,0.0,4.36348156746
 06/06  22:00:00,349.356758783,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971063734,0.0,2.18971063734
 06/06  23:00:00,299.991999632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945464385,0.0,2.18945464385
 06/06  24:00:00,287.769801801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949914112,0.0,2.18949914112
 06/07  01:00:00,287.769798736,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895355118,0.0,2.1895355118
 06/07  02:00:00,287.76979876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957471698,0.0,2.18957471698
 06/07  03:00:00,287.769798792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961369377,0.0,2.18961369377
 06/07  04:00:00,299.991996632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965249104,0.0,2.18965249104
 06/07  05:00:00,349.3581536,0.0,0.0,0.0,49.8407270682,199.362908273,4.36342225811,0.0,4.36342225811
 06/07  06:00:00,951.583868405,33.838630495,459.876561854,0.0,49.8407270682,199.362908273,4.08621703158,1.8949575754,2.19125945619
 06/07  07:00:00,1055.91622167,29.0146806857,453.443100284,0.0,149.522181205,199.362908273,11.1713259249,4.61027005235,6.56105587252
 06/07  08:00:00,1573.35106242,32.5590738668,421.654799352,0.0,448.566543614,448.566543614,15.3708027736,0.0,15.3708027736
 06/07  09:00:00,1529.13099671,35.8993836418,414.332234525,0.0,448.566543614,448.566543614,15.3914635913,0.0,15.3914635913
 06/07  10:00:00,1493.22653152,40.0611657805,419.407854326,0.0,448.566543614,448.566543614,15.3969325852,0.0,15.3969325852
 06/07  11:00:00,1514.30648397,42.537840082,435.607928855,0.0,448.566543614,448.566543614,17.6469036166,0.0,17.6469036166
 06/07  12:00:00,1466.7182032,38.6142175906,441.779336479,0.0,448.566543614,398.725816546,22.1848411803,0.0,22.1848411803
 06/07  13:00:00,1514.3200663,43.8116039714,434.344485345,0.0,448.566543614,448.566543614,22.0648349408,0.0,22.0648349408
 06/07  14:00:00,1513.16612862,45.0104574064,432.001010475,0.0,448.566543614,448.566543614,13.1775839235,0.0,13.1775839235
 06/07  15:00:00,1514.91664416,46.7886439476,431.973802985,0.0,448.566543614,448.566543614,13.1739465249,0.0,13.1739465249
 06/07  16:00:00,1563.54661145,49.1523197505,429.346185777,0.0,448.566543614,448.566543614,17.6274648689,0.0,17.6274648689
 06/07  17:00:00,1457.77705199,42.8073960882,442.785517946,0.0,348.885089477,398.725816546,10.9502146875,0.0,10.9502146875
 06/07  18:00:00,1279.4713641,33.5587844252,473.093680576,0.0,249.203635341,299.044362409,8.74887184705,0.0,8.74887184705
 06/07  19:00:00,1239.45558312,31.1925168913,459.891356991,0.0,249.203635341,299.044362409,6.55295231171,0.0,6.55295231171
 06/07  20:00:00,1075.68224505,29.237013364,439.201703926,0.0,149.522181205,249.203635341,6.55781246335,0.0,6.55781246335
 06/07  21:00:00,1100.3736149,29.0248932587,445.684850572,0.0,149.522181205,249.203635341,4.36347783666,0.0,4.36347783666
 06/07  22:00:00,349.356755697,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895493143,0.0,2.1895493143
 06/07  23:00:00,299.991996622,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895878331,0.0,2.1895878331
 06/07  24:00:00,287.769798853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962630312,0.0,2.18962630312
 06/08  01:00:00,287.769795832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965502491,0.0,2.18965502491
 06/08  02:00:00,287.769795877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968821752,0.0,2.18968821752
 06/08  03:00:00,287.769795829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942296068,0.0,2.18942296068
 06/08  04:00:00,299.9919936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945620889,0.0,2.18945620889
 06/08  05:00:00,349.358148132,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208059473,0.0,2.19208059473
 06/08  06:00:00,785.711039353,33.4715204255,315.665114889,0.0,49.8407270682,199.362908273,9.19814868157,4.83571331477,4.3624353668
 06/08  07:00:00,781.276212263,29.0146806857,199.907945103,0.0,149.522181205,199.362908273,28.3198544312,21.7584131259,6.56144130521
 06/08  08:00:00,1382.38191218,32.5173961674,248.100217738,0.0,448.566543614,448.566543614,15.3804605002,0.00401061394208,15.3764498862
 06/08  09:00:00,1431.53660712,34.1516600714,331.097520347,0.0,448.566543614,448.566543614,13.1923857184,0.0,13.1923857184
 06/08  10:00:00,1423.61032254,34.7831664293,369.992324903,0.0,448.566543614,448.566543614,15.395796229,0.0,15.395796229
 06/08  11:00:00,1424.19763621,35.4881456154,369.810476231,0.0,448.566543614,448.566543614,19.8510320689,0.0,19.8510320689
 06/08  12:00:00,1362.64856386,32.5509024585,361.492538222,0.0,448.566543614,398.725816546,22.1341813388,0.0,22.1341813388
 06/08  13:00:00,1353.57516595,36.4683849019,300.531375707,0.0,448.566543614,448.566543614,22.1103073069,0.0,22.1103073069
 06/08  14:00:00,1399.47483065,37.4770340043,344.490926172,0.0,448.566543614,448.566543614,13.1716736889,0.0,13.1716736889
 06/08  15:00:00,1429.89152744,37.4895263898,373.275927258,0.0,448.566543614,448.566543614,13.1678502938,0.0,13.1678502938
 06/08  16:00:00,1477.19650816,37.2326176735,372.32156135,0.0,448.566543614,448.566543614,17.6261851966,0.0,17.6261851966
 06/08  17:00:00,1353.32552128,32.7471769975,365.772211601,0.0,348.885089477,398.725816546,10.9491897847,0.0,10.9491897847
 06/08  18:00:00,1049.15507476,29.0146806857,266.010759533,0.0,249.203635341,299.044362409,7.75351317069,1.18791215041,6.56560102028
 06/08  19:00:00,984.281510425,29.0146806857,226.277412139,0.0,249.203635341,299.044362409,21.9076988619,15.3551047669,6.552594095
 06/08  20:00:00,808.225380774,29.0146806857,192.539595278,0.0,149.522181205,249.203635341,56.0021361687,49.4450763199,6.55705984883
 06/08  21:00:00,787.475212835,29.0146806857,154.550601372,0.0,149.522181205,249.203635341,71.3662672721,67.0023078141,4.363959458
 06/08  22:00:00,349.356752777,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964763177,0.0,2.18964763177
 06/08  23:00:00,299.991993695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968024867,0.0,2.18968024867
 06/08  24:00:00,287.769795848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941462849,0.0,2.18941462849
 06/09  01:00:00,287.769792766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944041269,0.0,2.18944041269
 06/09  02:00:00,287.76979276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946823449,0.0,2.18946823449
 06/09  03:00:00,287.769792763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949583452,0.0,2.18949583452
 06/09  04:00:00,299.991990575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952326368,0.0,2.18952326368
 06/09  05:00:00,349.358143942,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369428679,0.0,4.36369428679
 06/09  06:00:00,390.73445967,32.4094440186,0.209109755907,0.0,49.8407270682,199.362908273,93.2785168627,91.0875390384,2.19097782425
 06/09  07:00:00,546.32351825,29.0146806857,8.08844614402,0.0,149.522181205,199.362908273,104.558875795,95.8177779225,8.74109787265
 06/09  08:00:00,1235.48871895,30.0720395906,105.344781935,0.0,448.566543614,448.566543614,37.9094697661,24.7306019916,13.1788677746
 06/09  09:00:00,1370.2857925,31.7396585654,268.005964188,0.0,448.566543614,448.566543614,20.1959159169,4.80497319839,15.3909427185
 06/09  10:00:00,1410.13501127,33.2141646021,349.933227732,0.0,448.566543614,448.566543614,16.7050164291,1.3103213244,15.3946951047
 06/09  11:00:00,1435.16103098,33.7993681272,371.149219168,0.0,448.566543614,448.566543614,18.0571801232,0.414000791855,17.6431793313
 06/09  12:00:00,1403.81512826,31.6472787589,387.046088917,0.0,448.566543614,398.725816546,22.4082563838,0.277341367189,22.1309150166
 06/09  13:00:00,1466.84253587,36.0832779118,396.728345718,0.0,448.566543614,448.566543614,22.1094909526,0.0,22.1094909526
 06/09  14:00:00,1488.51078298,37.58211358,417.194292074,0.0,448.566543614,448.566543614,13.1731450183,0.0,13.1731450183
 06/09  15:00:00,1493.20631153,38.6072806472,419.844673742,0.0,448.566543614,448.566543614,13.1691052224,0.0,13.1691052224
 06/09  16:00:00,1531.07822672,40.7098032614,409.002112418,0.0,448.566543614,448.566543614,17.6247834436,0.0,17.6247834436
 06/09  17:00:00,1413.43831602,37.0895128171,408.702883387,0.0,348.885089477,398.725816546,10.9484617983,0.0,10.9484617983
 06/09  18:00:00,1204.05980431,30.023460664,405.917602274,0.0,249.203635341,299.044362409,8.74799461576,0.0,8.74799461576
 06/09  19:00:00,1169.03364874,29.2322993383,396.497958097,0.0,249.203635341,299.044362409,4.3751850989,0.0,4.3751850989
 06/09  20:00:00,1015.31974829,29.0146806857,386.263154367,0.0,149.522181205,249.203635341,6.5573502267,0.0,6.5573502267
 06/09  21:00:00,1036.88270496,29.0146806857,383.728417725,0.0,149.522181205,249.203635341,5.17193070747,0.808216610065,4.3637140974
 06/09  22:00:00,349.356749642,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960528813,0.0,2.18960528813
 06/09  23:00:00,299.991990494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948273894,0.0,2.18948273894
 06/09  24:00:00,287.769792718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950979659,0.0,2.18950979659
 06/10  01:00:00,237.929062639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952972867,0.0,2.18952972867
 06/10  02:00:00,237.929062673,0.0,0.0,0.0,24.9203635341,149.522181205,2.189551716,0.0,2.189551716
 06/10  03:00:00,237.929062703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957349868,0.0,2.18957349868
 06/10  04:00:00,250.151260532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959512474,0.0,2.18959512474
 06/10  05:00:00,274.597048631,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380404321,0.0,4.36380404321
 06/10  06:00:00,641.747737658,32.3310110015,171.324694425,0.0,49.8407270682,199.362908273,38.6380205707,36.4469936694,2.19102690126
 06/10  07:00:00,676.848760915,29.0146806857,192.136601197,0.0,49.8407270682,199.362908273,40.6189600294,36.2503242003,4.36863582918
 06/10  08:00:00,1064.34491173,29.0146806857,325.339219195,0.0,249.203635341,249.203635341,22.0607287754,15.5092264734,6.55150230201
 06/10  09:00:00,1080.12112582,29.0146806857,371.850567361,0.0,249.203635341,249.203635341,15.2776597644,6.52932107561,8.74833868877
 06/10  10:00:00,1068.43356644,29.055274356,402.620342237,0.0,249.203635341,249.203635341,7.52614585733,0.965470795306,6.56067506202
 06/10  11:00:00,1082.07243358,29.0256164571,415.62293364,0.0,249.203635341,249.203635341,9.035660461,0.281597415653,8.75406304535
 06/10  12:00:00,1083.49396202,29.10569118,416.965981543,0.0,249.203635341,249.203635341,8.74858848709,0.00402282634869,8.74456566075
 06/10  13:00:00,1094.52393261,29.6672305697,427.434880403,0.0,249.203635341,249.203635341,8.74169878936,0.0,8.74169878936
 06/10  14:00:00,847.39806207,29.2640321098,429.91769905,0.0,74.7610906023,174.442544739,4.37461266889,0.0,4.37461266889
 06/10  15:00:00,847.195409469,29.4183006926,432.831449472,0.0,74.7610906023,174.442544739,6.54749210486,0.0,6.54749210486
 06/10  16:00:00,893.053567932,29.2416192256,431.590842371,0.0,74.7610906023,174.442544739,4.37276198872,0.0,4.37276198872
 06/10  17:00:00,854.357737553,29.0171090243,431.264395965,0.0,24.9203635341,149.522181205,4.36225483487,0.0,4.36225483487
 06/10  18:00:00,625.204898345,16.2907195204,253.03952986,0.0,24.9203635341,149.522181205,2.19116603923,0.0,2.19116603923
 06/10  19:00:00,669.729216777,19.8909235954,304.304977317,0.0,24.9203635341,149.522181205,4.36237544884,0.0,4.36237544884
 06/10  20:00:00,307.131545162,0.372545953732,13.156407408,0.0,24.9203635341,149.522181205,2.19123577599,0.0,2.19123577599
 06/10  21:00:00,299.041908148,0.0,0.0,0.0,24.9203635341,149.522181205,4.36502973252,0.0,4.36502973252
 06/10  22:00:00,274.595656256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938306523,0.0,2.18938306523
 06/10  23:00:00,250.151260604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940456707,0.0,2.18940456707
 06/10  24:00:00,237.929062772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942603661,0.0,2.18942603661
 06/11  01:00:00,237.928596137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867726332,0.0,2.18867726332
 06/11  02:00:00,237.928596048,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928596313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862508388,0.0,2.18862508388
 06/11  04:00:00,250.150794278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881590624,0.0,2.18881590624
 06/11  05:00:00,274.596580148,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122099842,0.0,2.19122099842
 06/11  06:00:00,280.765647583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867410333,0.0,2.18867410333
 06/11  07:00:00,430.83040153,6.57848716171,103.125985382,0.0,24.9203635341,149.522181205,2.18874358027,0.0,2.18874358027
 06/11  08:00:00,760.704405515,18.3591269696,354.776293578,0.0,24.9203635341,149.522181205,2.1888125089,0.0,2.1888125089
 06/11  09:00:00,795.196754265,22.4971381464,414.962541724,0.0,24.9203635341,149.522181205,2.18880826602,0.0,2.18880826602
 06/11  10:00:00,677.943955231,19.3555227735,354.682884103,0.0,24.9203635341,149.522181205,2.18880391647,0.0,2.18880391647
 06/11  11:00:00,721.402081352,22.0925615454,392.883455471,0.0,24.9203635341,149.522181205,2.19038415728,0.0,2.19038415728
 06/11  12:00:00,624.149779637,16.546524637,306.495320124,0.0,24.9203635341,149.522181205,2.19043384915,0.0,2.19043384915
 06/11  13:00:00,603.439875915,16.9829040931,299.976338225,0.0,24.9203635341,149.522181205,4.3654590098,0.0,4.3654590098
 06/11  14:00:00,620.288491774,17.0195719833,301.29776569,0.0,24.9203635341,149.522181205,2.19040597657,0.0,2.19040597657
 06/11  15:00:00,520.00430515,13.5977196502,233.581706553,0.0,24.9203635341,149.522181205,2.18880157395,0.0,2.18880157395
 06/11  16:00:00,726.143726721,19.2508876193,353.14424901,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,695.869369936,16.1918599195,294.872469635,0.0,24.9203635341,149.522181205,2.18884558419,0.0,2.18884558419
 06/11  18:00:00,713.564650444,18.1030822943,308.539552074,0.0,24.9203635341,149.522181205,2.188841082,0.0,2.188841082
 06/11  19:00:00,772.705964848,22.8351032973,380.611832978,0.0,24.9203635341,149.522181205,2.1888202248,0.0,2.1888202248
 06/11  20:00:00,704.433642457,18.5765149088,312.638398344,0.0,24.9203635341,149.522181205,2.18883207326,0.0,2.18883207326
 06/11  21:00:00,299.040975384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104631683,0.0,2.19104631683
 06/11  22:00:00,274.59518987,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887856342,0.0,2.1887856342
 06/11  23:00:00,250.150794283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873248938,0.0,2.18873248938
 06/11  24:00:00,237.928596377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867935782,0.0,2.18867935782
 06/12  01:00:00,287.769783843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937767274,0.0,2.18937767274
 06/12  02:00:00,287.769783834,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893885078,0.0,2.1893885078
 06/12  03:00:00,287.76978383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939916595,0.0,2.18939916595
 06/12  04:00:00,299.991981631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940969113,0.0,2.18940969113
 06/12  05:00:00,349.358128946,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197348357,0.0,2.19197348357
 06/12  06:00:00,887.288653266,30.9583866895,407.312636588,0.0,49.8407270682,199.362908273,15.3277484814,10.9655718548,4.36217662656
 06/12  07:00:00,1010.11871532,29.0146806857,414.84049578,0.0,149.522181205,199.362908273,29.4476879194,22.8873024375,6.56038548191
 06/12  08:00:00,1572.89689556,29.0146806857,426.934811272,0.0,448.566543614,448.566543614,13.1792172163,0.0,13.1792172163
 06/12  09:00:00,1558.95394197,29.0146806857,445.739673387,0.0,448.566543614,448.566543614,15.3891736447,0.0,15.3891736447
 06/12  10:00:00,1532.56582069,30.4676996652,465.941250871,0.0,448.566543614,448.566543614,15.3928577105,0.0,15.3928577105
 06/12  11:00:00,1534.50973295,33.1586842041,465.190472148,0.0,448.566543614,448.566543614,17.64173699,0.0,17.64173699
 06/12  12:00:00,1487.00914207,31.6343891113,469.050275412,0.0,448.566543614,398.725816546,22.1295922517,0.0,22.1295922517
 06/12  13:00:00,1527.03976075,36.6602808393,454.215665749,0.0,448.566543614,448.566543614,22.1049105859,0.0,22.1049105859
 06/12  14:00:00,1519.04488775,38.3080975633,444.582235659,0.0,448.566543614,448.566543614,13.1714943712,0.0,13.1714943712
 06/12  15:00:00,1521.00052761,38.7193561284,446.127076331,0.0,448.566543614,448.566543614,13.1668165906,0.0,13.1668165906
 06/12  16:00:00,1568.89187354,38.995937803,444.847951716,0.0,448.566543614,448.566543614,17.6223096477,0.0,17.6223096477
 06/12  17:00:00,1459.91170815,34.3720947759,453.355554431,0.0,348.885089477,398.725816546,8.76210755218,0.0,8.76210755218
 06/12  18:00:00,1276.22852428,30.3634055602,473.046282861,0.0,249.203635341,299.044362409,8.74757774598,0.0,8.74757774598
 06/12  19:00:00,1254.65502369,29.5562532295,476.727106799,0.0,249.203635341,299.044362409,6.55114751041,0.0,6.55114751041
 06/12  20:00:00,1104.76969973,29.0147017085,468.360922848,0.0,149.522181205,249.203635341,6.55533087693,0.0,6.55533087693
 06/12  21:00:00,1123.5684427,29.0146806857,468.889573553,0.0,149.522181205,249.203635341,4.83046167991,0.466661852124,4.36379982779
 06/12  22:00:00,349.356740727,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941157434,0.0,2.18941157434
 06/12  23:00:00,299.991981628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942174773,0.0,2.18942174773
 06/12  24:00:00,287.769783829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943191028,0.0,2.18943191028
 06/13  01:00:00,287.769780828,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894335057,0.0,2.1894335057
 06/13  02:00:00,287.769780841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943870297,0.0,2.18943870297
 06/13  03:00:00,287.769780852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944373491,0.0,2.18944373491
 06/13  04:00:00,299.991978662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944864383,0.0,2.18944864383
 06/13  05:00:00,349.358124303,0.0,0.0,0.0,49.8407270682,199.362908273,2.19154778023,0.0,2.19154778023
 06/13  06:00:00,938.431505813,33.7364961221,446.825451253,0.0,49.8407270682,199.362908273,7.50613740245,3.14392195545,4.362215447
 06/13  07:00:00,1050.01264668,29.0146806857,447.538835639,0.0,149.522181205,199.362908273,12.225944414,5.66556128924,6.56038312475
 06/13  08:00:00,1581.8799827,31.2719497043,430.160097287,0.0,448.566543614,448.566543614,13.1785956291,0.0,13.1785956291
 06/13  09:00:00,1565.44893769,35.3435765645,445.060183717,0.0,448.566543614,448.566543614,15.3860300647,0.0,15.3860300647
 06/13  10:00:00,1518.79497939,39.2360472379,443.402081684,0.0,448.566543614,448.566543614,15.3915205912,0.0,15.3915205912
 06/13  11:00:00,1520.9999965,40.9891314051,443.855330163,0.0,448.566543614,448.566543614,17.6395897122,0.0,17.6395897122
 06/13  12:00:00,1469.52853059,37.0058523325,446.198234677,0.0,448.566543614,398.725816546,22.1260573211,0.0,22.1260573211
 06/13  13:00:00,1519.79982294,42.0479732193,441.588067624,0.0,448.566543614,448.566543614,22.1037476071,0.0,22.1037476071
 06/13  14:00:00,1520.33035403,43.7543448409,440.421473283,0.0,448.566543614,448.566543614,13.1691130521,0.0,13.1691130521
 06/13  15:00:00,1522.30283734,45.9010650603,440.441448612,0.0,448.566543614,448.566543614,13.1642353552,0.0,13.1642353552
 06/13  16:00:00,1570.72025155,47.4215834037,438.524604391,0.0,448.566543614,448.566543614,17.6206094725,0.0,17.6206094725
 06/13  17:00:00,1453.48842472,41.6975974152,439.606783005,0.0,348.885089477,398.725816546,8.762975614,0.0,8.762975614
 06/13  18:00:00,1254.83773356,36.6127703321,445.406139659,0.0,249.203635341,299.044362409,8.74785475724,0.0,8.74785475724
 06/13  19:00:00,1233.04902391,35.0977152359,449.579653747,0.0,249.203635341,299.044362409,6.55210002116,0.0,6.55210002116
 06/13  20:00:00,1100.6567592,30.1651423865,463.097552584,0.0,149.522181205,249.203635341,6.55652473718,0.0,6.55652473718
 06/13  21:00:00,1125.44301951,29.1204810791,470.658696077,0.0,149.522181205,249.203635341,2.19181678089,0.0,2.19181678089
 06/13  22:00:00,349.356737987,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960214544,0.0,2.18960214544
 06/13  23:00:00,456.455432447,1.17448776878,116.23456421,0.0,24.9203635341,199.362908273,2.18948787921,0.0,2.18948787921
 06/13  24:00:00,287.769781007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959141337,0.0,2.18959141337
 06/14  01:00:00,287.769777924,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894916357,0.0,2.1894916357
 06/14  02:00:00,287.769777926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949140027,0.0,2.18949140027
 06/14  03:00:00,438.2144626,1.17448776878,110.215794872,0.0,24.9203635341,199.362908273,2.18949097008,0.0,2.18949097008
 06/14  04:00:00,299.991975802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958913074,0.0,2.18958913074
 06/14  05:00:00,349.358119892,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373639211,0.0,4.36373639211
 06/14  06:00:00,910.435484541,38.6633576112,416.316960682,0.0,49.8407270682,199.362908273,2.19102255737,0.0,2.19102255737
 06/14  07:00:00,1022.13240879,29.0146806857,424.603545345,0.0,149.522181205,199.362908273,8.7408829393,0.0,8.7408829393
 06/14  08:00:00,1603.04165358,36.2055614536,445.125729155,0.0,448.566543614,448.566543614,13.1758803988,0.0,13.1758803988
 06/14  09:00:00,1565.26532965,40.8606733284,439.359495686,0.0,448.566543614,448.566543614,15.3869326881,0.0,15.3869326881
 06/14  10:00:00,1521.61454492,42.1448999494,444.026278261,0.0,448.566543614,448.566543614,15.3921763141,0.0,15.3921763141
 06/14  11:00:00,1527.79196228,44.755729936,449.172825661,0.0,448.566543614,448.566543614,17.6379688189,0.0,17.6379688189
 06/14  12:00:00,1475.99880616,41.8825429853,450.236482384,0.0,448.566543614,398.725816546,22.1225111739,0.0,22.1225111739
 06/14  13:00:00,1534.14332013,49.1437302541,451.606361317,0.0,448.566543614,448.566543614,19.8919668561,0.0,19.8919668561
 06/14  14:00:00,1536.11981282,49.9538798789,453.910409414,0.0,448.566543614,448.566543614,13.1741352447,0.0,13.1741352447
 06/14  15:00:00,1538.17905856,52.0536843706,454.007129428,0.0,448.566543614,448.566543614,13.1689540329,0.0,13.1689540329
 06/14  16:00:00,1591.64904059,54.6233281112,457.000638762,0.0,448.566543614,448.566543614,17.6191470111,0.0,17.6191470111
 06/14  17:00:00,1463.74458314,44.807376845,450.32337688,0.0,348.885089477,398.725816546,10.9467432717,0.0,10.9467432717
 06/14  18:00:00,1257.93574253,36.5560143965,449.47687033,0.0,249.203635341,299.044362409,6.56473868153,0.0,6.56473868153
 06/14  19:00:00,1234.08375339,33.6515066404,452.060601085,0.0,249.203635341,299.044362409,6.55173226961,0.0,6.55173226961
 06/14  20:00:00,1094.13722696,30.7086611452,456.03451127,0.0,149.522181205,249.203635341,6.55577383102,0.0,6.55577383102
 06/14  21:00:00,1115.29250391,29.4332485745,460.19541693,0.0,149.522181205,249.203635341,4.36322957486,0.0,4.36322957486
 06/14  22:00:00,414.010388772,0.391495922925,51.2439956729,0.0,49.8407270682,199.362908273,2.18957522022,0.0,2.18957522022
 06/14  23:00:00,419.838599083,0.782991845851,93.0273275581,0.0,24.9203635341,199.362908273,2.18957504753,0.0,2.18957504753
 06/14  24:00:00,453.870375565,1.17448776878,125.871687175,0.0,24.9203635341,199.362908273,2.18957410162,0.0,2.18957410162
 06/15  01:00:00,287.769774993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956376875,0.0,2.18956376875
 06/15  02:00:00,287.769775004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955787132,0.0,2.18955787132
 06/15  03:00:00,445.686173068,1.17448776878,117.687503662,0.0,24.9203635341,199.362908273,2.18955279167,0.0,2.18955279167
 06/15  04:00:00,299.99197278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954570539,0.0,2.18954570539
 06/15  05:00:00,349.35811475,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161886523,0.0,2.19161886523
 06/15  06:00:00,975.282193449,38.6284455708,478.78649433,0.0,49.8407270682,199.362908273,4.36217256057,0.0,4.36217256057
 06/15  07:00:00,1066.24448777,29.6409933196,463.148525285,0.0,149.522181205,199.362908273,6.56028627872,0.0,6.56028627872
 06/15  08:00:00,1608.08790931,44.7193955949,441.99018369,0.0,448.566543614,448.566543614,13.1774891145,0.0,13.1774891145
 06/15  09:00:00,1581.4651296,50.0581889089,449.070483758,0.0,448.566543614,448.566543614,15.3840879251,0.0,15.3840879251
 06/15  10:00:00,1537.77774258,51.6773246572,453.940351067,0.0,448.566543614,448.566543614,15.3910168065,0.0,15.3910168065
 06/15  11:00:00,1536.21809535,51.6774497585,452.355714436,0.0,448.566543614,448.566543614,17.6379859487,0.0,17.6379859487
 06/15  12:00:00,1477.09332691,45.3472606774,448.224024122,0.0,448.566543614,398.725816546,22.1253192202,0.0,22.1253192202
 06/15  13:00:00,1528.63222842,50.7920145858,443.475411566,0.0,448.566543614,448.566543614,20.6859230657,0.0,20.6859230657
 06/15  14:00:00,1524.27934268,50.8923389959,438.526736125,0.0,448.566543614,448.566543614,14.5687075084,0.0,14.5687075084
 06/15  15:00:00,1523.66328793,52.9078148939,435.342577354,0.0,448.566543614,448.566543614,10.9767681991,0.0,10.9767681991
 06/15  16:00:00,1575.23997097,55.2690632401,436.181078248,0.0,448.566543614,448.566543614,17.6177065518,0.0,17.6177065518
 06/15  17:00:00,1458.52512446,48.6731919852,438.963404111,0.0,348.885089477,398.725816546,10.9474101238,0.0,10.9474101238
 06/15  18:00:00,1259.92361643,34.832107006,452.31794733,0.0,249.203635341,299.044362409,8.746810048,0.0,8.746810048
 06/15  19:00:00,1234.4053929,31.9511747285,454.082580768,0.0,249.203635341,299.044362409,4.37456348209,0.0,4.37456348209
 06/15  20:00:00,1086.68047178,29.945276686,457.884817246,0.0,149.522181205,249.203635341,6.5560476299,0.0,6.5560476299
 06/15  21:00:00,1118.52124962,29.2028483098,463.654567938,0.0,149.522181205,249.203635341,4.36342951512,0.0,4.36342951512
 06/15  22:00:00,349.356731951,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938200259,0.0,2.18938200259
 06/15  23:00:00,414.868383187,0.782991845851,88.0571244969,0.0,24.9203635341,199.362908273,2.18937568081,0.0,2.18937568081
 06/15  24:00:00,342.79113041,0.391495922925,41.6117133537,0.0,24.9203635341,199.362908273,2.18951607597,0.0,2.18951607597
 06/16  01:00:00,337.453595336,0.391495922925,36.2933794979,0.0,24.9203635341,199.362908273,2.18935539386,0.0,2.18935539386
 06/16  02:00:00,380.417244416,0.782991845851,65.8282171532,0.0,24.9203635341,199.362908273,2.18953950305,0.0,2.18953950305
 06/16  03:00:00,287.769772085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933299447,0.0,2.18933299447
 06/16  04:00:00,299.991969895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932165189,0.0,2.18932165189
 06/16  05:00:00,486.145994316,1.17448776878,96.5590065163,0.0,49.8407270682,199.362908273,2.19189920788,0.0,2.19189920788
 06/16  06:00:00,916.53461992,38.2858910211,420.957996042,0.0,49.8407270682,199.362908273,4.64221090392,0.280022106041,4.36218879788
 06/16  07:00:00,1029.71301218,29.0146806857,429.811121231,0.0,149.522181205,199.362908273,6.56027965992,0.0,6.56027965992
 06/16  08:00:00,1601.91361762,40.0296758252,440.173619289,0.0,448.566543614,448.566543614,13.1770617019,0.0,13.1770617019
 06/16  09:00:00,1566.49263539,45.812442321,435.664950788,0.0,448.566543614,448.566543614,15.3832614708,0.0,15.3832614708
 06/16  10:00:00,1520.78902468,45.9432873056,438.934617157,0.0,448.566543614,448.566543614,15.3898687791,0.0,15.3898687791
 06/16  11:00:00,1524.07994985,47.6856409796,441.269785468,0.0,448.566543614,448.566543614,17.6361178752,0.0,17.6361178752
 06/16  12:00:00,1472.67306406,41.6877536412,446.303230643,0.0,448.566543614,398.725816546,22.1221274065,0.0,22.1221274065
 06/16  13:00:00,1525.89754232,48.201464374,442.512142425,0.0,448.566543614,448.566543614,19.887793674,0.0,19.887793674
 06/16  14:00:00,1524.63732251,51.1970399386,438.727800555,0.0,448.566543614,448.566543614,13.1733697811,0.0,13.1733697811
 06/16  15:00:00,1521.04531333,51.7627409759,433.318064528,0.0,448.566543614,448.566543614,13.1677601865,0.0,13.1677601865
 06/16  16:00:00,1570.78752869,56.054246679,429.737317468,0.0,448.566543614,448.566543614,17.6187578976,0.0,17.6187578976
 06/16  17:00:00,1458.09455045,49.8739175393,436.62804899,0.0,348.885089477,398.725816546,10.946532368,0.0,10.946532368
 06/16  18:00:00,1256.98692229,39.139865206,445.44112458,0.0,249.203635341,299.044362409,6.56483478771,0.0,6.56483478771
 06/16  19:00:00,1235.51179485,34.0399626669,453.100203877,0.0,249.203635341,299.044362409,6.55069297034,0.0,6.55069297034
 06/16  20:00:00,1093.83414776,30.1858714264,464.797907527,0.0,149.522181205,249.203635341,6.5546025817,0.0,6.5546025817
 06/16  21:00:00,1121.63958696,29.1457142539,466.830044423,0.0,149.522181205,249.203635341,4.36338348915,0.0,4.36338348915
 06/16  22:00:00,349.356728932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949635372,0.0,2.18949635372
 06/16  23:00:00,413.214170053,0.782991845851,86.4028987599,0.0,24.9203635341,199.362908273,2.18948590321,0.0,2.18948590321
 06/16  24:00:00,339.858637532,0.391495922925,38.6792253953,0.0,24.9203635341,199.362908273,2.18947278747,0.0,2.18947278747
 06/17  01:00:00,237.929042013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945192046,0.0,2.18945192046
 06/17  02:00:00,237.929042025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943533592,0.0,2.18943533592
 06/17  03:00:00,237.929042035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941861963,0.0,2.18941861963
 06/17  04:00:00,250.151239848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940181002,0.0,2.18940181002
 06/17  05:00:00,274.597014856,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160200193,0.0,2.19160200193
 06/17  06:00:00,919.948196325,37.0212936937,425.159404862,0.0,49.8407270682,199.362908273,2.4632781273,0.27219625039,2.19108187691
 06/17  07:00:00,938.441665136,29.0146806857,436.13257315,0.0,49.8407270682,199.362908273,4.36824465837,0.0,4.36824465837
 06/17  08:00:00,1191.42203287,29.5894632794,439.465499369,0.0,249.203635341,249.203635341,6.55139407636,0.0,6.55139407636
 06/17  09:00:00,1180.1302983,30.1960773859,463.622766545,0.0,249.203635341,249.203635341,8.74650447633,0.0,8.74650447633
 06/17  10:00:00,1129.39864146,30.5317300396,461.445167603,0.0,249.203635341,249.203635341,6.5592488523,0.0,6.5592488523
 06/17  11:00:00,1123.80808161,32.1307425056,454.253755941,0.0,249.203635341,249.203635341,8.75259857452,0.0,8.75259857452
 06/17  12:00:00,1120.15962184,34.0472401775,448.690178248,0.0,249.203635341,249.203635341,8.74372418409,0.0,8.74372418409
 06/17  13:00:00,1121.4421313,34.6240915581,449.396296563,0.0,249.203635341,249.203635341,6.55978025647,0.0,6.55978025647
 06/17  14:00:00,873.169188319,32.7293568255,452.223563476,0.0,74.7610906023,174.442544739,6.55135969685,0.0,6.55135969685
