Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  17:00:00,832.295479567,18.6509478561,422.625011829,0.0,24.9203635341,149.522181205,2.18860980625,0.0,2.18860980625
 07/04  18:00:00,826.872810018,17.4301117245,419.69638574,0.0,24.9203635341,149.522181205,2.18858750834,0.0,2.18858750834
 07/04  19:00:00,740.234450685,13.8031508719,369.264067589,0.0,24.9203635341,149.522181205,2.18861056722,0.0,2.18861056722
 07/04  20:00:00,702.303329261,12.1747494959,334.126118207,0.0,24.9203635341,149.522181205,2.18858822037,0.0,2.18858822037
 07/04  21:00:00,500.155225523,7.7525937134,159.2486981,0.0,24.9203635341,149.522181205,2.19076530698,0.0,2.19076530698
 07/04  22:00:00,274.595138996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845259338,0.0,2.18845259338
 07/04  23:00:00,250.150742959,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928545351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852125462,0.0,2.18852125462
 07/05  01:00:00,331.637477963,0.391495922925,30.4581362623,0.0,24.9203635341,199.362908273,2.18914260012,0.0,2.18914260012
 07/05  02:00:00,373.835941577,0.782991845851,59.2469790033,0.0,24.9203635341,199.362908273,2.18931826536,0.0,2.18931826536
 07/05  03:00:00,287.769721015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921518536,0.0,2.18921518536
 07/05  04:00:00,299.991918889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911346445,0.0,2.18911346445
 07/05  05:00:00,349.358028842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150874776,0.0,2.19150874776
 07/05  06:00:00,935.695551895,36.0923421356,441.735531885,0.0,49.8407270682,199.362908273,5.04768613936,0.686115273455,4.3615708659
 07/05  07:00:00,1056.93973642,29.0417791977,454.443193791,0.0,149.522181205,199.362908273,6.55809577643,0.0,6.55809577643
 07/05  08:00:00,1574.34579708,38.9860087622,415.317464917,0.0,448.566543614,448.566543614,13.1633390203,0.0,13.1633390203
 07/05  09:00:00,1545.27270134,44.3933150063,418.126154983,0.0,448.566543614,448.566543614,13.1764945063,0.0,13.1764945063
 07/05  10:00:00,1513.43347871,45.6110999719,431.665988085,0.0,448.566543614,448.566543614,15.3797076967,0.0,15.3797076967
 07/05  11:00:00,1513.87633539,46.1918316056,431.524523609,0.0,448.566543614,448.566543614,15.4180232933,0.0,15.4180232933
 07/05  12:00:00,1468.39639576,40.5785405653,441.49409271,0.0,448.566543614,398.725816546,22.0965647583,0.0,22.0965647583
 07/05  13:00:00,1513.52125641,47.9209271701,429.437191463,0.0,448.566543614,448.566543614,17.6583722621,0.0,17.6583722621
 07/05  14:00:00,1511.34987272,49.1231386173,426.072605569,0.0,448.566543614,448.566543614,13.1633115478,0.0,13.1633115478
 07/05  15:00:00,1511.31423529,51.259709052,423.900846304,0.0,448.566543614,448.566543614,13.1543749306,0.0,13.1543749306
 07/05  16:00:00,1561.63776158,54.1441226079,422.446212019,0.0,448.566543614,448.566543614,15.4031101937,0.0,15.4031101937
 07/05  17:00:00,1448.92122083,47.5910152562,429.146472663,0.0,348.885089477,398.725816546,8.75615893927,0.0,8.75615893927
 07/05  18:00:00,1257.32948495,38.7240662101,445.78684731,0.0,249.203635341,299.044362409,8.74280937744,0.0,8.74280937744
 07/05  19:00:00,1239.23760263,36.1197116853,454.746415436,0.0,249.203635341,299.044362409,4.37228580743,0.0,4.37228580743
 07/05  20:00:00,1107.12358522,30.6901391598,477.58325183,0.0,149.522181205,249.203635341,6.55386781283,0.0,6.55386781283
 07/05  21:00:00,1144.93613003,29.2025192289,490.069863303,0.0,149.522181205,249.203635341,4.36296112734,0.0,4.36296112734
 07/05  22:00:00,349.356677898,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910407618,0.0,2.18910407618
 07/05  23:00:00,418.766649295,1.17448776878,78.5458824643,0.0,24.9203635341,199.362908273,2.18927853749,0.0,2.18927853749
 07/05  24:00:00,287.769720834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917566034,0.0,2.18917566034
 07/06  01:00:00,287.769718532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906673141,0.0,2.18906673141
 07/06  02:00:00,399.367602974,1.17448776878,71.3690412968,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  03:00:00,287.769718559,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892371542,0.0,2.1892371542
 07/06  04:00:00,299.991916365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913054257,0.0,2.18913054257
 07/06  05:00:00,349.358025584,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237056254,0.0,4.36237056254
 07/06  06:00:00,938.993503548,36.6413128889,444.484995511,0.0,49.8407270682,199.362908273,2.22010894035,0.0295043394156,2.19060460093
 07/06  07:00:00,1046.59122136,29.0146806857,444.213938959,0.0,149.522181205,199.362908273,6.55676897109,0.0,6.55676897109
 07/06  08:00:00,1605.34333915,37.989833921,445.643559107,0.0,448.566543614,448.566543614,13.1656077662,0.0,13.1656077662
 07/06  09:00:00,1562.03001135,41.8659921656,435.119311305,0.0,448.566543614,448.566543614,13.1791698127,0.0,13.1791698127
 07/06  10:00:00,1513.78103126,42.953536978,434.671126471,0.0,448.566543614,448.566543614,15.3765738404,0.0,15.3765738404
 07/06  11:00:00,1515.29962517,45.6215823136,433.518081645,0.0,448.566543614,448.566543614,17.3124490296,0.0,17.3124490296
 07/06  12:00:00,1467.41437784,42.4815571783,438.609089386,0.0,448.566543614,398.725816546,20.1914612727,0.0,20.1914612727
 07/06  13:00:00,1524.27578719,48.2991324737,440.574382816,0.0,448.566543614,448.566543614,19.8657156313,0.0,19.8657156313
 07/06  14:00:00,1528.74228119,48.8994377904,446.134942185,0.0,448.566543614,448.566543614,10.9703657241,0.0,10.9703657241
 07/06  15:00:00,1536.40043942,52.559113081,451.349343714,0.0,448.566543614,448.566543614,13.1556913928,0.0,13.1556913928
 07/06  16:00:00,1592.39301665,56.3784112136,455.662892019,0.0,448.566543614,448.566543614,15.4021039594,0.0,15.4021039594
 07/06  17:00:00,1473.96763185,49.0600365134,457.81752774,0.0,348.885089477,398.725816546,8.75687872556,0.0,8.75687872556
 07/06  18:00:00,1261.99665318,37.2781559396,454.993037813,0.0,249.203635341,299.044362409,8.74242998597,0.0,8.74242998597
 07/06  19:00:00,1235.61692479,34.3080738104,453.876172191,0.0,249.203635341,299.044362409,6.43268781916,0.0,6.43268781916
 07/06  20:00:00,1086.39035917,30.93822116,456.601950577,0.0,149.522181205,249.203635341,4.49204390722,0.0,4.49204390722
 07/06  21:00:00,1116.3509361,29.5994466201,461.087746622,0.0,149.522181205,249.203635341,4.36264051507,0.0,4.36264051507
 07/06  22:00:00,468.017119628,0.782991845851,91.8411538931,0.0,49.8407270682,199.362908273,2.18931596868,0.0,2.18931596868
 07/06  23:00:00,354.760464856,0.391495922925,41.358914293,0.0,24.9203635341,199.362908273,2.18915362943,0.0,2.18915362943
 07/06  24:00:00,608.433819681,12.7250791543,256.769451409,0.0,24.9203635341,199.362908273,2.18932311438,0.0,2.18932311438
 07/07  01:00:00,330.816555372,0.391495922925,29.6372240743,0.0,24.9203635341,199.362908273,2.18932072604,0.0,2.18932072604
 07/07  02:00:00,377.503460904,0.782991845851,62.914506024,0.0,24.9203635341,199.362908273,2.18910009114,0.0,2.18910009114
 07/07  03:00:00,287.76971618,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,437.608162761,1.17448776878,97.3873801459,0.0,24.9203635341,199.362908273,2.18932099788,0.0,2.18932099788
 07/07  05:00:00,349.358021416,0.0,0.0,0.0,49.8407270682,199.362908273,4.36261488033,0.0,4.36261488033
 07/07  06:00:00,913.486072949,41.3591191373,416.416399381,0.0,49.8407270682,199.362908273,2.19072147755,0.0,2.19072147755
 07/07  07:00:00,1051.14023917,29.1872895894,449.706043016,0.0,149.522181205,199.362908273,6.55702513024,0.0,6.55702513024
 07/07  08:00:00,1603.67380131,39.6707148753,442.293155509,0.0,448.566543614,448.566543614,13.1658079795,0.0,13.1658079795
 07/07  09:00:00,1565.78559632,46.8768655464,433.939469395,0.0,448.566543614,448.566543614,13.1791535115,0.0,13.1791535115
 07/07  10:00:00,1523.52169737,50.3848007309,438.1925744,0.0,448.566543614,448.566543614,15.3743606017,0.0,15.3743606017
 07/07  11:00:00,1526.74306582,49.0994710994,443.513924978,0.0,448.566543614,448.566543614,16.5170883129,0.0,16.5170883129
 07/07  12:00:00,1477.6462604,44.5652337699,449.567279656,0.0,448.566543614,398.725816546,20.9881143587,0.0,20.9881143587
 07/07  13:00:00,1538.43598153,50.871239215,454.791075531,0.0,448.566543614,448.566543614,19.8640207487,0.0,19.8640207487
 07/07  14:00:00,1550.38782329,53.8308740309,463.492368797,0.0,448.566543614,448.566543614,10.9711416262,0.0,10.9711416262
 07/07  15:00:00,1551.3813919,56.0653807004,459.309471068,0.0,448.566543614,448.566543614,13.1544660398,0.0,13.1544660398
 07/07  16:00:00,1607.66386807,62.4560318777,460.160449768,0.0,448.566543614,448.566543614,15.4002956013,0.0,15.4002956013
 07/07  17:00:00,1482.98427638,48.6419184198,462.158649386,0.0,348.885089477,398.725816546,8.75588865467,0.0,8.75588865467
 07/07  18:00:00,1272.35554949,39.8609665284,464.059095434,0.0,249.203635341,299.044362409,8.74246187716,0.0,8.74246187716
 07/07  19:00:00,1235.92964321,36.8824760726,453.222742712,0.0,249.203635341,299.044362409,4.37210682029,0.0,4.37210682029
 07/07  20:00:00,1086.59686722,31.4369687882,456.309720384,0.0,149.522181205,249.203635341,6.55349817955,0.0,6.55349817955
 07/07  21:00:00,1117.21956363,29.9986830497,461.557140633,0.0,149.522181205,249.203635341,4.36240003578,0.0,4.36240003578
 07/07  22:00:00,569.767678339,5.05078462548,172.26740822,0.0,49.8407270682,199.362908273,2.18905020779,0.0,2.18905020779
 07/07  23:00:00,678.028764161,9.41749276409,299.323768396,0.0,24.9203635341,199.362908273,2.18929743074,0.0,2.18929743074
 07/07  24:00:00,627.193298764,10.435128019,263.249473511,0.0,24.9203635341,199.362908273,1.53903126664,0.0,1.53903126664
 07/08  01:00:00,237.928986834,0.0,0.0,0.0,24.9203635341,149.522181205,0.669877681368,0.0,0.669877681368
 07/08  02:00:00,367.37633996,1.17448776878,89.2185052299,0.0,24.9203635341,149.522181205,2.1891875659,0.0,2.1891875659
 07/08  03:00:00,237.928986922,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890928408,0.0,2.1890928408
 07/08  04:00:00,554.648724725,11.6288905701,241.699078864,0.0,24.9203635341,149.522181205,2.18925389182,0.0,2.18925389182
 07/08  05:00:00,274.596927624,0.0,0.0,0.0,24.9203635341,149.522181205,4.3628550533,0.0,4.3628550533
 07/08  06:00:00,946.151066056,35.5816374674,452.702261012,0.0,49.8407270682,199.362908273,2.19041916365,0.0,2.19041916365
 07/08  07:00:00,963.411996446,29.0146806857,460.627623184,0.0,49.8407270682,199.362908273,4.36642588894,0.0,4.36642588894
 07/08  08:00:00,1215.43062014,29.0146806857,463.440816536,0.0,249.203635341,249.203635341,4.37217005251,0.0,4.37217005251
 07/08  09:00:00,1171.75947496,29.0162883175,456.431964199,0.0,249.203635341,249.203635341,8.7421709024,0.0,8.7421709024
 07/08  10:00:00,1117.06287984,29.1156038087,450.525741174,0.0,249.203635341,249.203635341,6.55696161142,0.0,6.55696161142
 07/08  11:00:00,1104.20078214,29.5776460188,437.676283167,0.0,249.203635341,249.203635341,8.74817350128,0.0,8.74817350128
 07/08  12:00:00,1086.01396497,30.2310948686,422.646773962,0.0,249.203635341,249.203635341,6.55880207028,0.0,6.55880207028
 07/08  13:00:00,1093.74937699,29.9921650261,430.752195335,0.0,249.203635341,249.203635341,8.73699831168,0.0,8.73699831168
 07/08  14:00:00,880.430609527,29.7672637337,462.447243573,0.0,74.7610906023,174.442544739,4.37267755935,0.0,4.37267755935
 07/08  15:00:00,878.61447542,30.3267613806,460.072508574,0.0,74.7610906023,174.442544739,4.36983542292,0.0,4.36983542292
 07/08  16:00:00,930.880779589,29.6140467381,464.162287412,0.0,74.7610906023,174.442544739,6.54653818245,0.0,6.54653818245
 07/08  17:00:00,898.586752432,29.0573913822,470.522555343,0.0,24.9203635341,149.522181205,2.19056189809,0.0,2.19056189809
 07/08  18:00:00,644.165889055,13.9210162001,269.464971635,0.0,24.9203635341,149.522181205,2.19072782484,0.0,2.19072782484
 07/08  19:00:00,272.223269791,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120260411,0.0,4.36120260411
 07/08  20:00:00,692.264821409,12.8033783389,317.014246002,0.0,24.9203635341,149.522181205,2.19067496767,0.0,2.19067496767
 07/08  21:00:00,299.041771151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19215590084,0.0,2.19215590084
 07/08  22:00:00,274.595580369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910318236,0.0,2.18910318236
 07/08  23:00:00,250.151184812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926289238,0.0,2.18926289238
 07/08  24:00:00,237.928987006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914913953,0.0,2.18914913953
 07/09  01:00:00,237.928536538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848069672,0.0,2.18848069672
 07/09  02:00:00,237.92853651,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885291399,0.0,2.1885291399
 07/09  03:00:00,237.928536065,0.0,0.0,0.0,24.9203635341,149.522181205,0.496579669222,0.0,0.496579669222
 07/09  04:00:00,250.150733831,0.0,0.0,0.0,24.9203635341,149.522181205,1.71164102363,0.0,1.71164102363
 07/09  05:00:00,274.596475422,0.0,0.0,0.0,24.9203635341,149.522181205,4.36116877124,0.0,4.36116877124
 07/09  06:00:00,289.309254008,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  07:00:00,296.666316773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856261177,0.0,2.18856261177
 07/09  08:00:00,296.666316864,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884974831,0.0,2.1884974831
 07/09  09:00:00,259.999723199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854523516,0.0,2.18854523516
 07/09  10:00:00,211.110931521,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,211.111828942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982208261,0.0,2.18982208261
 07/09  12:00:00,515.932417989,11.6288905701,242.02212789,0.0,24.9203635341,149.522181205,4.35993534827,0.0,4.35993534827
 07/09  13:00:00,572.497484517,11.1200806593,281.628133967,0.0,24.9203635341,149.522181205,2.19216610842,0.0,2.19216610842
 07/09  14:00:00,554.042160572,11.4760018694,257.771695561,0.0,24.9203635341,149.522181205,2.19000405595,0.0,2.19000405595
 07/09  15:00:00,561.52735727,11.8838253404,276.067578403,0.0,24.9203635341,149.522181205,2.1884770676,0.0,2.1884770676
 07/09  16:00:00,582.767315306,12.3836480707,253.999358587,0.0,24.9203635341,149.522181205,2.18854757351,0.0,2.18854757351
 07/09  17:00:00,675.740730857,12.411882416,290.098974015,0.0,24.9203635341,149.522181205,2.18855030647,0.0,2.18855030647
 07/09  18:00:00,391.294287155,1.0439891278,58.8690143678,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,272.221920985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850708174,0.0,2.18850708174
 07/09  20:00:00,272.221921232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855467662,0.0,2.18855467662
 07/09  21:00:00,299.040870457,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039421676,0.0,2.19039421676
 07/09  22:00:00,274.595129977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838000238,0.0,2.18838000238
 07/09  23:00:00,250.15073419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842780528,0.0,2.18842780528
 07/09  24:00:00,237.928535907,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,399.227942115,1.17448776878,71.229394665,0.0,24.9203635341,199.362908273,2.1891985355,0.0,2.1891985355
 07/10  02:00:00,287.769709525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921490414,0.0,2.18921490414
 07/10  03:00:00,287.769709555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922924522,0.0,2.18922924522
 07/10  04:00:00,299.991907404,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891083241,0.0,2.1891083241
 07/10  05:00:00,349.358010845,0.0,0.0,0.0,49.8407270682,199.362908273,4.3625183321,0.0,4.3625183321
 07/10  06:00:00,941.535931117,36.1471559647,438.977944282,0.0,49.8407270682,199.362908273,2.1942880134,0.00367640502153,2.19061160838
 07/10  07:00:00,1056.46799248,29.0146806857,453.998557697,0.0,149.522181205,199.362908273,6.60150718771,0.0443865937784,6.55712059393
 07/10  08:00:00,1594.87103444,36.6948396267,436.466311895,0.0,448.566543614,448.566543614,13.1628121344,0.0,13.1628121344
 07/10  09:00:00,1558.56671989,42.152704451,431.369380879,0.0,448.566543614,448.566543614,13.1740749675,0.0,13.1740749675
 07/10  10:00:00,1500.49763211,43.7116743709,420.629660176,0.0,448.566543614,448.566543614,13.181737512,0.0,13.181737512
 07/10  11:00:00,1488.99547306,44.1003918386,409.267111713,0.0,448.566543614,448.566543614,17.6164851182,0.0,17.6164851182
 07/10  12:00:00,1434.16756238,39.0258223607,411.300099174,0.0,448.566543614,398.725816546,19.8797984672,0.0,19.8797984672
 07/10  13:00:00,1482.83083958,42.5923483663,408.554747114,0.0,448.566543614,448.566543614,19.8601441759,0.0,19.8601441759
 07/10  14:00:00,1486.76759641,43.4256541231,411.737691594,0.0,448.566543614,448.566543614,13.1557150528,0.0,13.1557150528
 07/10  15:00:00,1494.4611906,45.6153367193,413.020995275,0.0,448.566543614,448.566543614,10.9670141417,0.0,10.9670141417
 07/10  16:00:00,1548.83385773,48.7529130688,418.01623948,0.0,448.566543614,448.566543614,15.3998797556,0.0,15.3998797556
 07/10  17:00:00,1447.79839096,43.7286514392,432.604413591,0.0,348.885089477,398.725816546,8.75571686141,0.0,8.75571686141
 07/10  18:00:00,1258.39079846,35.9305830696,449.641690466,0.0,249.203635341,299.044362409,8.74242436171,0.0,8.74242436171
 07/10  19:00:00,1235.46725452,33.7880319918,453.307781343,0.0,249.203635341,299.044362409,6.54848885409,0.0,6.54848885409
 07/10  20:00:00,1084.72754225,29.8681174813,456.222070243,0.0,149.522181205,249.203635341,4.3750110924,0.0,4.3750110924
 07/10  21:00:00,1085.27395693,29.0204404601,432.326840792,0.0,149.522181205,249.203635341,4.36254876664,0.0,4.36254876664
 07/10  22:00:00,349.356666377,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892096147,0.0,2.1892096147
 07/10  23:00:00,299.991907292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908839619,0.0,2.18908839619
 07/10  24:00:00,287.769709479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923939181,0.0,2.18923939181
 07/11  01:00:00,287.76970723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911198802,0.0,2.18911198802
 07/11  02:00:00,287.76970728,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.769707276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925918616,0.0,2.18925918616
 07/11  04:00:00,299.991905106,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891347089,0.0,2.1891347089
 07/11  05:00:00,349.358007614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36226327541,0.0,4.36226327541
 07/11  06:00:00,972.029655611,34.4989238305,472.357666232,0.0,49.8407270682,199.362908273,2.19693477987,0.00640743380866,2.19052734606
 07/11  07:00:00,1065.56162567,29.0146806857,463.579006802,0.0,149.522181205,199.362908273,6.5837469364,0.026228452519,6.55751848388
 07/11  08:00:00,1591.35861103,36.9386491029,432.710094717,0.0,448.566543614,448.566543614,13.1626357014,0.0,13.1626357014
 07/11  09:00:00,1535.30689118,39.832485807,411.655866848,0.0,448.566543614,448.566543614,13.1751670682,0.0,13.1751670682
 07/11  10:00:00,1502.08715799,40.0912920034,426.822919443,0.0,448.566543614,448.566543614,13.3220841028,0.0,13.3220841028
 07/11  11:00:00,1518.13058949,41.6739721968,440.296764452,0.0,448.566543614,448.566543614,17.474899456,0.0,17.474899456
 07/11  12:00:00,1471.29042575,38.5313426188,446.435477273,0.0,448.566543614,398.725816546,19.8802152502,0.0,19.8802152502
 07/11  13:00:00,1515.59386305,44.3224299823,435.10844189,0.0,448.566543614,448.566543614,19.8602241147,0.0,19.8602241147
 07/11  14:00:00,1512.07569413,45.8857221186,430.035933584,0.0,448.566543614,448.566543614,13.1557956444,0.0,13.1557956444
 07/11  15:00:00,1513.16148589,45.6978529211,431.310041838,0.0,448.566543614,448.566543614,10.9653365726,0.0,10.9653365726
 07/11  16:00:00,1561.81797699,47.984339154,428.786333053,0.0,448.566543614,448.566543614,15.3994836578,0.0,15.3994836578
 07/11  17:00:00,1452.15053216,40.7502552298,439.216613424,0.0,348.885089477,398.725816546,8.75552806938,0.0,8.75552806938
 07/11  18:00:00,1264.7061982,33.4239971889,458.463685187,0.0,249.203635341,299.044362409,8.74219985255,0.0,8.74219985255
 07/11  19:00:00,1244.13498445,32.6234895415,463.140060053,0.0,249.203635341,299.044362409,6.5483107809,0.0,6.5483107809
 07/11  20:00:00,1098.45081445,29.5101788856,470.090486464,0.0,149.522181205,249.203635341,4.37584164602,0.0,4.37584164602
 07/11  21:00:00,1127.20488572,29.0356134081,472.505547154,0.0,149.522181205,249.203635341,4.36241411106,0.0,4.36241411106
 07/11  22:00:00,349.356664297,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914280686,0.0,2.18914280686
 07/11  23:00:00,299.991905267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901799829,0.0,2.18901799829
 07/11  24:00:00,445.302224917,1.17448776878,117.30360893,0.0,24.9203635341,199.362908273,2.1891659805,0.0,2.1891659805
 07/12  01:00:00,287.769705141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903419223,0.0,2.18903419223
 07/12  02:00:00,287.769705181,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  03:00:00,287.769705175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917749006,0.0,2.18917749006
 07/12  04:00:00,299.9919031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904948179,0.0,2.18904948179
 07/12  05:00:00,492.279499834,1.17448776878,102.692609881,0.0,49.8407270682,199.362908273,4.36248784113,0.0,4.36248784113
 07/12  06:00:00,929.745899872,37.0186028777,426.316475091,0.0,49.8407270682,199.362908273,2.1904268813,0.0,2.1904268813
 07/12  07:00:00,1040.33557364,29.0146806857,438.274801492,0.0,149.522181205,199.362908273,6.56066625923,0.00403514714685,6.55663111209
 07/12  08:00:00,1571.12117345,34.8728292724,417.924104976,0.0,448.566543614,448.566543614,13.1621168858,0.0,13.1621168858
 07/12  09:00:00,1540.67640997,38.452730944,419.283633725,0.0,448.566543614,448.566543614,13.1738925135,0.0,13.1738925135
 07/12  10:00:00,1501.62704227,43.2660372427,423.088255558,0.0,448.566543614,448.566543614,13.1811895651,0.0,13.1811895651
 07/12  11:00:00,1504.72080419,40.3484990064,431.056735095,0.0,448.566543614,448.566543614,17.6150329046,0.0,17.6150329046
 07/12  12:00:00,1466.84984985,36.7432555707,443.783012138,0.0,448.566543614,398.725816546,19.8771788685,0.0,19.8771788685
 07/12  13:00:00,1520.84552365,42.9707855017,442.241960508,0.0,448.566543614,448.566543614,19.8595600444,0.0,19.8595600444
 07/12  14:00:00,1524.39687464,43.3316266011,446.969290841,0.0,448.566543614,448.566543614,10.9650207456,0.0,10.9650207456
 07/12  15:00:00,1520.62322244,43.5023271668,441.623247516,0.0,448.566543614,448.566543614,13.154543936,0.0,13.154543936
 07/12  16:00:00,1569.28617346,43.5084489123,441.050812498,0.0,448.566543614,448.566543614,15.3986401351,0.0,15.3986401351
 07/12  17:00:00,1454.34894348,38.923239286,443.242051933,0.0,348.885089477,398.725816546,8.75512861291,0.0,8.75512861291
 07/12  18:00:00,1256.57883791,32.0611279223,451.699203836,0.0,249.203635341,299.044362409,8.74152086453,0.0,8.74152086453
 07/12  19:00:00,1234.16492467,30.8463728277,454.947123428,0.0,249.203635341,299.044362409,4.37237363309,0.0,4.37237363309
 07/12  20:00:00,1087.78571232,29.2104739484,459.725097162,0.0,149.522181205,249.203635341,6.55254950311,0.0,6.55254950311
 07/12  21:00:00,1117.9228925,29.0147068184,463.244463817,0.0,149.522181205,249.203635341,4.36237278177,0.0,4.36237278177
 07/12  22:00:00,349.356662265,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,299.991903109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925077291,0.0,2.18925077291
 07/12  24:00:00,287.769705301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912254875,0.0,2.18912254875
 07/13  01:00:00,287.769703355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926121651,0.0,2.18926121651
 07/13  02:00:00,287.769703316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913004745,0.0,2.18913004745
 07/13  03:00:00,287.769703453,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887687905,0.0,2.1887687905
 07/13  04:00:00,299.991901171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913776397,0.0,2.18913776397
 07/13  05:00:00,349.358000702,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103884432,0.0,2.19103884432
 07/13  06:00:00,964.89163303,34.9976265444,463.482956809,0.0,49.8407270682,199.362908273,4.67680035967,0.315412324293,4.36138803537
 07/13  07:00:00,1050.36170513,29.0146806857,447.962862324,0.0,149.522181205,199.362908273,6.55700624876,0.0,6.55700624876
 07/13  08:00:00,1570.64441531,35.2248291308,416.716304149,0.0,448.566543614,448.566543614,13.1595167882,0.0,13.1595167882
 07/13  09:00:00,1544.79643517,41.038054695,422.002865146,0.0,448.566543614,448.566543614,13.1703903161,0.0,13.1703903161
 07/13  10:00:00,1514.27192958,45.4876888327,432.628001719,0.0,448.566543614,448.566543614,13.1774528184,0.0,13.1774528184
 07/13  11:00:00,1513.80967223,45.5438373297,432.106011237,0.0,448.566543614,448.566543614,17.6145253442,0.0,17.6145253442
 07/13  12:00:00,1466.2580785,39.3030612166,440.631460876,0.0,448.566543614,398.725816546,19.8792059137,0.0,19.8792059137
 07/13  13:00:00,1514.74478192,45.4210130464,433.160821215,0.0,448.566543614,448.566543614,19.8582352294,0.0,19.8582352294
 07/13  14:00:00,1513.43826614,46.6510309328,430.633226674,0.0,448.566543614,448.566543614,10.9697157477,0.0,10.9697157477
 07/13  15:00:00,1513.27321801,47.334955515,429.784694885,0.0,448.566543614,448.566543614,10.9621798906,0.0,10.9621798906
 07/13  16:00:00,1563.08660634,49.1391770732,428.900160863,0.0,448.566543614,448.566543614,17.596729967,0.0,17.596729967
 07/13  17:00:00,1451.47384127,45.5907718744,433.699431032,0.0,348.885089477,398.725816546,8.75578017331,0.0,8.75578017331
 07/13  18:00:00,1258.28661286,36.2588655121,449.209248865,0.0,249.203635341,299.044362409,6.56090201359,0.0,6.56090201359
 07/13  19:00:00,1237.75995389,31.3438465635,458.04468462,0.0,249.203635341,299.044362409,6.548840838,0.0,6.548840838
 07/13  20:00:00,1069.0560805,29.24581029,441.244761265,0.0,149.522181205,249.203635341,6.55264366496,0.0,6.55264366496
 07/13  21:00:00,1105.60444206,29.0332216008,450.90750231,0.0,149.522181205,249.203635341,2.19126712511,0.0,2.19126712511
 07/13  22:00:00,349.356660482,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926217205,0.0,2.18926217205
 07/13  23:00:00,299.991901346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926485757,0.0,2.18926485757
 07/13  24:00:00,287.769703411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913323955,0.0,2.18913323955
 07/14  01:00:00,287.769701459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899674702,0.0,2.18899674702
 07/14  02:00:00,287.769701304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913228262,0.0,2.18913228262
 07/14  03:00:00,287.769701352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899756088,0.0,2.18899756088
 07/14  04:00:00,299.991898963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913286577,0.0,2.18913286577
 07/14  05:00:00,349.357997087,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103754157,0.0,2.19103754157
 07/14  06:00:00,978.911702756,34.9932824799,477.507535301,0.0,49.8407270682,199.362908273,2.2851529909,0.0946293271343,2.19052366376
 07/14  07:00:00,1085.40079673,29.0146806857,482.93142741,0.0,149.522181205,199.362908273,6.5569163432,0.0,6.5569163432
 07/14  08:00:00,1603.8723791,35.7242857917,446.438267558,0.0,448.566543614,448.566543614,13.163500311,0.0,13.163500311
 07/14  09:00:00,1552.70094689,41.0818952652,426.574478141,0.0,448.566543614,448.566543614,13.1754734235,0.0,13.1754734235
 07/14  10:00:00,1501.50349447,44.7503807595,420.596875591,0.0,448.566543614,448.566543614,15.3745106329,0.0,15.3745106329
 07/14  11:00:00,1517.21199883,45.409504653,435.642702106,0.0,448.566543614,448.566543614,15.4118385894,0.0,15.4118385894
 07/14  12:00:00,1478.49891955,38.483147593,453.692236352,0.0,448.566543614,398.725816546,19.8773415052,0.0,19.8773415052
 07/14  13:00:00,1519.90785962,45.1243339812,438.620599323,0.0,448.566543614,448.566543614,19.8591298101,0.0,19.8591298101
 07/14  14:00:00,1515.66287804,45.8850377569,433.623840819,0.0,448.566543614,448.566543614,10.9648222886,0.0,10.9648222886
 07/14  15:00:00,1516.013298,46.9805488601,432.879204662,0.0,448.566543614,448.566543614,13.1540485447,0.0,13.1540485447
 07/14  16:00:00,1561.1867089,50.062152675,426.077302638,0.0,448.566543614,448.566543614,15.397415778,0.0,15.397415778
 07/14  17:00:00,1452.95904845,44.8714763495,435.90394079,0.0,348.885089477,398.725816546,8.75446150152,0.0,8.75446150152
 07/14  18:00:00,1271.99393485,35.6692606882,463.506185155,0.0,249.203635341,299.044362409,8.74082564047,0.0,8.74082564047
 07/14  19:00:00,1255.69690562,32.672478537,474.65301118,0.0,249.203635341,299.044362409,4.37201948508,0.0,4.37201948508
 07/14  20:00:00,1122.33705248,29.3714028462,485.571854796,0.0,149.522181205,249.203635341,6.55278723436,0.0,6.55278723436
 07/14  21:00:00,1136.27398109,29.0487772604,481.561488829,0.0,149.522181205,249.203635341,2.1910508029,0.0,2.1910508029
 07/14  22:00:00,349.356658069,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925013708,0.0,2.18925013708
 07/14  23:00:00,299.99189898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905988463,0.0,2.18905988463
 07/14  24:00:00,287.769701263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919476192,0.0,2.18919476192
 07/15  01:00:00,237.928972277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905602538,0.0,2.18905602538
 07/15  02:00:00,237.92897233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918764349,0.0,2.18918764349
 07/15  03:00:00,237.928972361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904975017,0.0,2.18904975017
 07/15  04:00:00,250.151170169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918114568,0.0,2.18918114568
 07/15  05:00:00,274.59690316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120714391,0.0,2.19120714391
 07/15  06:00:00,904.249749718,33.1774674061,419.640837056,0.0,49.8407270682,199.362908273,4.74172993105,0.380627786423,4.36110214462
 07/15  07:00:00,887.858042907,29.0146806857,396.984524895,0.0,49.8407270682,199.362908273,8.13116213275,5.93786653545,2.19329559729
 07/15  08:00:00,1162.98990683,30.0299617314,415.974258696,0.0,249.203635341,249.203635341,7.08084671846,0.532673708032,6.54817301043
 07/15  09:00:00,1157.73788019,31.3853761465,442.21274045,0.0,249.203635341,249.203635341,6.65713014521,0.0968500534843,6.56028009172
 07/15  10:00:00,1123.24336763,31.5509078383,454.729754159,0.0,249.203635341,249.203635341,8.73551142148,0.0,8.73551142148
 07/15  11:00:00,1132.79136031,30.5372328509,464.830866019,0.0,249.203635341,249.203635341,6.56543306407,0.0,6.56543306407
 07/15  12:00:00,1147.44839328,29.7845205247,480.241948908,0.0,249.203635341,249.203635341,8.7384532301,0.0,8.7384532301
 07/15  13:00:00,1150.40592168,30.2143486921,482.770095996,0.0,249.203635341,249.203635341,6.55671715431,0.0,6.55671715431
 07/15  14:00:00,901.551199346,29.5344584205,483.80068159,0.0,74.7610906023,174.442544739,4.37174506595,0.0,4.37174506595
 07/15  15:00:00,910.477309913,29.4278280437,492.834314443,0.0,74.7610906023,174.442544739,6.54445702993,0.0,6.54445702993
 07/15  16:00:00,950.435177171,29.8185988511,483.532468104,0.0,74.7610906023,174.442544739,4.37050841647,0.0,4.37050841647
 07/15  17:00:00,912.718150651,30.6198613785,483.091504251,0.0,24.9203635341,149.522181205,2.19038820997,0.0,2.19038820997
 07/15  18:00:00,744.266100087,20.5965349077,349.788403611,0.0,24.9203635341,149.522181205,2.19057263848,0.0,2.19057263848
 07/15  19:00:00,670.075218256,18.6455817221,311.2884083,0.0,24.9203635341,149.522181205,4.36115530116,0.0,4.36115530116
 07/15  20:00:00,745.439387621,20.9257126574,361.210185629,0.0,24.9203635341,149.522181205,2.19063364166,0.0,2.19063364166
 07/15  21:00:00,395.499153364,4.26779277963,75.7029353083,0.0,24.9203635341,149.522181205,2.19210703908,0.0,2.19210703908
 07/15  22:00:00,274.595565618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915409978,0.0,2.18915409978
 07/15  23:00:00,250.151170122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901589841,0.0,2.18901589841
 07/15  24:00:00,237.928972318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914712661,0.0,2.18914712661
 07/16  01:00:00,237.92852508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846476982,0.0,2.18846476982
 07/16  02:00:00,237.928525058,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884876482,0.0,2.1884876482
 07/16  03:00:00,237.928524543,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150722352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851031707,0.0,2.18851031707
 07/16  05:00:00,274.596455262,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059782207,0.0,2.19059782207
 07/16  06:00:00,289.309242624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850882478,0.0,2.18850882478
 07/16  07:00:00,296.666305382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842111838,0.0,2.18842111838
 07/16  08:00:00,754.534824945,23.1233944822,356.017921157,0.0,24.9203635341,149.522181205,2.18851039638,0.0,2.18851039638
 07/16  09:00:00,643.041347259,18.6080026639,296.624017315,0.0,24.9203635341,149.522181205,2.18848853056,0.0,2.18848853056
 07/16  10:00:00,702.310030756,23.3956304052,382.780402764,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,602.146850254,18.6309355957,304.754608649,0.0,24.9203635341,149.522181205,2.18990263891,0.0,2.18990263891
 07/16  12:00:00,695.094127368,22.5728243621,377.655794347,0.0,24.9203635341,149.522181205,2.18991540517,0.0,2.18991540517
 07/16  13:00:00,622.575774979,17.1824420484,308.142713162,0.0,24.9203635341,149.522181205,4.36409451615,0.0,4.36409451615
 07/16  14:00:00,554.431572805,15.0673186352,259.678330222,0.0,24.9203635341,149.522181205,2.18990879121,0.0,2.18990879121
 07/16  15:00:00,641.271992055,18.2519481889,327.349446525,0.0,24.9203635341,149.522181205,2.18850632984,0.0,2.18850632984
 07/16  16:00:00,711.247261077,18.8779499904,339.713294239,0.0,24.9203635341,149.522181205,2.18808799949,0.0,2.18808799949
 07/16  17:00:00,809.548458134,22.9951916058,393.326759685,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,758.324413755,19.1162995308,349.489716467,0.0,24.9203635341,149.522181205,2.18850651469,0.0,2.18850651469
 07/16  19:00:00,800.621923168,22.9758146408,409.082724367,0.0,24.9203635341,149.522181205,2.18812139857,0.0,2.18812139857
 07/16  20:00:00,742.756926282,18.7334363043,351.011850365,0.0,24.9203635341,149.522181205,2.1885067157,0.0,2.1885067157
 07/16  21:00:00,416.096595517,1.37023573024,70.1654227141,0.0,24.9203635341,149.522181205,2.19061621156,0.0,2.19061621156
 07/16  22:00:00,274.595118214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832584499,0.0,2.18832584499
 07/16  23:00:00,250.150722085,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,237.928524714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834820945,0.0,2.18834820945
 07/17  01:00:00,287.769695615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917485247,0.0,2.18917485247
 07/17  02:00:00,287.769695656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903087396,0.0,2.18903087396
 07/17  03:00:00,287.769695655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915514272,0.0,2.18915514272
 07/17  04:00:00,299.991893482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901097126,0.0,2.18901097126
 07/17  05:00:00,349.357987701,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102078089,0.0,2.19102078089
 07/17  06:00:00,893.60210283,31.8987626272,407.442473183,0.0,49.8407270682,199.362908273,3.6012906211,1.41074225931,2.19054836179
 07/17  07:00:00,1003.9915625,29.0146806857,409.418542854,0.0,149.522181205,199.362908273,10.8585108313,2.12353725745,8.73497357385
 07/17  08:00:00,1606.14002843,29.6662943765,454.982961672,0.0,448.566543614,448.566543614,10.9730869917,0.0,10.9730869917
 07/17  09:00:00,1569.83715386,33.1187724507,451.673851399,0.0,448.566543614,448.566543614,13.1761324432,0.0,13.1761324432
 07/17  10:00:00,1516.93331429,37.3393669888,443.437759972,0.0,448.566543614,448.566543614,15.3708208963,0.0,15.3708208963
 07/17  11:00:00,1520.32954876,38.9890572466,445.180752838,0.0,448.566543614,448.566543614,15.4112113706,0.0,15.4112113706
 07/17  12:00:00,1478.96984229,35.3585255652,457.287846194,0.0,448.566543614,398.725816546,19.8752227606,0.0,19.8752227606
 07/17  13:00:00,1515.86741393,40.4315334031,439.273016553,0.0,448.566543614,448.566543614,19.8561715694,0.0,19.8561715694
 07/17  14:00:00,1515.20631226,42.9484592596,436.103891031,0.0,448.566543614,448.566543614,10.964957915,0.0,10.964957915
 07/17  15:00:00,1514.8704371,44.7774778506,433.939452779,0.0,448.566543614,448.566543614,13.1518020763,0.0,13.1518020763
 07/17  16:00:00,1562.16455846,49.1721205385,427.945233063,0.0,448.566543614,448.566543614,15.3960659882,0.0,15.3960659882
 07/17  17:00:00,1450.1440681,43.9070950607,434.053374125,0.0,348.885089477,398.725816546,8.75512856984,0.0,8.75512856984
 07/17  18:00:00,1260.68386427,36.4976812417,451.367717467,0.0,249.203635341,299.044362409,6.56026530679,0.0,6.56026530679
 07/17  19:00:00,1245.51270512,33.2552949699,463.886010938,0.0,249.203635341,299.044362409,6.54808714084,0.0,6.54808714084
 07/17  20:00:00,1115.93007312,29.6829601327,478.853338375,0.0,149.522181205,249.203635341,6.55283859702,0.0,6.55283859702
 07/17  21:00:00,1141.06573111,29.1777794399,486.224245968,0.0,149.522181205,249.203635341,2.19135695893,0.0,2.19135695893
 07/17  22:00:00,349.356652619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922167643,0.0,2.18922167643
 07/17  23:00:00,426.315012763,1.17448776878,86.0942629851,0.0,24.9203635341,199.362908273,2.18918537748,0.0,2.18918537748
 07/17  24:00:00,287.769695691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920042604,0.0,2.18920042604
 07/18  01:00:00,401.428518982,1.17448776878,73.4686868474,0.0,24.9203635341,199.362908273,2.18921395392,0.0,2.18921395392
 07/18  02:00:00,287.769693798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917262814,0.0,2.18917262814
 07/18  03:00:00,287.769693771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902558086,0.0,2.18902558086
 07/18  04:00:00,299.991891481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914629057,0.0,2.18914629057
 07/18  05:00:00,349.357984944,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102012499,0.0,2.19102012499
 07/18  06:00:00,937.715717047,34.1076447172,440.776849612,0.0,49.8407270682,199.362908273,2.19049877366,0.0,2.19049877366
 07/18  07:00:00,1052.3700067,29.0146806857,450.881451191,0.0,149.522181205,199.362908273,6.75274003987,0.195724651457,6.55701538841
 07/18  08:00:00,1586.49910926,36.4201205151,428.531727654,0.0,448.566543614,448.566543614,13.1616733593,0.0,13.1616733593
 07/18  09:00:00,1539.95049112,42.2829074623,414.529020783,0.0,448.566543614,448.566543614,13.1729803853,0.0,13.1729803853
 07/18  10:00:00,1513.96562445,45.3941471786,432.415301878,0.0,448.566543614,448.566543614,13.1793212521,0.0,13.1793212521
 07/18  11:00:00,1513.47201638,45.7924432633,431.519844343,0.0,448.566543614,448.566543614,17.6105896577,0.0,17.6105896577
 07/18  12:00:00,1466.67347881,39.9949202514,440.355108188,0.0,448.566543614,398.725816546,19.8777860214,0.0,19.8777860214
 07/18  13:00:00,1515.29051844,45.8592766186,433.268399397,0.0,448.566543614,448.566543614,19.8553785228,0.0,19.8553785228
 07/18  14:00:00,1512.25565569,47.0389520098,429.06275992,0.0,448.566543614,448.566543614,10.9682367034,0.0,10.9682367034
 07/18  15:00:00,1514.14924431,49.8396564813,428.156082266,0.0,448.566543614,448.566543614,10.9619196423,0.0,10.9619196423
 07/18  16:00:00,1563.57609808,51.6809759767,426.847940099,0.0,448.566543614,448.566543614,15.395079343,0.0,15.395079343
 07/18  17:00:00,1449.4546981,47.9402221004,429.330885033,0.0,348.885089477,398.725816546,10.9376540699,0.0,10.9376540699
 07/18  18:00:00,1253.21938203,39.5198034109,440.881119438,0.0,249.203635341,299.044362409,6.56022183076,0.0,6.56022183076
 07/18  19:00:00,1233.77293269,36.3374889456,449.06405027,0.0,249.203635341,299.044362409,6.54817828792,0.0,6.54817828792
 07/18  20:00:00,1104.83325221,30.8808730341,466.55861014,0.0,149.522181205,249.203635341,4.37472232539,0.0,4.37472232539
 07/18  21:00:00,1129.51765592,29.3166700707,474.537282647,0.0,149.522181205,249.203635341,4.36224336442,0.0,4.36224336442
 07/18  22:00:00,443.941893275,0.782991845851,67.7659934886,0.0,49.8407270682,199.362908273,2.18921502341,0.0,2.18921502341
 07/18  23:00:00,345.006981156,0.391495922925,31.6054662199,0.0,24.9203635341,199.362908273,2.18917339508,0.0,2.18917339508
 07/18  24:00:00,415.776212382,1.17448776878,87.7776536369,0.0,24.9203635341,199.362908273,2.1891881471,0.0,2.1891881471
 07/19  01:00:00,287.76969177,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769691808,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891411552,0.0,2.1891411552
 07/19  03:00:00,287.769691959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899128379,0.0,2.18899128379
 07/19  04:00:00,299.991889799,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891087696,0.0,2.1891087696
 07/19  05:00:00,349.357982774,0.0,0.0,0.0,49.8407270682,199.362908273,4.36233489115,0.0,4.36233489115
 07/19  06:00:00,967.270566048,35.669092035,465.190670453,0.0,49.8407270682,199.362908273,2.19048443677,0.0,2.19048443677
 07/19  07:00:00,1065.66223317,29.0146806857,463.192898482,0.0,149.522181205,199.362908273,6.55701817034,0.0,6.55701817034
 07/19  08:00:00,1572.37919723,37.7099553361,415.501480204,0.0,448.566543614,448.566543614,13.1573797145,0.0,13.1573797145
 07/19  09:00:00,1553.62676989,43.7546001909,428.33553424,0.0,448.566543614,448.566543614,13.1679611802,0.0,13.1679611802
 07/19  10:00:00,1518.85213156,42.5138704879,440.905624336,0.0,448.566543614,448.566543614,13.1740770129,0.0,13.1740770129
 07/19  11:00:00,1521.34178889,45.1461979252,440.471390928,0.0,448.566543614,448.566543614,15.4114470128,0.0,15.4114470128
 07/19  12:00:00,1470.08638784,39.9976010843,444.088656689,0.0,448.566543614,398.725816546,19.8775372461,0.0,19.8775372461
 07/19  13:00:00,1523.76538326,45.6652729432,442.413563688,0.0,448.566543614,448.566543614,19.8552427575,0.0,19.8552427575
 07/19  14:00:00,1521.64561121,46.4967389635,439.556109283,0.0,448.566543614,448.566543614,13.1527015962,0.0,13.1527015962
 07/19  15:00:00,1524.66327861,46.7227319723,443.23807789,0.0,448.566543614,448.566543614,10.9634795801,0.0,10.9634795801
 07/19  16:00:00,1577.03900829,47.0521465441,447.664563045,0.0,448.566543614,448.566543614,15.3945229361,0.0,15.3945229361
 07/19  17:00:00,1456.37791282,41.0001624828,444.335222591,0.0,348.885089477,398.725816546,8.75425575941,0.0,8.75425575941
 07/19  18:00:00,1256.7033658,33.3271135354,450.574200679,0.0,249.203635341,299.044362409,8.74072921493,0.0,8.74072921493
 07/19  19:00:00,1235.00622309,32.9311976544,453.739505842,0.0,249.203635341,299.044362409,4.37191822239,0.0,4.37191822239
 07/19  20:00:00,1095.83333769,29.7575776845,458.699579812,0.0,149.522181205,249.203635341,6.55219203027,0.0,6.55219203027
 07/19  21:00:00,1114.99010218,29.0319402661,460.294462306,0.0,149.522181205,249.203635341,2.19101271756,0.0,2.19101271756
 07/19  22:00:00,349.356648932,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891990529,0.0,2.1891990529
 07/19  23:00:00,299.991889816,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891368878,0.0,2.1891368878
 07/19  24:00:00,484.16291473,1.17448776878,156.164224904,0.0,24.9203635341,199.362908273,2.18920191051,0.0,2.18920191051
 07/20  01:00:00,287.769690338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909984077,0.0,2.18909984077
 07/20  02:00:00,287.769690454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898974388,0.0,2.18898974388
 07/20  03:00:00,287.769690296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906138247,0.0,2.18906138247
 07/20  04:00:00,299.991888087,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891754133,0.0,2.1891754133
 07/20  05:00:00,524.044361264,1.17448776878,134.457419839,0.0,49.8407270682,199.362908273,2.19128313618,0.0,2.19128313618
 07/20  06:00:00,918.973795896,38.7543402812,416.986123331,0.0,49.8407270682,199.362908273,2.19050772202,0.0,2.19050772202
 07/20  07:00:00,1048.10995213,29.0146806857,447.181367587,0.0,149.522181205,199.362908273,6.55641608696,0.0,6.55641608696
 07/20  08:00:00,1604.2535912,37.4984755706,445.045365712,0.0,448.566543614,448.566543614,13.1610121488,0.0,13.1610121488
 07/20  09:00:00,1571.66837294,45.0271480749,442.392121533,0.0,448.566543614,448.566543614,13.1719842541,0.0,13.1719842541
 07/20  10:00:00,1527.77462697,48.8218050701,445.131088035,0.0,448.566543614,448.566543614,13.1780434199,0.0,13.1780434199
 07/20  11:00:00,1526.6522704,49.4711204674,443.188605521,0.0,448.566543614,448.566543614,17.6083878218,0.0,17.6083878218
 07/20  12:00:00,1471.33290813,43.4031471035,442.55953154,0.0,448.566543614,398.725816546,19.8744189301,0.0,19.8744189301
 07/20  13:00:00,1523.76760261,49.5023649314,438.24469816,0.0,448.566543614,448.566543614,17.6480887441,0.0,17.6480887441
 07/20  14:00:00,1524.51743457,51.3742071912,437.985030809,0.0,448.566543614,448.566543614,13.1559649162,0.0,13.1559649162
 07/20  15:00:00,1524.88313968,52.1483123007,438.054386734,0.0,448.566543614,448.566543614,10.9629751289,0.0,10.9629751289
 07/20  16:00:00,1574.193259,52.7565631514,437.696775258,0.0,448.566543614,448.566543614,15.395786818,0.0,15.395786818
 07/20  17:00:00,1462.25203102,48.6043771554,443.629377787,0.0,348.885089477,398.725816546,8.75371186845,0.0,8.75371186845
 07/20  18:00:00,1257.29279494,38.0845018077,447.296302963,0.0,249.203635341,299.044362409,8.74010647508,0.0,8.74010647508
 07/20  19:00:00,1232.12014183,35.5411431738,448.207615058,0.0,249.203635341,299.044362409,4.3721457037,0.0,4.3721457037
 07/20  20:00:00,1093.73193911,30.7415031558,455.596679416,0.0,149.522181205,249.203635341,6.55190745862,0.0,6.55190745862
 07/20  21:00:00,1114.60437693,29.4869053046,459.453773681,0.0,149.522181205,249.203635341,4.36202746944,0.0,4.36202746944
 07/20  22:00:00,477.709725391,0.782991845851,101.533762098,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/20  23:00:00,359.109362723,0.391495922925,45.7078286229,0.0,24.9203635341,199.362908273,2.18920613466,0.0,2.18920613466
 07/20  24:00:00,453.436233383,1.17448776878,125.43762726,0.0,24.9203635341,199.362908273,2.18918578326,0.0,2.18918578326
 07/21  01:00:00,287.769688829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916382563,0.0,2.18916382563
 07/21  02:00:00,442.667881454,1.17448776878,114.669300988,0.0,24.9203635341,199.362908273,2.18919571086,0.0,2.18919571086
 07/21  03:00:00,287.769688845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898572886,0.0,2.18898572886
 07/21  04:00:00,299.991886615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909684572,0.0,2.18909684572
 07/21  05:00:00,349.35797671,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107794593,0.0,2.19107794593
 07/21  06:00:00,925.098091193,40.747819083,419.465595123,0.0,49.8407270682,199.362908273,4.36087277333,0.0,4.36087277333
 07/21  07:00:00,1041.25535336,29.1331367236,439.550273493,0.0,149.522181205,199.362908273,6.55515531218,0.0,6.55515531218
 07/21  08:00:00,1603.85556179,44.2522921828,437.893527191,0.0,448.566543614,448.566543614,10.970873207,0.0,10.970873207
 07/21  09:00:00,1571.8427347,50.2679291808,437.190010796,0.0,448.566543614,448.566543614,13.1743403162,0.0,13.1743403162
 07/21  10:00:00,1529.46818521,52.2040946884,443.464083103,0.0,448.566543614,448.566543614,15.371963013,0.0,15.371963013
 07/21  11:00:00,1531.90438608,52.412761289,446.313286155,0.0,448.566543614,448.566543614,15.4074500968,0.0,15.4074500968
 07/21  12:00:00,1477.28297497,46.5862497509,447.075265688,0.0,448.566543614,398.725816546,19.8688948471,0.0,19.8688948471
 07/21  13:00:00,1534.50938843,54.4735410047,446.568344094,0.0,448.566543614,448.566543614,19.8540149673,0.0,19.8540149673
 07/21  14:00:00,1537.3896735,56.1837943302,448.732752608,0.0,448.566543614,448.566543614,10.9675414648,0.0,10.9675414648
 07/21  15:00:00,1535.43945793,56.7981576593,446.280962651,0.0,448.566543614,448.566543614,10.9610017395,0.0,10.9610017395
 07/21  16:00:00,1590.20029612,60.1641674242,448.478616325,0.0,448.566543614,448.566543614,15.3951377536,0.0,15.3951377536
