Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  17:00:00,1475.67324028,49.8166484196,458.547438849,0.0,348.885089477,398.725816546,10.937524528,0.0,10.937524528
 07/21  18:00:00,1257.74044477,37.8679988988,449.018168111,0.0,249.203635341,299.044362409,6.56031558064,0.0,6.56031558064
 07/21  19:00:00,1233.72389665,34.3049085261,451.047609564,0.0,249.203635341,299.044362409,4.37181512944,0.0,4.37181512944
 07/21  20:00:00,1093.87353334,30.7179550214,455.761827203,0.0,149.522181205,249.203635341,6.55248810271,0.0,6.55248810271
 07/21  21:00:00,1114.81047308,29.6366243008,459.510153271,0.0,149.522181205,249.203635341,4.36241784875,0.0,4.36241784875
 07/21  22:00:00,474.969752253,0.782991845851,98.7937990154,0.0,49.8407270682,199.362908273,2.18917791704,0.0,2.18917791704
 07/21  23:00:00,358.205090406,0.391495922925,44.8035617241,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  24:00:00,486.629118354,2.46658672101,151.652916086,0.0,24.9203635341,199.362908273,2.18911003442,0.0,2.18911003442
 07/22  01:00:00,454.207717664,7.7525937134,174.413116868,0.0,24.9203635341,149.522181205,2.18916609091,0.0,2.18916609091
 07/22  02:00:00,237.928960084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906007871,0.0,2.18906007871
 07/22  03:00:00,372.591200081,1.17448776878,94.4333873211,0.0,24.9203635341,149.522181205,2.18916968394,0.0,2.18916968394
 07/22  04:00:00,250.151157968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901033108,0.0,2.18901033108
 07/22  05:00:00,274.596883912,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125123907,0.0,2.19125123907
 07/22  06:00:00,935.23530262,37.9291895121,424.738596111,0.0,49.8407270682,199.362908273,4.36099751289,0.0,4.36099751289
 07/22  07:00:00,955.285197224,29.0146806857,452.93849587,0.0,49.8407270682,199.362908273,2.19296429085,0.0,2.19296429085
 07/22  08:00:00,1209.86938002,29.987717347,456.906620355,0.0,249.203635341,249.203635341,6.54775027373,0.0,6.54775027373
 07/22  09:00:00,1171.23723908,31.8466779631,453.079451476,0.0,249.203635341,249.203635341,6.55946639103,0.0,6.55946639103
 07/22  10:00:00,1122.1093605,33.210936532,451.476991605,0.0,249.203635341,249.203635341,6.5569052647,0.0,6.5569052647
 07/22  11:00:00,1123.51459173,34.2239892502,451.867397316,0.0,249.203635341,249.203635341,8.74597838306,0.0,8.74597838306
 07/22  12:00:00,1124.54180746,34.3624648602,452.764497369,0.0,249.203635341,249.203635341,6.55849096797,0.0,6.55849096797
 07/22  13:00:00,1125.36160347,35.1231156204,453.064796057,0.0,249.203635341,249.203635341,8.73403691073,0.0,8.73403691073
 07/22  14:00:00,875.60376383,33.4110697928,453.976672664,0.0,74.7610906023,174.442544739,4.37198961541,0.0,4.37198961541
 07/22  15:00:00,875.62274584,32.7006053017,454.707005125,0.0,74.7610906023,174.442544739,4.36902866337,0.0,4.36902866337
 07/22  16:00:00,924.49085509,34.2264242664,453.160060856,0.0,74.7610906023,174.442544739,6.54556897883,0.0,6.54556897883
 07/22  17:00:00,885.093145297,34.9477397731,451.138637028,0.0,24.9203635341,149.522181205,2.19042336711,0.0,2.19042336711
 07/22  18:00:00,819.330220006,21.687628139,422.620948117,0.0,24.9203635341,149.522181205,2.19060683484,0.0,2.19060683484
 07/22  19:00:00,734.1755389,18.7676089462,374.958604419,0.0,24.9203635341,149.522181205,2.19057253487,0.0,2.19057253487
 07/22  20:00:00,855.97714051,23.3100919328,466.617532368,0.0,24.9203635341,149.522181205,2.19053802811,0.0,2.19053802811
 07/22  21:00:00,736.944413872,15.9677075203,352.954406004,0.0,24.9203635341,149.522181205,4.36387793363,0.0,4.36387793363
 07/22  22:00:00,677.452188749,11.1991698956,316.931616328,0.0,24.9203635341,149.522181205,2.1891517582,0.0,2.1891517582
 07/22  23:00:00,663.401915424,12.6076303774,323.561837787,0.0,24.9203635341,149.522181205,2.18915323008,0.0,2.18915323008
 07/22  24:00:00,317.741846229,0.782991845851,52.9936647254,0.0,24.9203635341,149.522181205,2.18910100375,0.0,2.18910100375
 07/23  01:00:00,362.973467381,1.17448776878,84.8161091938,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928515004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848703746,0.0,2.18848703746
 07/23  03:00:00,237.928515582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827041015,0.0,2.18827041015
 07/23  04:00:00,250.150713417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827147839,0.0,2.18827147839
 07/23  05:00:00,274.596437986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036647407,0.0,2.19036647407
 07/23  06:00:00,297.852900125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844640839,0.0,2.18844640839
 07/23  07:00:00,521.380872594,7.63498252994,171.87764677,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,587.83072264,8.34127786024,229.839292172,0.0,24.9203635341,149.522181205,2.18844917321,0.0,2.18844917321
 07/23  09:00:00,776.667662446,16.6731824552,414.318547978,0.0,24.9203635341,149.522181205,2.18845099434,0.0,2.18845099434
 07/23  10:00:00,702.56760707,14.8117912297,392.859882719,0.0,24.9203635341,149.522181205,2.18845278916,0.0,2.18845278916
 07/23  11:00:00,752.128204513,18.4869219861,431.331091323,0.0,24.9203635341,149.522181205,2.18987429523,0.0,2.18987429523
 07/23  12:00:00,779.287375872,16.9325370062,458.092335479,0.0,24.9203635341,149.522181205,2.18983440738,0.0,2.18983440738
 07/23  13:00:00,854.145521137,21.8341262256,523.43894049,0.0,24.9203635341,149.522181205,2.19198229664,0.0,2.19198229664
 07/23  14:00:00,822.87813508,19.0191129736,497.680242111,0.0,24.9203635341,149.522181205,2.18985155105,0.0,2.18985155105
 07/23  15:00:00,859.034762001,22.9365914184,526.290633427,0.0,24.9203635341,149.522181205,2.18847534898,0.0,2.18847534898
 07/23  16:00:00,834.310995059,17.2216166417,463.681113016,0.0,24.9203635341,149.522181205,2.18833144196,0.0,2.18833144196
 07/23  17:00:00,872.496530943,19.340480542,461.682051536,0.0,24.9203635341,149.522181205,2.18847884925,0.0,2.18847884925
 07/23  18:00:00,817.969219617,16.4207253359,412.642606966,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,351.579383716,0.782991845851,52.5382629839,0.0,24.9203635341,149.522181205,2.1884805906,0.0,2.1884805906
 07/23  20:00:00,397.31539083,1.17448776878,76.3209876138,0.0,24.9203635341,149.522181205,2.18843821694,0.0,2.18843821694
 07/23  21:00:00,413.341409036,1.17448776878,74.0717344096,0.0,24.9203635341,149.522181205,2.19053972811,0.0,2.19053972811
 07/23  22:00:00,274.595109053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839315456,0.0,2.18839315456
 07/23  23:00:00,250.15071336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839487267,0.0,2.18839487267
 07/23  24:00:00,237.928514977,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.769683906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909889143,0.0,2.18909889143
 07/24  02:00:00,287.769684102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893626117,0.0,2.18893626117
 07/24  03:00:00,287.769684114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903889004,0.0,2.18903889004
 07/24  04:00:00,299.991882026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914119884,0.0,2.18914119884
 07/24  05:00:00,349.357969977,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096484919,0.0,2.19096484919
 07/24  06:00:00,810.654469109,33.7536423043,321.539637094,0.0,49.8407270682,199.362908273,4.77968320207,0.418533006887,4.36115019518
 07/24  07:00:00,954.915493116,29.0146806857,366.328119408,0.0,149.522181205,199.362908273,8.07189393588,1.51608267129,6.55581126459
 07/24  08:00:00,1561.40790786,32.9698661348,413.479258849,0.0,448.566543614,448.566543614,10.9684787074,0.0,10.9684787074
 07/24  09:00:00,1560.54477883,37.0498038969,441.529857013,0.0,448.566543614,448.566543614,13.1747283599,0.0,13.1747283599
 07/24  10:00:00,1534.90027502,37.6737705265,461.649740387,0.0,448.566543614,448.566543614,15.3680955349,0.0,15.3680955349
 07/24  11:00:00,1530.76725012,40.7485563306,453.936569518,0.0,448.566543614,448.566543614,15.4067872448,0.0,15.4067872448
 07/24  12:00:00,1482.53980643,37.5657942449,458.650669441,0.0,448.566543614,398.725816546,19.8682902482,0.0,19.8682902482
 07/24  13:00:00,1524.15212936,42.8650285546,445.124364017,0.0,448.566543614,448.566543614,17.6479938258,0.0,17.6479938258
 07/24  14:00:00,1520.03287196,44.0561635174,439.822831758,0.0,448.566543614,448.566543614,13.1559912845,0.0,13.1559912845
 07/24  15:00:00,1520.52444215,44.6547790522,439.716221629,0.0,448.566543614,448.566543614,10.9610737446,0.0,10.9610737446
 07/24  16:00:00,1566.29784252,46.4507407534,434.800004609,0.0,448.566543614,448.566543614,15.3923187826,0.0,15.3923187826
 07/24  17:00:00,1465.45602982,38.7567013089,454.515786451,0.0,348.885089477,398.725816546,8.75304794397,0.0,8.75304794397
 07/24  18:00:00,1277.21941644,31.4340364787,472.966962185,0.0,249.203635341,299.044362409,8.74035732232,0.0,8.74035732232
 07/24  19:00:00,1249.94143067,30.2383277963,471.331738351,0.0,249.203635341,299.044362409,4.3717475063,0.0,4.3717475063
 07/24  20:00:00,1102.87978262,29.0323372172,466.453709108,0.0,149.522181205,249.203635341,6.55119482865,0.0,6.55119482865
 07/24  21:00:00,1119.77706062,29.0146806857,465.098692434,0.0,149.522181205,249.203635341,2.19126807048,0.0,2.19126807048
 07/24  22:00:00,349.356640986,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917352725,0.0,2.18917352725
 07/24  23:00:00,299.991881904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911529183,0.0,2.18911529183
 07/24  24:00:00,287.76968422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895234157,0.0,2.18895234157
 07/25  01:00:00,287.769682784,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890516543,0.0,2.1890516543
 07/25  02:00:00,287.769682869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915141731,0.0,2.18915141731
 07/25  03:00:00,287.769682816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898645498,0.0,2.18898645498
 07/25  04:00:00,299.991880555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908619957,0.0,2.18908619957
 07/25  05:00:00,349.357967016,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118053028,0.0,2.19118053028
 07/25  06:00:00,967.964442653,34.6183256807,459.196274445,0.0,49.8407270682,199.362908273,3.09348663893,0.902960051668,2.19052658726
 07/25  07:00:00,1053.69201513,29.0146806857,452.300679654,0.0,149.522181205,199.362908273,8.03062394765,1.47410527725,6.55651867041
 07/25  08:00:00,1619.17796347,34.1251596589,463.343109141,0.0,448.566543614,448.566543614,13.1601653258,0.0,13.1601653258
 07/25  09:00:00,1591.76440331,38.1025115075,468.617461824,0.0,448.566543614,448.566543614,13.1705002101,0.0,13.1705002101
 07/25  10:00:00,1539.48214123,39.5502850498,463.775770676,0.0,448.566543614,448.566543614,13.1759232742,0.0,13.1759232742
 07/25  11:00:00,1531.55596092,41.0763682717,454.319962828,0.0,448.566543614,448.566543614,17.6088592566,0.0,17.6088592566
 07/25  12:00:00,1478.84233966,37.3237903711,455.195226329,0.0,448.566543614,398.725816546,19.8680617496,0.0,19.8680617496
 07/25  13:00:00,1520.55472721,44.160775892,440.231229559,0.0,448.566543614,448.566543614,17.6466668951,0.0,17.6466668951
 07/25  14:00:00,1518.63391341,45.0635708,437.416469132,0.0,448.566543614,448.566543614,10.9630885149,0.0,10.9630885149
 07/25  15:00:00,1515.66999502,46.0831781727,433.433392923,0.0,448.566543614,448.566543614,13.1507296994,0.0,13.1507296994
 07/25  16:00:00,1564.28868032,48.6798541954,430.56173361,0.0,448.566543614,448.566543614,15.3927838251,0.0,15.3927838251
 07/25  17:00:00,1454.00186072,44.7660541947,437.052274889,0.0,348.885089477,398.725816546,8.75415589078,0.0,8.75415589078
 07/25  18:00:00,1261.09229247,36.9041782067,451.369702943,0.0,249.203635341,299.044362409,6.55991221073,0.0,6.55991221073
 07/25  19:00:00,1244.93533731,34.357022981,462.206953784,0.0,249.203635341,299.044362409,6.54740883917,0.0,6.54740883917
 07/25  20:00:00,1104.95183876,29.85876927,467.699338595,0.0,149.522181205,249.203635341,6.55155164999,0.0,6.55155164999
 07/25  21:00:00,1120.48245363,29.0899050361,466.106516384,0.0,149.522181205,249.203635341,2.19124055976,0.0,2.19124055976
 07/25  22:00:00,349.356639753,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897491991,0.0,2.18897491991
 07/25  23:00:00,299.991880562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907450897,0.0,2.18907450897
 07/25  24:00:00,287.769682767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917388358,0.0,2.18917388358
 07/26  01:00:00,287.769681173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900495788,0.0,2.18900495788
 07/26  02:00:00,287.769681156,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  03:00:00,287.769681172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910222678,0.0,2.18910222678
 07/26  04:00:00,299.99187915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893502575,0.0,2.18893502575
 07/26  05:00:00,349.357965951,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240702503,0.0,4.36240702503
 07/26  06:00:00,871.556532988,34.0422243841,380.23718566,0.0,49.8407270682,199.362908273,2.77935696677,0.588857715843,2.19049925092
 07/26  07:00:00,968.245072309,29.0146806857,380.800897534,0.0,149.522181205,199.362908273,7.46516120261,0.908540396153,6.55662080646
 07/26  08:00:00,1566.179643,33.5626023841,416.198358517,0.0,448.566543614,448.566543614,13.1577453323,0.0,13.1577453323
 07/26  09:00:00,1572.08533093,37.8998210433,449.141079723,0.0,448.566543614,448.566543614,13.1658302573,0.0,13.1658302573
 07/26  10:00:00,1503.81298969,42.3136886741,425.343232987,0.0,448.566543614,448.566543614,13.1701179538,0.0,13.1701179538
 07/26  11:00:00,1516.6276778,43.3534591543,437.114610598,0.0,448.566543614,448.566543614,15.4074839554,0.0,15.4074839554
 07/26  12:00:00,1474.89388543,37.9764029751,450.594172043,0.0,448.566543614,398.725816546,19.8672436428,0.0,19.8672436428
 07/26  13:00:00,1521.30367529,43.925669516,441.215296996,0.0,448.566543614,448.566543614,19.8512910749,0.0,19.8512910749
 07/26  14:00:00,1516.31632924,45.4433047679,434.719165972,0.0,448.566543614,448.566543614,10.9660799602,0.0,10.9660799602
 07/26  15:00:00,1516.2579533,46.0725716905,434.031958546,0.0,448.566543614,448.566543614,10.9608173349,0.0,10.9608173349
 07/26  16:00:00,1563.30588294,47.630580944,430.628229109,0.0,448.566543614,448.566543614,15.3915583597,0.0,15.3915583597
 07/26  17:00:00,1453.45521827,43.562276059,437.709414255,0.0,348.885089477,398.725816546,8.75265263568,0.0,8.75265263568
 07/26  18:00:00,1273.9985809,33.6823361536,467.49783867,0.0,249.203635341,299.044362409,8.7399147921,0.0,8.7399147921
 07/26  19:00:00,1263.68040996,31.1977952378,484.1112585,0.0,249.203635341,299.044362409,4.37152231443,0.0,4.37152231443
 07/26  20:00:00,1114.99945624,29.122241809,478.483486548,0.0,149.522181205,249.203635341,6.55109164745,0.0,6.55109164745
 07/26  21:00:00,1107.24598499,29.0146806857,454.638483107,0.0,149.522181205,249.203635341,2.19114682515,0.0,2.19114682515
 07/26  22:00:00,349.356638153,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915940152,0.0,2.18915940152
 07/26  23:00:00,299.991879094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899128946,0.0,2.18899128946
 07/26  24:00:00,287.769681379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908828055,0.0,2.18908828055
 07/27  01:00:00,287.769680204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891816146,0.0,2.18891816146
 07/27  02:00:00,287.769680119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901322414,0.0,2.18901322414
 07/27  03:00:00,287.769680118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910798734,0.0,2.18910798734
 07/27  04:00:00,299.991877883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893869442,0.0,2.18893869442
 07/27  05:00:00,349.357962794,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102139207,0.0,2.19102139207
 07/27  06:00:00,839.541156009,33.7548277598,348.823839503,0.0,49.8407270682,199.362908273,5.72247492359,3.53199368161,2.19048124198
 07/27  07:00:00,945.991600031,29.0146806857,360.217103271,0.0,149.522181205,199.362908273,16.3395603861,9.7836317152,6.55592867094
 07/27  08:00:00,1527.62337344,33.8034143271,384.504142011,0.0,448.566543614,448.566543614,13.1586273958,0.0,13.1586273958
 07/27  09:00:00,1526.32382816,38.3191697061,409.357846173,0.0,448.566543614,448.566543614,13.1687328586,0.0,13.1687328586
 07/27  10:00:00,1510.91731334,39.9652905409,436.356427474,0.0,448.566543614,448.566543614,13.1739262397,0.0,13.1739262397
 07/27  11:00:00,1529.61342347,41.8314013853,451.659318089,0.0,448.566543614,448.566543614,15.4072632585,0.0,15.4072632585
 07/27  12:00:00,1483.35207859,37.0682315831,459.996176819,0.0,448.566543614,398.725816546,19.8722798409,0.0,19.8722798409
 07/27  13:00:00,1523.41899524,42.8095264304,444.446774136,0.0,448.566543614,448.566543614,19.8509514168,0.0,19.8509514168
 07/27  14:00:00,1520.09417666,44.0040113763,439.936310195,0.0,448.566543614,448.566543614,10.963914579,0.0,10.963914579
 07/27  15:00:00,1518.41241078,45.1119401308,437.147061733,0.0,448.566543614,448.566543614,11.8611186528,0.0,11.8611186528
 07/27  16:00:00,1561.81698254,48.7833036022,427.986615668,0.0,448.566543614,448.566543614,14.487071438,0.0,14.487071438
 07/27  17:00:00,1448.56807014,43.8134339715,432.571116687,0.0,348.885089477,398.725816546,10.9363376763,0.0,10.9363376763
 07/27  18:00:00,1265.69899258,33.9419411714,458.938650638,0.0,249.203635341,299.044362409,6.56025395286,0.0,6.56025395286
 07/27  19:00:00,1237.67075959,30.6244643626,458.674942718,0.0,249.203635341,299.044362409,4.37177066515,0.0,4.37177066515
 07/27  20:00:00,1074.66872847,29.118276992,439.582391224,0.0,149.522181205,249.203635341,6.55224735949,0.0,6.55224735949
 07/27  21:00:00,1055.17453731,29.0175735434,408.221227018,0.0,149.522181205,249.203635341,4.3623002059,0.0,4.3623002059
 07/27  22:00:00,349.35663688,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893914714,0.0,2.18893914714
 07/27  23:00:00,299.991877732,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769679958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903386768,0.0,2.18903386768
 07/28  01:00:00,287.769678874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912606972,0.0,2.18912606972
 07/28  02:00:00,287.769678947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895498219,0.0,2.18895498219
 07/28  03:00:00,287.769678961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904759587,0.0,2.18904759587
 07/28  04:00:00,299.991876847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913994565,0.0,2.18913994565
 07/28  05:00:00,349.357960992,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108034134,0.0,2.19108034134
 07/28  06:00:00,664.744580164,33.5443951004,177.216877307,0.0,49.8407270682,199.362908273,17.5838481718,13.223081252,4.36076691982
 07/28  07:00:00,737.261065169,29.0146806857,154.91678528,0.0,149.522181205,199.362908273,25.9330586829,19.3783741849,6.55468449798
 07/28  08:00:00,1456.2993875,32.7647495192,315.775231804,0.0,448.566543614,448.566543614,11.0199623468,0.0497945005568,10.9701678462
 07/28  09:00:00,1478.21798877,35.275821674,366.475833712,0.0,448.566543614,448.566543614,13.1712698763,0.0,13.1712698763
 07/28  10:00:00,1452.30042403,38.6559092106,384.815816806,0.0,448.566543614,448.566543614,13.1763932862,0.0,13.1763932862
 07/28  11:00:00,1489.08026117,41.2677500665,416.098538553,0.0,448.566543614,448.566543614,17.6065522214,0.0,17.6065522214
 07/28  12:00:00,1460.32051228,38.2797140362,438.040653315,0.0,448.566543614,398.725816546,19.8671183883,0.0,19.8671183883
 07/28  13:00:00,1530.3463861,44.4462316109,450.676094974,0.0,448.566543614,448.566543614,17.6453734571,0.0,17.6453734571
 07/28  14:00:00,1528.00040133,45.3907573371,446.455796351,0.0,448.566543614,448.566543614,10.9623526272,0.0,10.9623526272
 07/28  15:00:00,1524.24803406,45.7846603826,442.309975574,0.0,448.566543614,448.566543614,13.1495850977,0.0,13.1495850977
 07/28  16:00:00,1567.7051288,47.898131707,434.759938676,0.0,448.566543614,448.566543614,15.3929567259,0.0,15.3929567259
 07/28  17:00:00,1461.00240382,41.9119739608,446.90691948,0.0,348.885089477,398.725816546,8.75363496688,0.0,8.75363496688
 07/28  18:00:00,1277.44008527,33.0085209277,471.613168126,0.0,249.203635341,299.044362409,6.56011072187,0.0,6.56011072187
 07/28  19:00:00,1241.42922371,30.6386821365,462.419192947,0.0,249.203635341,299.044362409,6.54731085409,0.0,6.54731085409
 07/28  20:00:00,1098.35110547,29.090471678,454.21000387,0.0,149.522181205,249.203635341,4.37443882614,0.0,4.37443882614
 07/28  21:00:00,1089.93598378,29.0146806857,439.197843407,0.0,149.522181205,249.203635341,4.3620606924,0.0,4.3620606924
 07/28  22:00:00,349.356635673,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895691679,0.0,2.18895691679
 07/28  23:00:00,299.991876436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904926884,0.0,2.18904926884
 07/28  24:00:00,287.769678612,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928950369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913950097,0.0,2.18913950097
 07/29  02:00:00,237.928950483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896656349,0.0,2.18896656349
 07/29  03:00:00,237.928950588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905695944,0.0,2.18905695944
 07/29  04:00:00,250.15114855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914710477,0.0,2.18914710477
 07/29  05:00:00,274.596869066,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094523096,0.0,2.19094523096
 07/29  06:00:00,898.667325963,33.0969342252,404.443172588,0.0,49.8407270682,199.362908273,8.44496449757,4.08395380327,4.3610106943
 07/29  07:00:00,886.515165113,29.0146806857,396.075947001,0.0,49.8407270682,199.362908273,19.1198767029,14.7540440651,4.3658326378
 07/29  08:00:00,1157.4506067,29.0146806857,411.994086124,0.0,249.203635341,249.203635341,7.94746822847,3.57567333834,4.37179489012
 07/29  09:00:00,1163.97702232,29.6852331145,448.611689026,0.0,249.203635341,249.203635341,7.08855613381,0.528999711114,6.55955642269
 07/29  10:00:00,1145.49942865,30.0592795556,478.018738122,0.0,249.203635341,249.203635341,6.57653330153,0.0201908796321,6.55634242189
 07/29  11:00:00,1151.20550702,30.3472198822,483.435124376,0.0,249.203635341,249.203635341,8.7448579474,0.0,8.7448579474
 07/29  12:00:00,1152.63094103,30.650739439,484.558365353,0.0,249.203635341,249.203635341,6.5575175095,0.0,6.5575175095
 07/29  13:00:00,1152.5461822,31.3597510644,483.765034704,0.0,249.203635341,249.203635341,6.5563806127,0.0,6.5563806127
 07/29  14:00:00,899.072913165,30.7856274438,480.071291268,0.0,74.7610906023,174.442544739,6.54798857922,0.0,6.54798857922
 07/29  15:00:00,898.193768955,30.7715778173,479.207081124,0.0,74.7610906023,174.442544739,4.36881455319,0.0,4.36881455319
 07/29  16:00:00,944.925258211,30.106787326,477.714127241,0.0,74.7610906023,174.442544739,4.37029102393,0.0,4.37029102393
 07/29  17:00:00,920.10647645,29.1810476835,491.918673301,0.0,24.9203635341,149.522181205,4.36063016874,0.0,4.36063016874
 07/29  18:00:00,337.66708164,0.391495922925,27.589851402,0.0,24.9203635341,149.522181205,2.19034455252,0.0,2.19034455252
 07/29  19:00:00,648.023736065,12.411882416,287.780872936,0.0,24.9203635341,149.522181205,2.19050906306,0.0,2.19050906306
 07/29  20:00:00,393.010303207,1.17448776878,63.4709278964,0.0,24.9203635341,149.522181205,2.19032322096,0.0,2.19032322096
 07/29  21:00:00,299.04170688,0.0,0.0,0.0,24.9203635341,149.522181205,4.36381832893,0.0,4.36381832893
 07/29  22:00:00,274.595543986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913378388,0.0,2.18913378388
 07/29  23:00:00,250.151148199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896057828,0.0,2.18896057828
 07/29  24:00:00,237.92895038,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  01:00:00,237.928507998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835103032,0.0,2.18835103032
 07/30  02:00:00,237.928508455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833778324,0.0,2.18833778324
 07/30  03:00:00,237.928508307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832443704,0.0,2.18832443704
 07/30  04:00:00,250.150705495,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,274.596425914,0.0,0.0,0.0,24.9203635341,149.522181205,4.36082701483,0.0,4.36082701483
 07/30  06:00:00,297.852892281,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.666288444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845003547,0.0,2.18845003547
 07/30  08:00:00,296.666288727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843639221,0.0,2.18843639221
 07/30  09:00:00,545.645327356,13.6229794371,222.395931846,0.0,24.9203635341,149.522181205,2.1884237227,0.0,2.1884237227
 07/30  10:00:00,401.301899747,8.58146835924,148.306615636,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,560.508440749,14.7000655653,258.618734184,0.0,24.9203635341,149.522181205,2.18983621022,0.0,2.18983621022
 07/30  12:00:00,500.942301744,11.6847547653,209.387119426,0.0,24.9203635341,149.522181205,2.18979036351,0.0,2.18979036351
 07/30  13:00:00,474.973561624,12.0281189675,203.793986434,0.0,24.9203635341,149.522181205,4.36379456887,0.0,4.36379456887
 07/30  14:00:00,507.172971658,11.7871198103,211.122840803,0.0,24.9203635341,149.522181205,2.1897204981,0.0,2.1897204981
 07/30  15:00:00,469.799691789,11.2528595962,198.390088467,0.0,24.9203635341,149.522181205,2.18843382215,0.0,2.18843382215
 07/30  16:00:00,585.347160034,13.4377546772,244.453554285,0.0,24.9203635341,149.522181205,2.18842018371,0.0,2.18842018371
 07/30  17:00:00,661.347497728,13.4065771181,270.404807145,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,721.658711427,16.4331816561,319.721558625,0.0,24.9203635341,149.522181205,2.18844986365,0.0,2.18844986365
 07/30  19:00:00,661.218358347,15.7139362408,293.211270146,0.0,24.9203635341,149.522181205,2.18840714787,0.0,2.18840714787
 07/30  20:00:00,575.587340802,11.5913718488,215.260884435,0.0,24.9203635341,149.522181205,2.1883571414,0.0,2.1883571414
 07/30  21:00:00,299.04082142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022278674,0.0,2.19022278674
 07/30  22:00:00,274.595101018,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,250.150705602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838848695,0.0,2.18838848695
 07/30  24:00:00,237.928508331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837475551,0.0,2.18837475551
 07/31  01:00:00,287.769675612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897585893,0.0,2.18897585893
 07/31  02:00:00,287.769675569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906224481,0.0,2.18906224481
 07/31  03:00:00,287.769675572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914839265,0.0,2.18914839265
 07/31  04:00:00,299.991873132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897191546,0.0,2.18897191546
 07/31  05:00:00,349.357955915,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117208223,0.0,2.19117208223
 07/31  06:00:00,418.641309301,32.7033218154,0.718082037313,0.0,49.8407270682,199.362908273,28.4417127065,26.251486643,2.1902260635
 07/31  07:00:00,678.410474679,29.0146806857,99.9275935727,0.0,149.522181205,199.362908273,30.8685208759,24.3121645897,6.55635628616
 07/31  08:00:00,1501.53579601,32.5258675919,361.064355442,0.0,448.566543614,448.566543614,14.1240309198,0.968162237476,13.1558686823
 07/31  09:00:00,1541.08375461,36.4231017954,424.375788161,0.0,448.566543614,448.566543614,13.2466295988,0.0807937352483,13.1658358635
 07/31  10:00:00,1526.76024616,38.6866960317,453.596907061,0.0,448.566543614,448.566543614,13.1706329326,0.0,13.1706329326
 07/31  11:00:00,1537.47997777,39.14433266,462.176086803,0.0,448.566543614,448.566543614,15.4050133823,0.0,15.4050133823
 07/31  12:00:00,1486.2421575,34.1891214249,465.729792359,0.0,448.566543614,398.725816546,19.8655911767,0.0,19.8655911767
 07/31  13:00:00,1528.99656607,39.9021632912,452.931755976,0.0,448.566543614,448.566543614,17.6456873178,0.0,17.6456873178
 07/31  14:00:00,1520.07260721,41.9531337004,441.965655231,0.0,448.566543614,448.566543614,13.1543405353,0.0,13.1543405353
 07/31  15:00:00,1514.9497135,42.875637044,435.920693555,0.0,448.566543614,448.566543614,10.9608401038,0.0,10.9608401038
 07/31  16:00:00,1563.03670864,47.2071638377,430.782520034,0.0,448.566543614,448.566543614,15.3906430483,0.0,15.3906430483
 07/31  17:00:00,1453.64140549,43.2902984436,438.167610159,0.0,348.885089477,398.725816546,8.75349448091,0.0,8.75349448091
 07/31  18:00:00,1268.70074019,35.3541181146,460.528240525,0.0,249.203635341,299.044362409,8.73918520086,0.0,8.73918520086
 07/31  19:00:00,1259.63905843,31.2789087242,479.988810272,0.0,249.203635341,299.044362409,4.37137743435,0.0,4.37137743435
 07/31  20:00:00,1123.46964165,29.2659867815,478.52991763,0.0,149.522181205,249.203635341,6.55183235367,0.0,6.55183235367
 07/31  21:00:00,1132.10084398,29.0550979291,477.382072433,0.0,149.522181205,249.203635341,2.19109194316,0.0,2.19109194316
 07/31  22:00:00,349.356632703,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910146918,0.0,2.18910146918
 07/31  23:00:00,299.991873507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905541983,0.0,2.18905541983
 07/31  24:00:00,385.434142978,1.17448776878,57.6902659082,0.0,24.9203635341,199.362908273,2.18914286414,0.0,2.18914286414
 08/01  01:00:00,287.769674591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896247585,0.0,2.18896247585
 08/01  02:00:00,287.769674457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904705688,0.0,2.18904705688
 08/01  03:00:00,287.769674396,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991872179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913140779,0.0,2.18913140779
 08/01  05:00:00,349.35795491,0.0,0.0,0.0,49.8407270682,199.362908273,4.36192743624,0.0,4.36192743624
 08/01  06:00:00,946.691193632,34.0977409373,440.700162623,0.0,49.8407270682,199.362908273,2.29460596918,0.104313660085,2.1902923091
 08/01  07:00:00,1055.77267759,29.0146806857,454.439389961,0.0,149.522181205,199.362908273,7.50642469253,0.950585383303,6.55583930923
 08/01  08:00:00,1597.66018131,33.0370088866,442.913530797,0.0,448.566543614,448.566543614,13.1563514692,0.0,13.1563514692
 08/01  09:00:00,1535.79831078,37.5226058756,414.903270522,0.0,448.566543614,448.566543614,13.1637983311,0.0,13.1637983311
 08/01  10:00:00,1490.78828277,41.7831615956,416.870775395,0.0,448.566543614,448.566543614,13.1684909978,0.0,13.1684909978
 08/01  11:00:00,1514.78151724,43.8380410156,434.783933089,0.0,448.566543614,448.566543614,15.4045825186,0.0,15.4045825186
 08/01  12:00:00,1466.85271556,39.6553306137,440.874152763,0.0,448.566543614,398.725816546,19.8687988435,0.0,19.8687988435
 08/01  13:00:00,1514.89629616,46.4965704755,432.237091452,0.0,448.566543614,448.566543614,17.6449133236,0.0,17.6449133236
 08/01  14:00:00,1513.80978223,47.8738300456,429.782139003,0.0,448.566543614,448.566543614,13.1518807137,0.0,13.1518807137
 08/01  15:00:00,1507.78637412,47.7297529392,424.523859262,0.0,448.566543614,448.566543614,10.9603037905,0.0,10.9603037905
 08/01  16:00:00,1551.6940487,49.5147709098,418.489161681,0.0,448.566543614,448.566543614,15.3917802245,0.0,15.3917802245
 08/01  17:00:00,1451.66065455,43.5900132956,435.887151854,0.0,348.885089477,398.725816546,8.75298092961,0.0,8.75298092961
 08/01  18:00:00,1260.74466591,33.6890166307,454.237272108,0.0,249.203635341,299.044362409,6.55949777041,0.0,6.55949777041
 08/01  19:00:00,1244.70574383,30.3736880449,465.960719273,0.0,249.203635341,299.044362409,6.54733638639,0.0,6.54733638639
 08/01  20:00:00,1116.19769932,29.0557915585,471.204537636,0.0,149.522181205,249.203635341,4.37381822358,0.0,4.37381822358
 08/01  21:00:00,1114.02018652,29.0146806857,459.341833374,0.0,149.522181205,249.203635341,4.36228783644,0.0,4.36228783644
 08/01  22:00:00,349.356631481,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906849688,0.0,2.18906849688
 08/01  23:00:00,299.991872378,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888902745,0.0,2.1888902745
 08/01  24:00:00,287.769674337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897478151,0.0,2.18897478151
 08/02  01:00:00,287.769673392,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769673434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905636712,0.0,2.18905636712
 08/02  03:00:00,287.769673658,0.0,0.0,0.0,24.9203635341,199.362908273,2.189139029,0.0,2.189139029
 08/02  04:00:00,299.991871491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895956545,0.0,2.18895956545
 08/02  05:00:00,349.357953344,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184844702,0.0,4.36184844702
 08/02  06:00:00,990.344680384,34.4271359369,480.962987215,0.0,49.8407270682,199.362908273,2.34452326534,0.154317681644,2.1902055837
 08/02  07:00:00,1075.69673969,29.0146806857,473.226509143,0.0,149.522181205,199.362908273,7.88431759347,1.32890579863,6.55541179485
 08/02  08:00:00,1587.1692628,33.7876124594,431.712089182,0.0,448.566543614,448.566543614,10.9675296113,0.0,10.9675296113
 08/02  09:00:00,1532.26807202,36.9047988872,413.635207507,0.0,448.566543614,448.566543614,13.1716563697,0.0,13.1716563697
 08/02  10:00:00,1495.48113295,38.8378371337,423.823833634,0.0,448.566543614,448.566543614,13.1763584358,0.0,13.1763584358
 08/02  11:00:00,1516.98394482,40.6807108322,440.143694648,0.0,448.566543614,448.566543614,17.6033791075,0.0,17.6033791075
 08/02  12:00:00,1471.25948011,37.8042818971,447.131980139,0.0,448.566543614,398.725816546,19.8649203175,0.0,19.8649203175
 08/02  13:00:00,1515.44088246,44.5784607095,434.699796715,0.0,448.566543614,448.566543614,17.6427937613,0.0,17.6427937613
 08/02  14:00:00,1512.73509202,45.7343921657,430.846887435,0.0,448.566543614,448.566543614,10.9624628218,0.0,10.9624628218
 08/02  15:00:00,1513.17614434,45.6037112788,431.419068237,0.0,448.566543614,448.566543614,13.1474287371,0.0,13.1474287371
 08/02  16:00:00,1562.23606545,45.1350908906,432.053966344,0.0,448.566543614,448.566543614,13.1933336488,0.0,13.1933336488
 08/02  17:00:00,1451.52369557,39.563079254,439.777129966,0.0,348.885089477,398.725816546,10.9356253516,0.0,10.9356253516
 08/02  18:00:00,1261.93197723,32.3427855595,456.77081834,0.0,249.203635341,299.044362409,6.55974335473,0.0,6.55974335473
 08/02  19:00:00,1242.46592954,30.8676093758,463.226986801,0.0,249.203635341,299.044362409,4.37143304505,0.0,4.37143304505
 08/02  20:00:00,1116.57040844,29.1114477552,471.521594186,0.0,149.522181205,249.203635341,6.55161125717,0.0,6.55161125717
 08/02  21:00:00,1122.54025304,29.0146806857,467.861901063,0.0,149.522181205,249.203635341,4.36191154687,0.0,4.36191154687
 08/02  22:00:00,349.356630528,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,299.991871432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900676243,0.0,2.18900676243
 08/02  24:00:00,287.769673763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908936766,0.0,2.18908936766
 08/03  01:00:00,287.769673003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890816918,0.0,2.18890816918
 08/03  02:00:00,287.769672975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898960689,0.0,2.18898960689
 08/03  03:00:00,287.769672998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907081104,0.0,2.18907081104
 08/03  04:00:00,299.991870825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888992318,0.0,2.18888992318
 08/03  05:00:00,349.357951332,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120430299,0.0,2.19120430299
 08/03  06:00:00,999.347711642,34.5768798653,481.272421941,0.0,49.8407270682,199.362908273,2.60246874429,0.411988773615,2.19047997067
 08/03  07:00:00,1078.86533636,29.0146806857,476.393370817,0.0,149.522181205,199.362908273,10.2719610116,3.71580481781,6.5561561938
 08/03  08:00:00,1585.56761948,33.5049085758,430.35308294,0.0,448.566543614,448.566543614,13.1592725433,0.0,13.1592725433
 08/03  09:00:00,1534.25616877,39.3419684142,413.033270535,0.0,448.566543614,448.566543614,13.1684947167,0.0,13.1684947167
 08/03  10:00:00,1500.78729918,43.4381793698,423.573660259,0.0,448.566543614,448.566543614,13.1722208451,0.0,13.1722208451
 08/03  11:00:00,1515.09604063,43.6338274343,435.30267717,0.0,448.566543614,448.566543614,15.4064680504,0.0,15.4064680504
 08/03  12:00:00,1467.18350189,38.5905417194,442.269749384,0.0,448.566543614,398.725816546,19.8667749201,0.0,19.8667749201
 08/03  13:00:00,1515.49962861,45.0613408071,434.275670179,0.0,448.566543614,448.566543614,19.8470338367,0.0,19.8470338367
 08/03  14:00:00,1513.27633503,46.4378121798,430.684721398,0.0,448.566543614,448.566543614,10.9652176661,0.0,10.9652176661
 08/03  15:00:00,1514.64355562,47.4530316924,431.03715843,0.0,448.566543614,448.566543614,10.9595595212,0.0,10.9595595212
 08/03  16:00:00,1567.38020376,49.7892353048,432.649831911,0.0,448.566543614,448.566543614,15.3906217625,0.0,15.3906217625
 08/03  17:00:00,1455.34041365,41.6915760136,441.686015603,0.0,348.885089477,398.725816546,8.75352940753,0.0,8.75352940753
 08/03  18:00:00,1256.85572984,35.1245587366,448.912801261,0.0,249.203635341,299.044362409,8.7391722432,0.0,8.7391722432
 08/03  19:00:00,1237.36519897,33.0152060671,455.978662214,0.0,249.203635341,299.044362409,4.37135812267,0.0,4.37135812267
 08/03  20:00:00,1109.59923977,29.2475220304,464.414354278,0.0,149.522181205,249.203635341,6.5517583502,0.0,6.5517583502
 08/03  21:00:00,1098.11866582,29.0146806857,443.832208834,0.0,149.522181205,249.203635341,2.19107608045,0.0,2.19107608045
 08/03  22:00:00,349.356630012,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908695177,0.0,2.18908695177
 08/03  23:00:00,299.991870803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903621317,0.0,2.18903621317
 08/03  24:00:00,287.769673013,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891171761,0.0,2.1891171761
 08/04  01:00:00,287.769672077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893426176,0.0,2.18893426176
 08/04  02:00:00,287.769671897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901414165,0.0,2.18901414165
 08/04  03:00:00,287.769671836,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991869639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909381333,0.0,2.18909381333
 08/04  05:00:00,349.357951002,0.0,0.0,0.0,49.8407270682,199.362908273,4.36182731643,0.0,4.36182731643
 08/04  06:00:00,952.146313426,37.1699396697,431.603875711,0.0,49.8407270682,199.362908273,2.19023728144,0.0,2.19023728144
 08/04  07:00:00,1034.47515605,29.0146806857,433.747303738,0.0,149.522181205,199.362908273,6.55651814076,0.0,6.55651814076
 08/04  08:00:00,1574.35881208,36.1537626211,419.45043263,0.0,448.566543614,448.566543614,13.1546481162,0.0,13.1546481162
 08/04  09:00:00,1557.96958075,40.0362781039,434.107454049,0.0,448.566543614,448.566543614,10.9792849942,0.0,10.9792849942
 08/04  10:00:00,1515.90339472,40.9732489626,438.774146586,0.0,448.566543614,448.566543614,15.3637832529,0.0,15.3637832529
 08/04  11:00:00,1518.14436485,42.4266420149,439.559521275,0.0,448.566543614,448.566543614,15.4048367835,0.0,15.4048367835
 08/04  12:00:00,1469.09933623,39.5547478511,443.238070281,0.0,448.566543614,398.725816546,19.8670017325,0.0,19.8670017325
 08/04  13:00:00,1520.32562324,45.9507134707,438.212302305,0.0,448.566543614,448.566543614,17.6418898507,0.0,17.6418898507
 08/04  14:00:00,1518.85350108,45.3401117466,437.359588586,0.0,448.566543614,448.566543614,10.9618828222,0.0,10.9618828222
 08/04  15:00:00,1518.31047763,44.3046240987,437.852499473,0.0,448.566543614,448.566543614,13.148584846,0.0,13.148584846
 08/04  16:00:00,1563.18337631,44.0762144695,434.612079804,0.0,448.566543614,448.566543614,15.3907158743,0.0,15.3907158743
 08/04  17:00:00,1432.71032193,38.8931654868,422.248984834,0.0,348.885089477,398.725816546,8.75246252339,0.0,8.75246252339
 08/04  18:00:00,1225.10229127,30.789991496,423.82685316,0.0,249.203635341,299.044362409,6.56017515908,0.0,6.56017515908
 08/04  19:00:00,1202.56937352,29.3357278028,429.429781817,0.0,249.203635341,299.044362409,4.37171349766,0.0,4.37171349766
 08/04  20:00:00,1063.00857691,29.0146806857,423.634562544,0.0,149.522181205,249.203635341,6.55200075013,0.0,6.55200075013
 08/04  21:00:00,1074.69977289,29.0146806857,424.779607017,0.0,149.522181205,249.203635341,4.52913675973,0.166960797742,4.36217596199
 08/04  22:00:00,349.356628787,0.0,0.0,0.0,49.8407270682,199.362908273,0.877672902733,0.0,0.877672902733
 08/04  23:00:00,299.991869646,0.0,0.0,0.0,24.9203635341,199.362908273,1.33093278371,0.0,1.33093278371
 08/04  24:00:00,287.76967192,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889555605,0.0,2.1889555605
 08/05  01:00:00,237.928944247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903388167,0.0,2.18903388167
 08/05  02:00:00,237.928944396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911224819,0.0,2.18911224819
 08/05  03:00:00,237.928944399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892906383,0.0,2.18892906383
 08/05  04:00:00,250.151142166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900754743,0.0,2.18900754743
 08/05  05:00:00,274.596858274,0.0,0.0,0.0,24.9203635341,149.522181205,2.190916685,0.0,2.190916685
 08/05  06:00:00,975.020257011,33.3072047484,463.784530477,0.0,49.8407270682,199.362908273,14.174304896,11.9838915085,2.19041338746
 08/05  07:00:00,907.90765115,29.0146806857,415.681695637,0.0,49.8407270682,199.362908273,42.6098627339,38.2436212604,4.36624147349
 08/05  08:00:00,1134.64036161,29.0146806857,397.22094226,0.0,249.203635341,249.203635341,25.6836675136,19.136200364,6.54746714951
 08/05  09:00:00,1083.99268425,29.0146806857,384.837242332,0.0,249.203635341,249.203635341,15.7775643811,9.21831732875,6.55924705239
 08/05  10:00:00,1036.48788038,29.0146806857,384.179706957,0.0,249.203635341,249.203635341,9.98718042527,3.43273174906,6.55444867621
 08/05  11:00:00,1043.87737425,29.0146806857,389.901047433,0.0,249.203635341,249.203635341,9.50425223434,0.759985333014,8.74426690133
 08/05  12:00:00,1048.40150088,29.0499366314,394.542351398,0.0,249.203635341,249.203635341,7.21715108865,0.658927474591,6.55822361406
 08/05  13:00:00,1049.11412725,29.4896660867,394.862872234,0.0,249.203635341,249.203635341,6.72794224875,0.173828123707,6.55411412505
 08/05  14:00:00,798.731618926,29.4151526597,393.941568462,0.0,74.7610906023,174.442544739,6.5733941031,0.0262763682007,6.5471177349
 08/05  15:00:00,800.460702569,29.0924716417,392.362375265,0.0,74.7610906023,174.442544739,4.36849928589,0.0,4.36849928589
 08/05  16:00:00,850.376902162,29.0146806857,389.72998917,0.0,74.7610906023,174.442544739,4.3700070094,0.0,4.3700070094
 08/05  17:00:00,809.40927873,29.0146806857,385.270268142,0.0,24.9203635341,149.522181205,4.17764801251,1.98743228736,2.19021572515
 08/05  18:00:00,559.833007637,14.3418513827,198.829696383,0.0,24.9203635341,149.522181205,2.19049080549,0.0,2.19049080549
 08/05  19:00:00,436.148020219,9.28067746671,123.456001634,0.0,24.9203635341,149.522181205,4.36075571591,0.0,4.36075571591
 08/05  20:00:00,289.310542996,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024723047,0.0,2.19024723047
 08/05  21:00:00,299.041694169,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147244194,0.0,2.19147244194
 08/05  22:00:00,274.595537613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897640178,0.0,2.18897640178
 08/05  23:00:00,250.151142114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905468055,0.0,2.18905468055
 08/05  24:00:00,237.928944436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913281831,0.0,2.18913281831
 08/06  01:00:00,237.92850351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833503733,0.0,2.18833503733
 08/06  02:00:00,237.928502894,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928503237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831155227,0.0,2.18831155227
 08/06  04:00:00,250.150701501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828803507,0.0,2.18828803507
 08/06  05:00:00,274.59641727,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018364209,0.0,2.19018364209
 08/06  06:00:00,306.396554996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840728912,0.0,2.18840728912
 08/06  07:00:00,296.666283597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838423637,0.0,2.18838423637
 08/06  08:00:00,296.666283068,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,460.216330358,12.7837830267,131.481709925,0.0,24.9203635341,149.522181205,2.18836064057,0.0,2.18836064057
 08/06  10:00:00,580.154410777,19.4369699877,264.196800277,0.0,24.9203635341,149.522181205,2.18842362484,0.0,2.18842362484
 08/06  11:00:00,492.462556565,13.999010411,206.291217779,0.0,24.9203635341,149.522181205,2.18978603032,0.0,2.18978603032
 08/06  12:00:00,211.111779304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962570874,0.0,2.18962570874
 08/06  13:00:00,211.11309987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19175953341,0.0,2.19175953341
 08/06  14:00:00,211.111779629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969472047,0.0,2.18969472047
 08/06  15:00:00,211.110898916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839627241,0.0,2.18839627241
 08/06  16:00:00,299.902167791,1.93814842835,30.0316024952,0.0,24.9203635341,149.522181205,2.18837262651,0.0,2.18837262651
 08/06  17:00:00,714.893452286,20.3743983538,305.580991568,0.0,24.9203635341,149.522181205,2.1884361461,0.0,2.1884361461
 08/06  18:00:00,319.012788764,0.372545953732,9.12309697076,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,272.221887938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832531542,0.0,2.18832531542
 08/06  20:00:00,289.309221726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830167626,0.0,2.18830167626
 08/06  21:00:00,299.040812969,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019699893,0.0,2.19019699893
 08/06  22:00:00,274.595097188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842072632,0.0,2.18842072632
 08/06  23:00:00,250.150701222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839701348,0.0,2.18839701348
 08/06  24:00:00,237.928502902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769670069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911019382,0.0,2.18911019382
 08/07  02:00:00,287.769670141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892508212,0.0,2.18892508212
 08/07  03:00:00,287.769670177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900130285,0.0,2.18900130285
 08/07  04:00:00,299.991868041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907734544,0.0,2.18907734544
 08/07  05:00:00,349.3579469,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098158459,0.0,2.19098158459
 08/07  06:00:00,413.609128427,32.4047652339,0.0,0.0,49.8407270682,199.362908273,64.6236365638,62.4331601118,2.19047645194
 08/07  07:00:00,500.168308928,29.0146806857,0.0,0.0,149.522181205,199.362908273,61.2716952225,52.5375574995,8.73413772306
 08/07  08:00:00,1180.48562398,30.3419025322,65.7367728371,0.0,448.566543614,448.566543614,19.9896536389,9.02116393793,10.968489701
 08/07  09:00:00,1453.44721097,33.1375936692,349.213087137,0.0,448.566543614,448.566543614,14.9188448976,1.75093254698,13.1679123507
 08/07  10:00:00,1473.1187525,34.6879717601,410.290726021,0.0,448.566543614,448.566543614,13.940633317,0.768314908801,13.1723184082
 08/07  11:00:00,1491.09653806,34.9824337313,425.719135836,0.0,448.566543614,448.566543614,15.4201522698,0.0161751043213,15.4039771655
 08/07  12:00:00,1441.0114589,32.625432436,428.622467964,0.0,448.566543614,398.725816546,19.8658141594,0.0,19.8658141594
 08/07  13:00:00,1494.192824,36.3640658222,427.837776053,0.0,448.566543614,448.566543614,19.8456916529,0.0,19.8456916529
 08/07  14:00:00,1506.75287119,37.9319530898,435.980745017,0.0,448.566543614,448.566543614,10.9644885934,0.0,10.9644885934
 08/07  15:00:00,1513.3602406,39.3235033878,437.947552351,0.0,448.566543614,448.566543614,10.9599532289,0.0,10.9599532289
 08/07  16:00:00,1577.16812319,41.5322343117,451.406642117,0.0,448.566543614,448.566543614,15.3890420376,0.0,15.3890420376
 08/07  17:00:00,1470.65941245,37.5860283318,461.826863322,0.0,348.885089477,398.725816546,8.75265708817,0.0,8.75265708817
 08/07  18:00:00,1255.86891592,31.392399504,452.964353677,0.0,249.203635341,299.044362409,6.55913182335,0.0,6.55913182335
 08/07  19:00:00,1207.73910419,29.4656926875,433.223825175,0.0,249.203635341,299.044362409,6.54758727044,0.0,6.54758727044
