Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  20:00:00,1070.84267296,29.0146806857,423.644256023,0.0,149.522181205,249.203635341,6.55144362134,0.0,6.55144362134
 08/07  21:00:00,1054.83820611,29.0146806857,409.223635375,0.0,149.522181205,249.203635341,3.75969785842,1.56885291702,2.1908449414
 08/07  22:00:00,349.356627129,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898767191,0.0,2.18898767191
 08/07  23:00:00,299.991867992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906366635,0.0,2.18906366635
 08/07  24:00:00,287.769670147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887837729,0.0,2.18887837729
 08/08  01:00:00,287.76966937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895316076,0.0,2.18895316076
 08/08  02:00:00,287.769669328,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769669373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902837319,0.0,2.18902837319
 08/08  04:00:00,299.991867382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910341483,0.0,2.18910341483
 08/08  05:00:00,349.357946914,0.0,0.0,0.0,49.8407270682,199.362908273,4.36209501671,0.0,4.36209501671
 08/08  06:00:00,446.79033215,32.8504638701,7.41631180952,0.0,49.8407270682,199.362908273,50.6445926613,48.4542719823,2.19032067893
 08/08  07:00:00,592.244206146,29.0146806857,28.3067388386,0.0,149.522181205,199.362908273,60.1516405734,53.5960368301,6.55560374334
 08/08  08:00:00,1496.4611225,30.9674240767,354.511074519,0.0,448.566543614,448.566543614,13.5532356216,2.58473723985,10.9684983818
 08/08  09:00:00,1562.20798961,35.2420922182,441.921125104,0.0,448.566543614,448.566543614,13.778116775,0.606930076543,13.1711866984
 08/08  10:00:00,1505.65686808,36.6524229374,432.848450315,0.0,448.566543614,448.566543614,13.1917894292,0.0162543286046,13.1755351006
 08/08  11:00:00,1530.2550674,37.0908908134,457.004675646,0.0,448.566543614,448.566543614,17.6038569895,0.0,17.6038569895
 08/08  12:00:00,1493.41558672,32.99935551,474.093057704,0.0,448.566543614,398.725816546,17.6571714059,0.0,17.6571714059
 08/08  13:00:00,1523.43585438,38.8925565011,448.380717823,0.0,448.566543614,448.566543614,19.8476375013,0.0,19.8476375013
 08/08  14:00:00,1522.82761071,40.6092095791,446.064618721,0.0,448.566543614,448.566543614,10.9621992315,0.0,10.9621992315
 08/08  15:00:00,1524.29376871,41.0516097811,447.088817104,0.0,448.566543614,448.566543614,10.9580678116,0.0,10.9580678116
 08/08  16:00:00,1567.99397806,42.6603175013,440.28669342,0.0,448.566543614,448.566543614,15.3882900456,0.0,15.3882900456
 08/08  17:00:00,1457.45379835,39.6816201454,445.588711749,0.0,348.885089477,398.725816546,8.7521564351,0.0,8.7521564351
 08/08  18:00:00,1281.63168407,31.2276834137,477.585643605,0.0,249.203635341,299.044362409,8.73921976205,0.0,8.73921976205
 08/08  19:00:00,1258.78870058,29.8430932554,480.574286429,0.0,249.203635341,299.044362409,4.37115126566,0.0,4.37115126566
 08/08  20:00:00,1131.9932887,29.0146806857,478.497587229,0.0,149.522181205,249.203635341,6.55084099987,0.0,6.55084099987
 08/08  21:00:00,1123.20881588,29.0146806857,468.530471622,0.0,149.522181205,249.203635341,2.19092252366,0.0,2.19092252366
 08/08  22:00:00,349.356626479,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911544508,0.0,2.18911544508
 08/08  23:00:00,299.991867372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901537888,0.0,2.18901537888
 08/08  24:00:00,287.769669672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909034709,0.0,2.18909034709
 08/09  01:00:00,287.769669207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890322932,0.0,2.18890322932
 08/09  02:00:00,287.76966909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897769665,0.0,2.18897769665
 08/09  03:00:00,287.769668996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905199139,0.0,2.18905199139
 08/09  04:00:00,299.991866714,0.0,0.0,0.0,24.9203635341,199.362908273,0.872993419267,0.0,0.872993419267
 08/09  05:00:00,349.357945682,0.0,0.0,0.0,49.8407270682,199.362908273,3.50790999727,0.0,3.50790999727
 08/09  06:00:00,985.818199739,33.8390863016,468.48023173,0.0,49.8407270682,199.362908273,3.26047223959,1.07003540704,2.19043683255
 08/09  07:00:00,1046.63033366,29.0146806857,444.294370507,0.0,149.522181205,199.362908273,10.6319970905,4.0777129251,6.55428416543
 08/09  08:00:00,1574.923465,32.1540792902,423.252186512,0.0,448.566543614,448.566543614,13.1544185255,0.0,13.1544185255
 08/09  09:00:00,1532.46585456,34.7098832555,416.620547758,0.0,448.566543614,448.566543614,13.1630993203,0.0,13.1630993203
 08/09  10:00:00,1482.77839944,36.6046789298,414.415021684,0.0,448.566543614,448.566543614,13.1673641262,0.0,13.1673641262
 08/09  11:00:00,1481.92366285,37.5699767672,413.693351291,0.0,448.566543614,448.566543614,15.4024719631,0.0,15.4024719631
 08/09  12:00:00,1431.57535399,35.4979507939,415.129605471,0.0,448.566543614,398.725816546,19.8661370861,0.0,19.8661370861
 08/09  13:00:00,1489.29434359,41.7880697614,415.028833113,0.0,448.566543614,448.566543614,17.6407717734,0.0,17.6407717734
 08/09  14:00:00,1483.61367208,41.9692274087,409.697631389,0.0,448.566543614,448.566543614,10.9612387259,0.0,10.9612387259
 08/09  15:00:00,1491.96134278,42.0460709036,414.433742179,0.0,448.566543614,448.566543614,13.1476175649,0.0,13.1476175649
 08/09  16:00:00,1533.84169576,44.0677183434,407.498094576,0.0,448.566543614,448.566543614,13.1929582733,0.0,13.1929582733
 08/09  17:00:00,1428.57479351,39.7333329275,417.504190101,0.0,348.885089477,398.725816546,10.935367188,0.0,10.935367188
 08/09  18:00:00,1266.66740638,31.6061487642,462.2429034,0.0,249.203635341,299.044362409,6.55953286559,0.0,6.55953286559
 08/09  19:00:00,1256.61520118,29.3812781348,479.16316587,0.0,249.203635341,299.044362409,4.37129289091,0.0,4.37129289091
 08/09  20:00:00,1076.48866527,29.0146806857,431.56045156,0.0,149.522181205,249.203635341,6.92115029107,0.369832808242,6.55131748283
 08/09  21:00:00,1014.55948007,29.0146806857,376.584938417,0.0,149.522181205,249.203635341,12.603193642,10.4122422449,2.19095139711
 08/09  22:00:00,349.356625992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910665254,0.0,2.18910665254
 08/09  23:00:00,299.991866948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891859166,0.0,2.18891859166
 08/09  24:00:00,287.769669213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899295551,0.0,2.18899295551
 08/10  01:00:00,287.769668922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906637441,0.0,2.18906637441
 08/10  02:00:00,287.769668991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887906113,0.0,2.18887906113
 08/10  03:00:00,287.769668887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895285776,0.0,2.18895285776
 08/10  04:00:00,299.991866618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902648391,0.0,2.18902648391
 08/10  05:00:00,349.357944671,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106098015,0.0,2.19106098015
 08/10  06:00:00,414.144568294,32.9263673293,0.0,0.0,49.8407270682,199.362908273,83.7442994322,81.5539278018,2.19037163047
 08/10  07:00:00,500.182530709,29.0146806857,0.0,0.0,149.522181205,199.362908273,78.7469587736,72.1914149794,6.5555437942
 08/10  08:00:00,1141.04355817,30.9796616211,26.9747916696,0.0,448.566543614,448.566543614,23.6288424507,10.471902766,13.1569396847
 08/10  09:00:00,1304.60139297,32.7161935216,207.82368394,0.0,448.566543614,448.566543614,15.0764603465,1.90822733438,13.1682330121
 08/10  10:00:00,1435.34285542,33.7570216593,378.172000326,0.0,448.566543614,448.566543614,13.943844072,0.771284106817,13.1725599652
 08/10  11:00:00,1477.73128195,34.1853390043,414.560640484,0.0,448.566543614,448.566543614,15.4961655267,0.0931212420816,15.4030442847
 08/10  12:00:00,1451.9123979,31.920869484,437.147495195,0.0,448.566543614,398.725816546,19.886972087,0.024292510265,19.8626795767
 08/10  13:00:00,1529.28527048,36.5061169849,456.696732914,0.0,448.566543614,448.566543614,17.6412252036,0.0,17.6412252036
 08/10  14:00:00,1509.65557775,38.3073449689,435.19445935,0.0,448.566543614,448.566543614,13.1511221465,0.0,13.1511221465
 08/10  15:00:00,1501.95400778,40.1715921967,425.629079733,0.0,448.566543614,448.566543614,10.9593654666,0.0,10.9593654666
 08/10  16:00:00,1552.08873343,40.797239942,426.244523475,0.0,448.566543614,448.566543614,15.3896099567,0.0,15.3896099567
 08/10  17:00:00,1449.50793281,34.9724433039,442.352031852,0.0,348.885089477,398.725816546,8.75305202873,0.0,8.75305202873
 08/10  18:00:00,1267.1381725,29.6273886468,464.692430271,0.0,249.203635341,299.044362409,6.55958115683,0.0,6.55958115683
 08/10  19:00:00,1259.9536037,29.1127731348,482.469512331,0.0,249.203635341,299.044362409,6.54675506629,0.0,6.54675506629
 08/10  20:00:00,1124.89235359,29.0146806857,471.73707999,0.0,149.522181205,249.203635341,4.38208551263,0.00809750456366,4.37398800806
 08/10  21:00:00,1092.00291837,29.0146806857,442.090117619,0.0,149.522181205,249.203635341,13.7069752879,9.34495101473,4.36202427317
 08/10  22:00:00,349.356625377,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899801427,0.0,2.18899801427
 08/10  23:00:00,299.991866232,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.769668464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907148462,0.0,2.18907148462
 08/11  01:00:00,287.769668357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888356388,0.0,2.18888356388
 08/11  02:00:00,287.769668423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895676904,0.0,2.18895676904
 08/11  03:00:00,287.769668511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902980718,0.0,2.18902980718
 08/11  04:00:00,299.991866411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910269754,0.0,2.18910269754
 08/11  05:00:00,349.357944249,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100017021,0.0,2.19100017021
 08/11  06:00:00,962.372261268,33.1668899632,447.458731388,0.0,49.8407270682,199.362908273,25.9147371275,23.7242442491,2.19049287841
 08/11  07:00:00,1059.11976764,29.0146806857,457.040855896,0.0,149.522181205,199.362908273,42.1005229923,33.3677764941,8.73274649818
 08/11  08:00:00,1625.78001602,30.9469229957,473.122932489,0.0,448.566543614,448.566543614,11.7485542047,0.780281395031,10.9682728097
 08/11  09:00:00,1582.02427153,32.6661328839,464.313774493,0.0,448.566543614,448.566543614,13.2282709235,0.060759476296,13.1675114472
 08/11  10:00:00,1542.39336859,33.7984846479,472.456849299,0.0,448.566543614,448.566543614,13.1717901718,0.0,13.1717901718
 08/11  11:00:00,1525.35895604,35.1983537713,454.00110758,0.0,448.566543614,448.566543614,15.4053341045,0.0,15.4053341045
 08/11  12:00:00,1449.82897466,32.7997761549,430.760655553,0.0,448.566543614,398.725816546,19.8643534347,0.0,19.8643534347
 08/11  13:00:00,1483.70668837,37.7219927708,412.978828292,0.0,448.566543614,448.566543614,17.6411986248,0.0,17.6411986248
 08/11  14:00:00,1489.63546561,38.7625096314,418.881848123,0.0,448.566543614,448.566543614,13.1529605726,0.0,13.1529605726
 08/11  15:00:00,1515.20486582,41.3196567368,437.731873445,0.0,448.566543614,448.566543614,10.9593300342,0.0,10.9593300342
 08/11  16:00:00,1566.48986441,41.0757363698,440.36716386,0.0,448.566543614,448.566543614,15.3895776385,0.0,15.3895776385
 08/11  17:00:00,1454.63283779,35.5889983462,446.860381642,0.0,348.885089477,398.725816546,8.75177975556,0.0,8.75177975556
 08/11  18:00:00,1260.51154445,29.9367318659,457.756461078,0.0,249.203635341,299.044362409,6.55846775076,0.0,6.55846775076
 08/11  19:00:00,1240.9183398,29.2319296532,463.315092347,0.0,249.203635341,299.044362409,6.54691822954,0.0,6.54691822954
 08/11  20:00:00,1122.44385385,29.0146806857,468.948115814,0.0,149.522181205,249.203635341,4.43041502613,0.056708872832,4.3737061533
 08/11  21:00:00,1104.37094576,29.0146806857,451.286739368,0.0,149.522181205,249.203635341,10.9139510895,6.55174060259,4.3622104869
 08/11  22:00:00,349.356625374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902788655,0.0,2.18902788655
 08/11  23:00:00,299.991866223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910073956,0.0,2.18910073956
 08/11  24:00:00,287.769668207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891288984,0.0,2.18891288984
 08/12  01:00:00,237.928940859,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928940931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898522284,0.0,2.18898522284
 08/12  03:00:00,237.928941105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905774956,0.0,2.18905774956
 08/12  04:00:00,250.151139068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886948986,0.0,2.18886948986
 08/12  05:00:00,274.596853846,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908909837,0.0,2.1908909837
 08/12  06:00:00,951.10413182,33.9386076817,434.429698418,0.0,49.8407270682,199.362908273,16.916810757,12.5558807948,4.36092996218
 08/12  07:00:00,939.806802565,29.0146806857,437.933271492,0.0,49.8407270682,199.362908273,23.9310226705,21.7381643461,2.19285832438
 08/12  08:00:00,1178.32832972,29.0146806857,429.013231469,0.0,249.203635341,249.203635341,10.9455735456,4.39866296898,6.54691057661
 08/12  09:00:00,1143.01385889,29.0146806857,431.193838087,0.0,249.203635341,249.203635341,8.03790153237,1.47876101562,6.55914051674
 08/12  10:00:00,1118.50393468,29.0146806857,453.388743917,0.0,249.203635341,249.203635341,7.05774934329,0.502448846203,6.55530049709
 08/12  11:00:00,1123.62892697,29.0146806857,457.295855115,0.0,249.203635341,249.203635341,8.85359576498,0.109404455109,8.74419130987
 08/12  12:00:00,1127.91359087,29.161335373,461.330455354,0.0,249.203635341,249.203635341,6.55702902032,0.0,6.55702902032
 08/12  13:00:00,1127.53454535,29.8656232832,460.24756348,0.0,249.203635341,249.203635341,6.55477671106,0.0,6.55477671106
 08/12  14:00:00,882.596921369,29.3357721213,465.045183304,0.0,74.7610906023,174.442544739,6.54739962405,0.0,6.54739962405
 08/12  15:00:00,885.839514256,29.1596312433,468.464796947,0.0,74.7610906023,174.442544739,4.36890198154,0.0,4.36890198154
 08/12  16:00:00,937.47739634,29.0237299836,471.349349499,0.0,74.7610906023,174.442544739,4.36970703266,0.0,4.36970703266
 08/12  17:00:00,900.706709812,29.0146806857,472.685025997,0.0,24.9203635341,149.522181205,2.55100443924,0.360595245624,2.19040919362
 08/12  18:00:00,296.667600979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041353396,0.0,2.19041353396
 08/12  19:00:00,272.223205428,0.0,0.0,0.0,24.9203635341,149.522181205,4.36082852493,0.0,4.36082852493
 08/12  20:00:00,297.85420504,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041719726,0.0,2.19041719726
 08/12  21:00:00,299.041688466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163216011,0.0,2.19163216011
 08/12  22:00:00,274.595534571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887810037,0.0,2.18887810037
 08/12  23:00:00,250.151139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895080067,0.0,2.18895080067
 08/12  24:00:00,237.928941259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902335247,0.0,2.18902335247
 08/13  01:00:00,237.928501577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826915702,0.0,2.18826915702
 08/13  02:00:00,237.928501033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824109997,0.0,2.18824109997
 08/13  03:00:00,237.928500919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150699366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842830253,0.0,2.18842830253
 08/13  05:00:00,274.596413461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031335467,0.0,2.19031335467
 08/13  06:00:00,306.39655287,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883222415,0.0,2.1883222415
 08/13  07:00:00,296.666281661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829411478,0.0,2.18829411478
 08/13  08:00:00,296.666281017,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,259.999688047,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882660011,0.0,2.1882660011
 08/13  10:00:00,310.372962184,4.26779277963,77.9377486442,0.0,24.9203635341,149.522181205,2.18823790321,0.0,2.18823790321
 08/13  11:00:00,514.681446948,9.28067746671,234.172965701,0.0,24.9203635341,149.522181205,2.18975079641,0.0,2.18975079641
 08/13  12:00:00,655.921215464,17.2272766315,353.576374499,0.0,24.9203635341,149.522181205,2.18979247405,0.0,2.18979247405
 08/13  13:00:00,791.018324298,22.6056201408,466.824451426,0.0,24.9203635341,149.522181205,2.19185604827,0.0,2.19185604827
 08/13  14:00:00,734.98663746,18.8220700205,416.08013767,0.0,24.9203635341,149.522181205,4.35960148196,0.0,4.35960148196
 08/13  15:00:00,834.575537902,22.887809758,502.322316126,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,757.001256077,17.8049078263,398.750689976,0.0,24.9203635341,149.522181205,2.18841755418,0.0,2.18841755418
 08/13  17:00:00,863.394540576,21.2786289704,461.614532411,0.0,24.9203635341,149.522181205,2.18801993032,0.0,2.18801993032
 08/13  18:00:00,762.02819448,18.5613549334,378.574464258,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,836.936303439,22.2029067232,458.253214665,0.0,24.9203635341,149.522181205,2.1884042791,0.0,2.1884042791
 08/13  20:00:00,385.377310789,0.782991845851,60.7051974697,0.0,24.9203635341,149.522181205,2.18837598322,0.0,2.18837598322
 08/13  21:00:00,343.023243011,0.391495922925,30.5728186023,0.0,24.9203635341,149.522181205,2.19049674412,0.0,2.19049674412
 08/13  22:00:00,367.02459701,0.782991845851,65.6102649661,0.0,24.9203635341,149.522181205,2.18826929412,0.0,2.18826929412
 08/13  23:00:00,297.886935545,0.391495922925,34.3266157456,0.0,24.9203635341,149.522181205,2.18824113228,0.0,2.18824113228
 08/13  24:00:00,237.928500775,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,439.900333146,1.17448776878,111.90179144,0.0,24.9203635341,199.362908273,2.18890330991,0.0,2.18890330991
 08/14  02:00:00,287.769667977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910646889,0.0,2.18910646889
 08/14  03:00:00,287.769667997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904736155,0.0,2.18904736155
 08/14  04:00:00,299.991865912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911921321,0.0,2.18911921321
 08/14  05:00:00,349.357943417,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101449429,0.0,2.19101449429
 08/14  06:00:00,1011.33857442,38.2190669909,481.088499714,0.0,49.8407270682,199.362908273,4.36025124782,0.0,4.36025124782
 08/14  07:00:00,1067.88419659,29.0146806857,465.414953073,0.0,149.522181205,199.362908273,6.55396235779,0.0,6.55396235779
 08/14  08:00:00,1607.86841758,32.4900910213,453.668735643,0.0,448.566543614,448.566543614,10.9682868086,0.0,10.9682868086
 08/14  09:00:00,1567.06125685,35.1910319741,446.825909045,0.0,448.566543614,448.566543614,13.1674818436,0.0,13.1674818436
 08/14  10:00:00,1517.38074152,36.8713564903,444.353417316,0.0,448.566543614,448.566543614,13.1717193614,0.0,13.1717193614
 08/14  11:00:00,1517.48154569,39.2419529685,442.080103048,0.0,448.566543614,448.566543614,15.4051757608,0.0,15.4051757608
 08/14  12:00:00,1468.20976238,36.084026401,445.802580989,0.0,448.566543614,398.725816546,19.8640343569,0.0,19.8640343569
 08/14  13:00:00,1516.81795739,41.0228079398,439.632584549,0.0,448.566543614,448.566543614,17.6408489576,0.0,17.6408489576
 08/14  14:00:00,1515.93201714,43.3569637665,436.421287092,0.0,448.566543614,448.566543614,13.1527068151,0.0,13.1527068151
 08/14  15:00:00,1515.67245954,43.7090903394,435.810037168,0.0,448.566543614,448.566543614,10.9590921544,0.0,10.9590921544
 08/14  16:00:00,1564.91887858,44.7455208091,435.126397707,0.0,448.566543614,448.566543614,15.3891727434,0.0,15.3891727434
 08/14  17:00:00,1453.85564445,37.4934062839,444.178783275,0.0,348.885089477,398.725816546,8.75155437955,0.0,8.75155437955
 08/14  18:00:00,1280.28402844,30.3082135188,477.270778895,0.0,249.203635341,299.044362409,6.55901654916,0.0,6.55901654916
 08/14  19:00:00,1219.72942048,29.2904697999,446.009072208,0.0,249.203635341,299.044362409,6.54674196728,0.0,6.54674196728
 08/14  20:00:00,1065.50208345,29.0146806857,419.87959998,0.0,149.522181205,249.203635341,4.37358240901,0.0,4.37358240901
 08/14  21:00:00,1045.19745122,29.0146806857,402.892989253,0.0,149.522181205,249.203635341,9.88830189532,5.52621160971,4.3620902856
 08/14  22:00:00,349.356624776,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896791675,0.0,2.18896791675
 08/14  23:00:00,299.99186556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903988989,0.0,2.18903988989
 08/14  24:00:00,287.769667673,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769667615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911166836,0.0,2.18911166836
 08/15  02:00:00,287.769667734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892294001,0.0,2.18892294001
 08/15  03:00:00,287.769667846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899493367,0.0,2.18899493367
 08/15  04:00:00,299.991865773,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890667913,0.0,2.1890667913
 08/15  05:00:00,349.357943886,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082584397,0.0,2.19082584397
 08/15  06:00:00,422.695872977,32.9367748428,0.0,0.0,49.8407270682,199.362908273,82.2105252587,77.8499976551,4.36052760358
 08/15  07:00:00,500.16978708,29.0146806857,0.0,0.0,149.522181205,199.362908273,61.2779837316,54.7229353201,6.5550484115
 08/15  08:00:00,1190.37613534,31.7724710339,74.2092414925,0.0,448.566543614,448.566543614,22.4848579965,11.5161777097,10.9686802868
 08/15  09:00:00,1440.76115284,35.7915868905,336.478002505,0.0,448.566543614,448.566543614,15.6443066143,2.47555075185,13.1687558625
 08/15  10:00:00,1451.51156829,36.5627696153,391.000836843,0.0,448.566543614,448.566543614,14.1419418353,0.968954183012,13.1729876523
 08/15  11:00:00,1463.89469898,36.8392027633,400.692498369,0.0,448.566543614,448.566543614,15.5260538027,0.121626542353,15.4044272604
 08/15  12:00:00,1419.26980581,33.4034372217,407.323323914,0.0,448.566543614,398.725816546,19.9996700367,0.133789335287,19.8658807014
 08/15  13:00:00,1486.46804516,38.9643821321,418.472794553,0.0,448.566543614,448.566543614,19.845432308,0.0,19.845432308
 08/15  14:00:00,1508.43290127,40.3135890975,436.372182844,0.0,448.566543614,448.566543614,10.964366954,0.0,10.964366954
 08/15  15:00:00,1518.11642176,39.98136396,445.619952451,0.0,448.566543614,448.566543614,10.9585225235,0.0,10.9585225235
 08/15  16:00:00,1564.52611576,39.9190394584,444.251846118,0.0,448.566543614,448.566543614,15.3894603594,0.0,15.3894603594
 08/15  17:00:00,1444.35499283,36.1256240616,440.85405051,0.0,348.885089477,398.725816546,8.75231357514,0.0,8.75231357514
 08/15  18:00:00,1236.14743007,30.8737443465,436.945921727,0.0,249.203635341,299.044362409,6.55885791515,0.0,6.55885791515
 08/15  19:00:00,1208.9105353,30.2459915361,434.732001409,0.0,249.203635341,299.044362409,6.54730460851,0.0,6.54730460851
 08/15  20:00:00,1086.7277697,29.0146806857,429.478924915,0.0,149.522181205,249.203635341,6.55112189851,0.0,6.55112189851
 08/15  21:00:00,1073.66876356,29.0146806857,425.5881305,0.0,149.522181205,249.203635341,5.76136544294,3.57022478714,2.19114065581
 08/15  22:00:00,349.356624878,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888702696,0.0,2.18888702696
 08/15  23:00:00,299.99186563,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889590796,0.0,2.1889590796
 08/15  24:00:00,287.769667709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903099344,0.0,2.18903099344
 08/16  01:00:00,287.769667654,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  02:00:00,287.769667644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910285868,0.0,2.18910285868
 08/16  03:00:00,287.76966778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891414664,0.0,2.18891414664
 08/16  04:00:00,299.991865682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898619477,0.0,2.18898619477
 08/16  05:00:00,349.357944109,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184292864,0.0,4.36184292864
 08/16  06:00:00,422.697040101,32.9472284272,0.0,0.0,49.8407270682,199.362908273,67.2719579411,65.0817662424,2.19019169873
 08/16  07:00:00,542.063412206,29.0146806857,16.3255749835,0.0,149.522181205,199.362908273,54.8804612699,48.3253160538,6.55514521607
 08/16  08:00:00,1430.99818701,31.1377015268,296.027590876,0.0,448.566543614,448.566543614,18.5025051406,7.53439367257,10.968111468
 08/16  09:00:00,1515.80703484,34.731291784,404.435700167,0.0,448.566543614,448.566543614,14.4070094596,1.23711592523,13.1698935343
 08/16  10:00:00,1512.88333549,36.399814281,442.978655703,0.0,448.566543614,448.566543614,13.4458767381,0.271761339337,13.1741153987
 08/16  11:00:00,1536.96391489,37.2852467037,463.519179944,0.0,448.566543614,448.566543614,17.6039664781,0.0,17.6039664781
 08/16  12:00:00,1492.34123552,34.1276348399,471.890447022,0.0,448.566543614,398.725816546,17.6595976997,0.0,17.6595976997
 08/16  13:00:00,1530.84304576,39.7357681308,454.944715091,0.0,448.566543614,448.566543614,19.8446070299,0.0,19.8446070299
 08/16  14:00:00,1523.98023542,41.1595229018,446.666943576,0.0,448.566543614,448.566543614,10.9637395529,0.0,10.9637395529
 08/16  15:00:00,1520.7378025,41.6625733026,442.921899234,0.0,448.566543614,448.566543614,10.9594588204,0.0,10.9594588204
 08/16  16:00:00,1565.6362195,44.3929601933,436.196302774,0.0,448.566543614,448.566543614,15.3897625627,0.0,15.3897625627
 08/16  17:00:00,1457.13270954,40.5856586508,444.363592846,0.0,348.885089477,398.725816546,8.75309520935,0.0,8.75309520935
 08/16  18:00:00,1276.69191756,32.8870528011,470.986515452,0.0,249.203635341,299.044362409,8.36007715026,0.0,8.36007715026
 08/16  19:00:00,1260.17271408,30.3824898557,481.41890796,0.0,249.203635341,299.044362409,4.74885789015,0.0,4.74885789015
 08/16  20:00:00,1146.05070135,29.0146806857,484.011340856,0.0,149.522181205,249.203635341,6.55127131673,0.0,6.55127131673
 08/16  21:00:00,1122.27532137,29.0146806857,468.401418354,0.0,149.522181205,249.203635341,2.37629172722,0.185361960119,2.1909297671
 08/16  22:00:00,349.356625037,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890728749,0.0,2.1890728749
 08/16  23:00:00,299.991865902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888414145,0.0,2.18888414145
 08/16  24:00:00,287.769667931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895626629,0.0,2.18895626629
 08/17  01:00:00,287.769667884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902850725,0.0,2.18902850725
 08/17  02:00:00,287.76966779,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769667772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910050969,0.0,2.18910050969
 08/17  04:00:00,299.991865706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891194036,0.0,2.18891194036
 08/17  05:00:00,349.357944526,0.0,0.0,0.0,49.8407270682,199.362908273,4.36221721818,0.0,4.36221721818
 08/17  06:00:00,975.538477795,33.2389647923,452.599399709,0.0,49.8407270682,199.362908273,19.8720542606,17.6816756623,2.19037859828
 08/17  07:00:00,1059.67304918,29.0146806857,457.755940175,0.0,149.522181205,199.362908273,42.4908299771,35.9351241314,6.55570584578
 08/17  08:00:00,1618.87131693,31.214393003,465.946678574,0.0,448.566543614,448.566543614,11.8564871593,0.890721984683,10.9657651746
 08/17  09:00:00,1564.74384609,32.9344401735,446.76501826,0.0,448.566543614,448.566543614,13.2684461633,0.0973805687861,13.1710655945
 08/17  10:00:00,1488.40586089,33.9558245091,420.417826037,0.0,448.566543614,448.566543614,13.1752974923,0.0,13.1752974923
 08/17  11:00:00,1513.4355623,36.1780962227,441.262432353,0.0,448.566543614,448.566543614,17.603284399,0.0,17.603284399
 08/17  12:00:00,1470.92449738,34.5203447121,450.08099744,0.0,448.566543614,398.725816546,17.6562908737,0.0,17.6562908737
 08/17  13:00:00,1516.9771044,41.3273846437,439.487157342,0.0,448.566543614,448.566543614,19.8464260233,0.0,19.8464260233
 08/17  14:00:00,1514.11962111,43.251779474,434.71407055,0.0,448.566543614,448.566543614,10.9631542084,0.0,10.9631542084
 08/17  15:00:00,1515.05210499,43.7656091916,435.133163995,0.0,448.566543614,448.566543614,10.9589059793,0.0,10.9589059793
 08/17  16:00:00,1564.41374252,46.7287325751,432.638056465,0.0,448.566543614,448.566543614,15.389096511,0.0,15.389096511
 08/17  17:00:00,1451.86435529,41.9566310807,437.724265378,0.0,348.885089477,398.725816546,8.75145744384,0.0,8.75145744384
 08/17  18:00:00,1258.67909512,33.7772616839,452.083483137,0.0,249.203635341,299.044362409,8.73853570301,0.0,8.73853570301
 08/17  19:00:00,1222.56135422,30.6730039255,444.70126597,0.0,249.203635341,299.044362409,4.3715041041,0.0,4.3715041041
 08/17  20:00:00,1094.63812004,29.0146806857,433.367663764,0.0,149.522181205,249.203635341,6.55148393943,0.0,6.55148393943
 08/17  21:00:00,1091.90559395,29.0146806857,438.033988805,0.0,149.522181205,249.203635341,5.27996149737,3.08882894657,2.19113255081
 08/17  22:00:00,349.356625056,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901549653,0.0,2.18901549653
 08/17  23:00:00,299.991865931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908668232,0.0,2.18908668232
 08/17  24:00:00,287.7696681,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888980993,0.0,2.1888980993
 08/18  01:00:00,287.769668135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897076835,0.0,2.18897076835
 08/18  02:00:00,287.769668025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904314994,0.0,2.18904314994
 08/18  03:00:00,287.769667934,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  04:00:00,299.991865714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911541392,0.0,2.18911541392
 08/18  05:00:00,349.357944621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183185219,0.0,4.36183185219
 08/18  06:00:00,517.702595363,33.2802968145,28.8748871447,0.0,49.8407270682,199.362908273,33.4494194525,31.2591875327,2.1902319198
 08/18  07:00:00,770.130428151,29.0146806857,190.592572937,0.0,149.522181205,199.362908273,56.8917046776,50.335366409,6.55633826859
 08/18  08:00:00,1414.70887778,31.3095586891,281.585013997,0.0,448.566543614,448.566543614,17.2036468546,6.23903762817,10.9646092264
 08/18  09:00:00,1483.60008694,32.927418915,380.453853347,0.0,448.566543614,448.566543614,14.5340536957,1.36162421186,13.1724294839
 08/18  10:00:00,1497.08491327,33.6068121526,430.693175795,0.0,448.566543614,448.566543614,13.771135731,0.0446550254048,13.7264807056
 08/18  11:00:00,1509.74084914,34.6702090397,438.911160124,0.0,448.566543614,448.566543614,17.050713092,0.0,17.050713092
 08/18  12:00:00,1451.04136929,32.9088601924,431.9786588,0.0,448.566543614,398.725816546,19.8630475514,0.0,19.8630475514
 08/18  13:00:00,1519.32798619,38.0809191792,445.084500708,0.0,448.566543614,448.566543614,17.6404663164,0.0,17.6404663164
 08/18  14:00:00,1517.81911057,39.2661612472,442.399175756,0.0,448.566543614,448.566543614,10.962696974,0.0,10.962696974
 08/18  15:00:00,1516.32163181,40.1411982525,440.027103059,0.0,448.566543614,448.566543614,10.9584775915,0.0,10.9584775915
 08/18  16:00:00,1565.5196725,40.3711667472,440.101550329,0.0,448.566543614,448.566543614,15.3886767374,0.0,15.3886767374
 08/18  17:00:00,1459.63885721,35.3766776276,452.078720646,0.0,348.885089477,398.725816546,8.75238448124,0.0,8.75238448124
 08/18  18:00:00,1271.28239272,29.9076330308,468.556408672,0.0,249.203635341,299.044362409,8.73842708038,0.0,8.73842708038
 08/18  19:00:00,1220.89049807,29.0884169733,443.430764576,0.0,249.203635341,299.044362409,4.37125030935,0.0,4.37125030935
 08/18  20:00:00,1112.86260166,29.0146806857,450.821119583,0.0,149.522181205,249.203635341,9.47698693805,2.92602530669,6.55096163136
 08/18  21:00:00,1107.59942998,29.0146806857,452.907462135,0.0,149.522181205,249.203635341,21.0095750958,18.8186083913,2.19096670458
 08/18  22:00:00,349.356625048,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911609628,0.0,2.18911609628
 08/18  23:00:00,299.991865967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905736472,0.0,2.18905736472
 08/18  24:00:00,287.769668284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886898864,0.0,2.18886898864
 08/19  01:00:00,237.928941363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894212913,0.0,2.18894212913
 08/19  02:00:00,237.928941301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901496535,0.0,2.18901496535
 08/19  03:00:00,237.92894125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908768568,0.0,2.18908768568
 08/19  04:00:00,250.151138872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889969705,0.0,2.18889969705
 08/19  05:00:00,274.596853836,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106773695,0.0,2.19106773695
 08/19  06:00:00,941.509485767,32.5009673003,432.249229937,0.0,49.8407270682,199.362908273,57.8061693265,55.6157011464,2.19046818006
 08/19  07:00:00,886.906964728,29.0146806857,397.547303616,0.0,49.8407270682,199.362908273,48.2438272468,43.877849578,4.36597766873
 08/19  08:00:00,1182.34680727,29.0186232767,433.095360192,0.0,249.203635341,249.203635341,28.3995511252,24.0284680571,4.37108306808
 08/19  09:00:00,1153.23848954,29.3864429813,438.098172847,0.0,249.203635341,249.203635341,22.0314457857,13.2924656782,8.73898010744
 08/19  10:00:00,1088.6036079,29.5895388475,424.934075757,0.0,249.203635341,249.203635341,10.4516699485,3.89673091398,6.55493903455
 08/19  11:00:00,1134.73822961,29.0146806857,468.299794103,0.0,249.203635341,249.203635341,7.44110853038,0.877534728831,6.56357380155
 08/19  12:00:00,1141.98410746,29.0229093743,475.539311635,0.0,249.203635341,249.203635341,8.85397241467,0.117817565295,8.73615484937
 08/19  13:00:00,1150.2327679,29.2633853591,483.548022831,0.0,249.203635341,249.203635341,6.55443291168,0.0,6.55443291168
 08/19  14:00:00,905.070116969,29.0146806857,487.839461881,0.0,74.7610906023,174.442544739,4.38376598381,0.0121880299358,4.37157795387
 08/19  15:00:00,910.932371018,29.0146806857,493.702600635,0.0,74.7610906023,174.442544739,4.37322533969,0.00406267689774,4.3691626628
 08/19  16:00:00,958.602748472,29.0146806857,492.483703129,0.0,74.7610906023,174.442544739,4.43487950909,0.0650028473921,4.3698766617
 08/19  17:00:00,912.495495655,29.0146806857,484.473869562,0.0,24.9203635341,149.522181205,4.64124735458,0.280325128289,4.36092222629
 08/19  18:00:00,659.303217869,13.9172262062,282.570514575,0.0,24.9203635341,149.522181205,2.19046652347,0.0,2.19046652347
 08/19  19:00:00,637.427834483,13.3011231496,274.13901336,0.0,24.9203635341,149.522181205,2.19046891469,0.0,2.19046891469
 08/19  20:00:00,306.397871957,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904701237,0.0,2.1904701237
 08/19  21:00:00,299.041689991,0.0,0.0,0.0,24.9203635341,149.522181205,4.363017648,0.0,4.363017648
 08/19  22:00:00,274.595534656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892060187,0.0,2.18892060187
 08/19  23:00:00,250.151138886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899353267,0.0,2.18899353267
 08/19  24:00:00,237.928941031,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.928501598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837598194,0.0,2.18837598194
 08/20  02:00:00,237.928502124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834881806,0.0,2.18834881806
 08/20  03:00:00,237.928502005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832169392,0.0,2.18832169392
 08/20  04:00:00,250.150699161,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596414806,0.0,0.0,0.0,24.9203635341,149.522181205,4.36073948238,0.0,4.36073948238
 08/20  06:00:00,314.940219263,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,296.66628212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840401152,0.0,2.18840401152
 08/20  08:00:00,296.666282377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837691794,0.0,2.18837691794
 08/20  09:00:00,549.110846076,12.4113446301,225.530242306,0.0,24.9203635341,149.522181205,2.18842234372,0.0,2.18842234372
 08/20  10:00:00,652.781837654,12.3805532787,357.336790648,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,694.806786712,11.662319776,384.036745912,0.0,24.9203635341,149.522181205,2.18979769932,0.0,2.18979769932
 08/20  12:00:00,688.544048002,13.1759242926,374.204369494,0.0,24.9203635341,149.522181205,2.18970187023,0.0,2.18970187023
 08/20  13:00:00,634.155124667,12.6166125058,326.800863977,0.0,24.9203635341,149.522181205,4.3632691634,0.0,4.3632691634
 08/20  14:00:00,633.301916738,11.1740675554,330.717966234,0.0,24.9203635341,149.522181205,2.18977886345,0.0,2.18977886345
 08/20  15:00:00,691.632839926,12.6490288904,380.759182588,0.0,24.9203635341,149.522181205,2.18802898572,0.0,2.18802898572
 08/20  16:00:00,569.950478044,10.4509177812,250.422818156,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,296.666281773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833346651,0.0,2.18833346651
 08/20  18:00:00,296.666282277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830639709,0.0,2.18830639709
 08/20  19:00:00,272.22188652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827935186,0.0,2.18827935186
 08/20  20:00:00,306.396552555,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040810363,0.0,0.0,0.0,24.9203635341,149.522181205,4.36065517828,0.0,4.36065517828
 08/20  22:00:00,274.595094735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150699734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836203503,0.0,2.18836203503
 08/20  24:00:00,237.928502144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833498358,0.0,2.18833498358
 08/21  01:00:00,287.76966911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896533606,0.0,2.18896533606
 08/21  02:00:00,287.769668971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903934658,0.0,2.18903934658
 08/21  03:00:00,287.769668872,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  04:00:00,299.991866645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911324333,0.0,2.18911324333
 08/21  05:00:00,349.357946106,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183599598,0.0,4.36183599598
 08/21  06:00:00,1002.75252541,33.3568190511,477.349780022,0.0,49.8407270682,199.362908273,7.93320219634,5.74296641195,2.19023578439
 08/21  07:00:00,1076.0119961,29.0146806857,473.530032616,0.0,149.522181205,199.362908273,24.130792364,17.574405301,6.55638706296
 08/21  08:00:00,1616.3232418,30.8625574826,463.75097315,0.0,448.566543614,448.566543614,11.1124117376,0.147632872366,10.9647788653
 08/21  09:00:00,1569.66063739,32.8023462305,451.813958502,0.0,448.566543614,448.566543614,13.1727217936,0.0,13.1727217936
 08/21  10:00:00,1513.25472496,34.0658127416,443.032932745,0.0,448.566543614,448.566543614,15.3682428767,0.0,15.3682428767
 08/21  11:00:00,1512.53774391,36.0440625572,440.334193978,0.0,448.566543614,448.566543614,15.403004088,0.0,15.403004088
 08/21  12:00:00,1454.57179702,35.0366832147,433.211948284,0.0,448.566543614,398.725816546,19.8639962394,0.0,19.8639962394
 08/21  13:00:00,1492.55230881,40.3551459964,416.091551785,0.0,448.566543614,448.566543614,17.64141268,0.0,17.64141268
 08/21  14:00:00,1487.12552032,41.3253228982,411.142409215,0.0,448.566543614,448.566543614,10.9616695794,0.0,10.9616695794
 08/21  15:00:00,1480.76552368,41.2612976855,408.127906885,0.0,448.566543614,448.566543614,11.0330695981,0.0,11.0330695981
 08/21  16:00:00,1530.8210297,41.2107762318,409.110811255,0.0,448.566543614,448.566543614,15.3152860444,0.0,15.3152860444
 08/21  17:00:00,1422.68132313,36.5780959795,416.305739413,0.0,348.885089477,398.725816546,8.75293876573,0.0,8.75293876573
 08/21  18:00:00,1252.05551248,30.1242716849,449.134888402,0.0,249.203635341,299.044362409,8.73899095634,0.0,8.73899095634
 08/21  19:00:00,1236.97574115,29.1878464159,459.416575268,0.0,249.203635341,299.044362409,4.37153362727,0.0,4.37153362727
 08/21  20:00:00,1124.46996812,29.0146806857,462.430440682,0.0,149.522181205,249.203635341,6.77382807408,0.22282639012,6.55100168396
 08/21  21:00:00,1124.58041558,29.0146806857,469.896612267,0.0,149.522181205,249.203635341,9.7379936322,7.54688323685,2.19111039535
 08/21  22:00:00,349.356625877,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907723297,0.0,2.18907723297
 08/21  23:00:00,299.991866814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894114959,0.0,2.18894114959
 08/21  24:00:00,287.769669087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901526357,0.0,2.18901526357
 08/22  01:00:00,287.769669613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909024567,0.0,2.18909024567
 08/22  02:00:00,287.769669588,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889039186,0.0,2.1889039186
 08/22  03:00:00,287.769669461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897884089,0.0,2.18897884089
 08/22  04:00:00,299.991867163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905363958,0.0,2.18905363958
 08/22  05:00:00,349.357946143,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082897523,0.0,2.19082897523
 08/22  06:00:00,958.068279441,33.0533967601,441.959582338,0.0,49.8407270682,199.362908273,39.6509481155,37.460671614,2.19027650157
 08/22  07:00:00,1007.07310816,29.0146806857,413.732564851,0.0,149.522181205,199.362908273,37.7191053162,31.1637709053,6.55533441093
 08/22  08:00:00,1576.58892614,31.5724823323,427.796205525,0.0,448.566543614,448.566543614,15.5515731631,2.39529120182,13.1562819613
 08/22  09:00:00,1582.13163403,35.3605168606,461.727255686,0.0,448.566543614,448.566543614,13.7700109185,0.605674965929,13.1643359526
 08/22  10:00:00,1519.20005299,37.064372036,445.979690501,0.0,448.566543614,448.566543614,13.184919986,0.0162597655222,13.1686602205
 08/22  11:00:00,1503.34146171,38.5980723901,428.583890454,0.0,448.566543614,448.566543614,15.4040444372,0.0,15.4040444372
 08/22  12:00:00,1470.88801755,35.5343733892,449.030469448,0.0,448.566543614,398.725816546,19.8655515154,0.0,19.8655515154
 08/22  13:00:00,1521.95819415,41.6963544397,444.099261359,0.0,448.566543614,448.566543614,17.6426251174,0.0,17.6426251174
 08/22  14:00:00,1516.86456091,43.0830865383,437.627693613,0.0,448.566543614,448.566543614,13.1502635113,0.0,13.1502635113
 08/22  15:00:00,1518.09544859,43.4468806147,438.495226967,0.0,448.566543614,448.566543614,10.9610301997,0.0,10.9610301997
 08/22  16:00:00,1566.58388885,45.6104555507,435.92645913,0.0,448.566543614,448.566543614,15.390811767,0.0,15.390811767
 08/22  17:00:00,1457.2559668,41.1861486751,443.88635681,0.0,348.885089477,398.725816546,8.75255059264,0.0,8.75255059264
 08/22  18:00:00,1267.06096094,32.3046540255,461.937949957,0.0,249.203635341,299.044362409,6.55921672307,0.0,6.55921672307
 08/22  19:00:00,1241.05550102,30.3485516733,462.335628653,0.0,249.203635341,299.044362409,6.54711398456,0.0,6.54711398456
 08/22  20:00:00,1136.10262165,29.0146806857,474.063255647,0.0,149.522181205,249.203635341,4.37451813914,0.0,4.37451813914
 08/22  21:00:00,1134.91620547,29.0146806857,480.237698982,0.0,149.522181205,249.203635341,4.5851037414,0.222916835329,4.36218690607
 08/22  22:00:00,349.356626195,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888091051,0.0,2.18888091051
 08/22  23:00:00,299.991867054,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  24:00:00,287.769669332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895596229,0.0,2.18895596229
 08/23  01:00:00,287.769669971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903179681,0.0,2.18903179681
 08/23  02:00:00,287.769670121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910735417,0.0,2.18910735417
 08/23  03:00:00,287.769670121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892184852,0.0,2.18892184852
 08/23  04:00:00,299.991867884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899767205,0.0,2.18899767205
 08/23  05:00:00,349.357946715,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909007499,0.0,2.1909007499
 08/23  06:00:00,927.19628643,33.2602864098,416.57778289,0.0,49.8407270682,199.362908273,31.688213395,29.497817467,2.19039592795
 08/23  07:00:00,966.542872194,29.0146806857,380.890666467,0.0,149.522181205,199.362908273,40.171861129,33.6155414399,6.55631968917
 08/23  08:00:00,1545.09736613,31.5086758276,401.216936971,0.0,448.566543614,448.566543614,14.2541362147,1.09602647687,13.1581097378
 08/23  09:00:00,1556.55533669,34.7825879411,440.168171006,0.0,448.566543614,448.566543614,13.2283012308,0.0609944575058,13.1673067733
 08/23  10:00:00,1524.42719426,37.5417529847,453.038869984,0.0,448.566543614,448.566543614,13.1717204764,0.0,13.1717204764
 08/23  11:00:00,1538.98220817,39.7669081963,463.352986942,0.0,448.566543614,448.566543614,15.4054754964,0.0,15.4054754964
 08/23  12:00:00,1484.88472156,36.753801422,461.807741407,0.0,448.566543614,398.725816546,19.8648814565,0.0,19.8648814565
 08/23  13:00:00,1522.83314561,43.4096871326,443.260870921,0.0,448.566543614,448.566543614,19.3867494483,0.0,19.3867494483
 08/23  14:00:00,1518.08855861,44.7320882769,437.202689985,0.0,448.566543614,448.566543614,11.418807351,0.0,11.418807351
 08/23  15:00:00,1516.65638393,45.0652324108,435.437806134,0.0,448.566543614,448.566543614,10.9597590958,0.0,10.9597590958
 08/23  16:00:00,1563.17644687,47.2030863273,430.926383097,0.0,448.566543614,448.566543614,15.3904057882,0.0,15.3904057882
 08/23  17:00:00,1457.04609537,41.1560241149,443.70660514,0.0,348.885089477,398.725816546,8.75223046516,0.0,8.75223046516
 08/23  18:00:00,1275.54669441,32.6193732441,470.108963254,0.0,249.203635341,299.044362409,6.55881542633,0.0,6.55881542633
 08/23  19:00:00,1251.86459771,29.9706963531,473.522578795,0.0,249.203635341,299.044362409,6.54727141483,0.0,6.54727141483
 08/23  20:00:00,1155.88383431,29.0158071585,485.29967249,0.0,149.522181205,249.203635341,6.55112662306,0.0,6.55112662306
 08/23  21:00:00,1124.58412737,29.0146806857,470.175237546,0.0,149.522181205,249.203635341,2.19113874376,0.0,2.19113874376
 08/23  22:00:00,349.356627039,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888343392,0.0,2.18888343392
 08/23  23:00:00,299.991867766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895940285,0.0,2.18895940285
 08/23  24:00:00,287.769669835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903521837,0.0,2.18903521837
 08/24  01:00:00,287.769670333,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769670319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911259546,0.0,2.18911259546
 08/24  03:00:00,287.76967044,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889279677,0.0,2.1889279677
 08/24  04:00:00,299.991868339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900481098,0.0,2.18900481098
 08/24  05:00:00,349.357948366,0.0,0.0,0.0,49.8407270682,199.362908273,4.36190616815,0.0,4.36190616815
 08/24  06:00:00,934.243364017,33.3360260932,414.099770808,0.0,49.8407270682,199.362908273,25.2280038433,23.0377753893,2.19022845401
 08/24  07:00:00,990.433841879,29.0146806857,399.512336271,0.0,149.522181205,199.362908273,37.5666947589,31.0113422066,6.55535255223
 08/24  08:00:00,1581.81097068,31.7082935454,431.686647435,0.0,448.566543614,448.566543614,11.3982551581,0.431154584738,10.9671005733
 08/24  09:00:00,1571.86976221,33.9299622264,452.895464823,0.0,448.566543614,448.566543614,13.1708744506,0.0,13.1708744506
 08/24  10:00:00,1492.27895211,37.0987889166,419.382972074,0.0,448.566543614,448.566543614,13.1753249942,0.0,13.1753249942
 08/24  11:00:00,1517.15240126,40.3284026323,440.664487481,0.0,448.566543614,448.566543614,17.6037583447,0.0,17.6037583447
 08/24  12:00:00,1470.99218624,37.9754673219,446.693534047,0.0,448.566543614,398.725816546,17.6572513999,0.0,17.6572513999
 08/24  13:00:00,1515.3058033,44.8266460277,434.316566956,0.0,448.566543614,448.566543614,19.8478569786,0.0,19.8478569786
 08/24  14:00:00,1514.33921516,46.5920395041,431.593386585,0.0,448.566543614,448.566543614,10.9623118264,0.0,10.9623118264
 08/24  15:00:00,1512.50231313,48.0260223841,428.322942703,0.0,448.566543614,448.566543614,10.9582227133,0.0,10.9582227133
 08/24  16:00:00,1562.13765785,49.866933285,427.223748855,0.0,448.566543614,448.566543614,15.3886528623,0.0,15.3886528623
 08/24  17:00:00,1450.98482899,42.6638394894,436.137518123,0.0,348.885089477,398.725816546,8.7523485154,0.0,8.7523485154
 08/24  18:00:00,1262.94274779,33.0570308338,457.067355847,0.0,249.203635341,299.044362409,8.73942756524,0.0,8.73942756524
 08/24  19:00:00,1246.44434457,30.6549883162,467.418032552,0.0,249.203635341,299.044362409,4.37125618512,0.0,4.37125618512
 08/24  20:00:00,1144.89220852,29.0629217888,474.260929332,0.0,149.522181205,249.203635341,6.55101724491,0.0,6.55101724491
