Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  21:00:00,1109.73752629,29.0146806857,455.119554219,0.0,149.522181205,249.203635341,2.19097771719,0.0,2.19097771719
 08/24  22:00:00,349.35662743,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908320693,0.0,2.18908320693
 08/24  23:00:00,299.99186836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907174403,0.0,2.18907174403
 08/24  24:00:00,287.769670662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888714638,0.0,2.18888714638
 08/25  01:00:00,287.76967123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896561591,0.0,2.18896561591
 08/25  02:00:00,287.769671189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904348849,0.0,2.18904348849
 08/25  03:00:00,287.76967117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912126105,0.0,2.18912126105
 08/25  04:00:00,299.99186874,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889376703,0.0,2.1889376703
 08/25  05:00:00,349.3579489,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111784137,0.0,2.19111784137
 08/25  06:00:00,1007.38354034,34.3061349012,472.49110175,0.0,49.8407270682,199.362908273,3.38416404246,1.19423229564,2.18993174682
 08/25  07:00:00,1088.88936197,29.0146806857,486.416393202,0.0,149.522181205,199.362908273,11.6936327817,5.13901695181,6.55461582992
 08/25  08:00:00,1625.23983017,33.236819039,470.293393674,0.0,448.566543614,448.566543614,13.1570392983,0.0,13.1570392983
 08/25  09:00:00,1549.96776139,38.3240752279,426.886531115,0.0,448.566543614,448.566543614,13.1641858471,0.0,13.1641858471
 08/25  10:00:00,1503.04350964,42.236585796,425.22295544,0.0,448.566543614,448.566543614,13.1686344596,0.0,13.1686344596
 08/25  11:00:00,1512.89957795,44.9220553127,431.818008838,0.0,448.566543614,448.566543614,15.404258979,0.0,15.404258979
 08/25  12:00:00,1464.99086157,41.1349357345,437.532731737,0.0,448.566543614,398.725816546,19.8662216168,0.0,19.8662216168
 08/25  13:00:00,1521.02959261,48.720830594,436.150884722,0.0,448.566543614,448.566543614,17.6434281107,0.0,17.6434281107
 08/25  14:00:00,1522.08450466,49.3276094163,436.662326647,0.0,448.566543614,448.566543614,13.1508319085,0.0,13.1508319085
 08/25  15:00:00,1519.34593248,48.9426030143,434.249978739,0.0,448.566543614,448.566543614,10.9607992566,0.0,10.9607992566
 08/25  16:00:00,1565.66689751,50.6442693511,429.975636379,0.0,448.566543614,448.566543614,15.3897986905,0.0,15.3897986905
 08/25  17:00:00,1450.41594629,44.088285673,434.14419066,0.0,348.885089477,398.725816546,8.75312711638,0.0,8.75312711638
 08/25  18:00:00,1258.41001807,33.1341876477,452.457466907,0.0,249.203635341,299.044362409,6.55966156132,0.0,6.55966156132
 08/25  19:00:00,1240.59489943,31.3828291101,460.840744616,0.0,249.203635341,299.044362409,6.54684144539,0.0,6.54684144539
 08/25  20:00:00,1135.15191319,29.2946397811,464.288914486,0.0,149.522181205,249.203635341,4.37402381909,0.0,4.37402381909
 08/25  21:00:00,1090.86691454,29.017430626,438.880475726,0.0,149.522181205,249.203635341,4.36209878575,0.0,4.36209878575
 08/25  22:00:00,349.356627829,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903602991,0.0,2.18903602991
 08/25  23:00:00,299.991868679,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769670886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911390766,0.0,2.18911390766
 08/26  01:00:00,237.928944665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893151788,0.0,2.18893151788
 08/26  02:00:00,237.92894477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901071474,0.0,2.18901071474
 08/26  03:00:00,237.928944903,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890898141,0.0,2.1890898141
 08/26  04:00:00,250.151142761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890726875,0.0,2.18890726875
 08/26  05:00:00,274.596859252,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108019055,0.0,2.19108019055
 08/26  06:00:00,1001.80021833,33.8457690989,467.368523929,0.0,49.8407270682,199.362908273,5.0288622679,0.668122884729,4.36073938317
 08/26  07:00:00,971.520097057,29.0146806857,468.72868172,0.0,49.8407270682,199.362908273,12.0675196348,9.87430587898,2.19321375581
 08/26  08:00:00,1197.70768915,29.046019392,445.696622023,0.0,249.203635341,249.203635341,7.63564666884,1.08800341123,6.54764325761
 08/26  09:00:00,1141.04512465,29.8555008893,427.526478914,0.0,249.203635341,249.203635341,6.60047175912,0.0406797423459,6.55979201677
 08/26  10:00:00,1121.23422113,29.9454400781,454.043644153,0.0,249.203635341,249.203635341,6.55499636451,0.0,6.55499636451
 08/26  11:00:00,1124.8974703,31.6357113623,455.838623552,0.0,249.203635341,249.203635341,8.74502584479,0.0,8.74502584479
 08/26  12:00:00,1126.41202704,32.1557838602,456.834427624,0.0,249.203635341,249.203635341,6.55686830032,0.0,6.55686830032
 08/26  13:00:00,1125.81025555,33.3646867052,455.024196137,0.0,249.203635341,249.203635341,6.55469149629,0.0,6.55469149629
 08/26  14:00:00,878.252030414,32.8113718034,457.224681955,0.0,74.7610906023,174.442544739,6.54734856142,0.0,6.54734856142
 08/26  15:00:00,884.990777253,31.8435925227,464.932089194,0.0,74.7610906023,174.442544739,4.36889255427,0.0,4.36889255427
 08/26  16:00:00,933.44519481,31.3771692264,464.963698279,0.0,74.7610906023,174.442544739,4.36973028962,0.0,4.36973028962
 08/26  17:00:00,897.665973357,30.1727475655,468.486479168,0.0,24.9203635341,149.522181205,2.19041225144,0.0,2.19041225144
 08/26  18:00:00,653.397970599,12.6076303774,287.102969086,0.0,24.9203635341,149.522181205,2.19042343275,0.0,2.19042343275
 08/26  19:00:00,388.734054493,1.17448776878,76.2820127116,0.0,24.9203635341,149.522181205,4.36094360099,0.0,4.36094360099
 08/26  20:00:00,314.941543458,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044753589,0.0,2.19044753589
 08/26  21:00:00,299.041695131,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167467461,0.0,2.19167467461
 08/26  22:00:00,274.595538225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891564843,0.0,2.18891564843
 08/26  23:00:00,250.151142672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899509144,0.0,2.18899509144
 08/26  24:00:00,237.928944962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907437138,0.0,2.18907437138
 08/27  01:00:00,237.928505289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832506677,0.0,2.18832506677
 08/27  02:00:00,237.928504813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830446384,0.0,2.18830446384
 08/27  03:00:00,237.928504567,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150702989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828394453,0.0,2.18828394453
 08/27  05:00:00,274.596420024,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040336251,0.0,2.19040336251
 08/27  06:00:00,323.483889917,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884098857,0.0,2.1884098857
 08/27  07:00:00,296.666285485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839003747,0.0,2.18839003747
 08/27  08:00:00,747.042285215,21.4123477464,349.366542947,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,634.512247679,18.637195665,288.353708191,0.0,24.9203635341,149.522181205,2.18836901808,0.0,2.18836901808
 08/27  10:00:00,728.376195323,23.3987766473,408.583900241,0.0,24.9203635341,149.522181205,2.18834854326,0.0,2.18834854326
 08/27  11:00:00,666.458411536,18.63251247,368.488023218,0.0,24.9203635341,149.522181205,2.18977508237,0.0,2.18977508237
 08/27  12:00:00,783.692720693,23.179283528,464.119037849,0.0,24.9203635341,149.522181205,2.18971194388,0.0,2.18971194388
 08/27  13:00:00,670.805410026,18.7187829142,372.747428914,0.0,24.9203635341,149.522181205,4.3637758309,0.0,4.3637758309
 08/27  14:00:00,782.806598168,23.8192497572,462.592948863,0.0,24.9203635341,149.522181205,2.18980147019,0.0,2.18980147019
 08/27  15:00:00,671.651503472,18.7957255501,373.518783727,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,834.537774263,23.4706045175,465.784860229,0.0,24.9203635341,149.522181205,2.18840402773,0.0,2.18840402773
 08/27  17:00:00,754.610093318,18.7035051921,371.014208463,0.0,24.9203635341,149.522181205,2.18838375264,0.0,2.18838375264
 08/27  18:00:00,869.780953071,23.0504498547,464.791635849,0.0,24.9203635341,149.522181205,2.1884068273,0.0,2.1884068273
 08/27  19:00:00,720.474074735,15.4906766179,354.193520157,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  20:00:00,466.869322092,1.78908103526,110.453750194,0.0,24.9203635341,149.522181205,2.18834295139,0.0,2.18834295139
 08/27  21:00:00,423.758183848,1.17448776878,84.4885215826,0.0,24.9203635341,149.522181205,2.1904623012,0.0,2.1904623012
 08/27  22:00:00,274.595098712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825207011,0.0,2.18825207011
 08/27  23:00:00,250.150703162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823180182,0.0,2.18823180182
 08/27  24:00:00,237.92850472,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769673221,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891233954,0.0,2.1891233954
 08/28  02:00:00,287.769673341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894329928,0.0,2.18894329928
 08/28  03:00:00,287.769673446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902546263,0.0,2.18902546263
 08/28  04:00:00,299.991871387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910751438,0.0,2.18910751438
 08/28  05:00:00,349.357952883,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908880442,0.0,2.1908880442
 08/28  06:00:00,959.471383503,36.5656365245,423.304719556,0.0,49.8407270682,199.362908273,4.36094849179,0.0,4.36094849179
 08/28  07:00:00,1030.45031228,29.0146806857,430.491370238,0.0,149.522181205,199.362908273,6.55504984322,0.0,6.55504984322
 08/28  08:00:00,1576.49447885,30.8724940169,425.233654091,0.0,448.566543614,448.566543614,10.9685517075,0.0,10.9685517075
 08/28  09:00:00,1550.0976629,35.0283627133,430.059170296,0.0,448.566543614,448.566543614,13.1708910272,0.0,13.1708910272
 08/28  10:00:00,1514.44041,39.65092651,438.63347011,0.0,448.566543614,448.566543614,13.1755760739,0.0,13.1755760739
 08/28  11:00:00,1515.21585694,40.0004098358,439.055907369,0.0,448.566543614,448.566543614,17.6045818232,0.0,17.6045818232
 08/28  12:00:00,1466.87640658,36.8374800886,443.715708258,0.0,448.566543614,398.725816546,19.8637041009,0.0,19.8637041009
 08/28  13:00:00,1519.0106515,41.8833268593,440.964701743,0.0,448.566543614,448.566543614,17.6417795489,0.0,17.6417795489
 08/28  14:00:00,1521.90491976,42.7546574566,443.520501641,0.0,448.566543614,448.566543614,10.9633797488,0.0,10.9633797488
 08/28  15:00:00,1524.51067247,43.6653939593,446.25330052,0.0,448.566543614,448.566543614,10.9594011674,0.0,10.9594011674
 08/28  16:00:00,1572.3936075,43.209247095,445.692915098,0.0,448.566543614,448.566543614,15.3907868997,0.0,15.3907868997
 08/28  17:00:00,1453.20141465,36.3982782927,445.275307074,0.0,348.885089477,398.725816546,10.5720312433,0.0,10.5720312433
 08/28  18:00:00,1220.49592388,29.7029566367,423.93713025,0.0,249.203635341,299.044362409,6.92272497533,0.0,6.92272497533
 08/28  19:00:00,1195.10490041,29.0876473403,423.396107025,0.0,249.203635341,299.044362409,4.37113334846,0.0,4.37113334846
 08/28  20:00:00,1093.95041538,29.0146806857,427.82626328,0.0,149.522181205,249.203635341,6.76535614456,0.214200045048,6.55115609952
 08/28  21:00:00,1088.50924567,29.0146806857,437.118643947,0.0,149.522181205,249.203635341,8.17777763878,5.986891441,2.19088619778
 08/28  22:00:00,349.356630357,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886785083,0.0,2.1886785083
 08/28  23:00:00,299.991871326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912117214,0.0,2.18912117214
 08/28  24:00:00,287.769673569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894127556,0.0,2.18894127556
 08/29  01:00:00,287.769674499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902550369,0.0,2.18902550369
 08/29  02:00:00,287.769674565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910913164,0.0,2.18910913164
 08/29  03:00:00,287.769674519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893050112,0.0,2.18893050112
 08/29  04:00:00,299.991872202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901441914,0.0,2.18901441914
 08/29  05:00:00,349.357953648,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107201073,0.0,2.19107201073
 08/29  06:00:00,971.071380912,33.2614157228,451.080735441,0.0,49.8407270682,199.362908273,35.5591745701,33.3686495801,2.19052498999
 08/29  07:00:00,983.651332017,29.0146806857,396.562529604,0.0,149.522181205,199.362908273,46.6538260206,40.0980063765,6.55581964418
 08/29  08:00:00,1531.88030533,31.5354479147,392.571250955,0.0,448.566543614,448.566543614,16.3737320299,3.21614750127,13.1575845286
 08/29  09:00:00,1507.1375064,33.6152068506,399.77762996,0.0,448.566543614,448.566543614,13.488770064,0.321495553365,13.1672745106
 08/29  10:00:00,1494.05330917,35.4844158635,427.356429062,0.0,448.566543614,448.566543614,13.1720131985,0.0,13.1720131985
 08/29  11:00:00,1533.55032144,38.5178455749,460.182407448,0.0,448.566543614,448.566543614,15.4064462028,0.0,15.4064462028
 08/29  12:00:00,1474.38590215,36.5362477407,454.651272606,0.0,448.566543614,398.725816546,19.8671042084,0.0,19.8671042084
 08/29  13:00:00,1522.87125515,43.5661186093,447.743580105,0.0,448.566543614,448.566543614,19.8475815947,0.0,19.8475815947
 08/29  14:00:00,1531.60345217,44.6907636684,452.591288218,0.0,448.566543614,448.566543614,10.9655108652,0.0,10.9655108652
 08/29  15:00:00,1532.13179337,44.6336217376,451.344797677,0.0,448.566543614,448.566543614,10.9599212578,0.0,10.9599212578
 08/29  16:00:00,1579.94814027,45.9654199725,448.935706885,0.0,448.566543614,448.566543614,15.3913668761,0.0,15.3913668761
 08/29  17:00:00,1467.57392632,40.4571671298,454.933267152,0.0,348.885089477,398.725816546,8.75268803209,0.0,8.75268803209
 08/29  18:00:00,1255.10088312,31.9817820157,451.708718959,0.0,249.203635341,299.044362409,8.73959390606,0.0,8.73959390606
 08/29  19:00:00,1212.15947223,29.5448130401,438.221034914,0.0,249.203635341,299.044362409,4.37157096411,0.0,4.37157096411
 08/29  20:00:00,1101.85576276,29.0146806857,428.428807866,0.0,149.522181205,249.203635341,6.55211006665,0.0,6.55211006665
 08/29  21:00:00,1070.00982838,29.0146806857,421.99551056,0.0,149.522181205,249.203635341,7.04786885219,4.85668208903,2.19118676316
 08/29  22:00:00,349.356631383,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906559009,0.0,2.18906559009
 08/29  23:00:00,299.991872327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875723336,0.0,2.18875723336
 08/29  24:00:00,287.769674424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897029112,0.0,2.18897029112
 08/30  01:00:00,287.76967535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905668442,0.0,2.18905668442
 08/30  02:00:00,287.769675345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914203591,0.0,2.18914203591
 08/30  03:00:00,287.769675107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896496069,0.0,2.18896496069
 08/30  04:00:00,299.991872883,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.357955792,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212528843,0.0,4.36212528843
 08/30  06:00:00,525.32189774,33.0926751844,18.0014346465,0.0,49.8407270682,199.362908273,54.9279184512,52.7375256774,2.19039277381
 08/30  07:00:00,636.584829597,29.0146806857,59.1234835772,0.0,149.522181205,199.362908273,69.1905206103,62.6361305059,6.55439010445
 08/30  08:00:00,1381.56942677,31.0646880902,248.49323663,0.0,448.566543614,448.566543614,21.7598900754,8.60444365847,13.1554464169
 08/30  09:00:00,1498.84757378,32.7195674272,391.020764814,0.0,448.566543614,448.566543614,14.3040594147,1.13941854926,13.1646408655
 08/30  10:00:00,1508.76733856,33.8173450068,440.680151329,0.0,448.566543614,448.566543614,13.2141872053,0.0447863515762,13.1694008538
 08/30  11:00:00,1538.06784093,36.1774786363,465.730809634,0.0,448.566543614,448.566543614,15.405760011,0.0,15.405760011
 08/30  12:00:00,1496.50208002,33.3048251981,476.874011763,0.0,448.566543614,398.725816546,19.8664048095,0.0,19.8664048095
 08/30  13:00:00,1539.45765221,37.7252634054,465.569747722,0.0,448.566543614,448.566543614,17.6439182995,0.0,17.6439182995
 08/30  14:00:00,1535.78534755,38.5721511346,461.059379306,0.0,448.566543614,448.566543614,13.1530528387,0.0,13.1530528387
 08/30  15:00:00,1532.64881411,38.9583397341,457.537093094,0.0,448.566543614,448.566543614,10.9613298547,0.0,10.9613298547
 08/30  16:00:00,1579.39052227,38.8914418113,455.452055613,0.0,448.566543614,448.566543614,15.3911985696,0.0,15.3911985696
 08/30  17:00:00,1463.31573109,33.6139483549,457.518288812,0.0,348.885089477,398.725816546,8.75260600948,0.0,8.75260600948
 08/30  18:00:00,1264.16320529,29.0151889146,462.329635993,0.0,249.203635341,299.044362409,6.55914418051,0.0,6.55914418051
 08/30  19:00:00,1241.37072874,29.0146806857,463.984494772,0.0,249.203635341,299.044362409,6.84484123178,0.297218851778,6.54762238
 08/30  20:00:00,1153.55836537,29.0146806857,474.418598678,0.0,149.522181205,249.203635341,24.6234388052,18.0722580658,6.55118073942
 08/30  21:00:00,1136.8774693,29.0146806857,482.173643116,0.0,149.522181205,249.203635341,37.4778639058,35.2869863057,2.19087760012
 08/30  22:00:00,349.356632407,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901834284,0.0,2.18901834284
 08/30  23:00:00,299.991873284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910399569,0.0,2.18910399569
 08/30  24:00:00,287.769675386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892701347,0.0,2.18892701347
 08/31  01:00:00,287.769676218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901570284,0.0,2.18901570284
 08/31  02:00:00,287.769676167,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769676166,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891030486,0.0,2.1891030486
 08/31  04:00:00,299.99187412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892755517,0.0,2.18892755517
 08/31  05:00:00,349.357957943,0.0,0.0,0.0,49.8407270682,199.362908273,4.36233606332,0.0,4.36233606332
 08/31  06:00:00,973.069527872,34.17333048,438.299521431,0.0,49.8407270682,199.362908273,17.7467256235,15.5562713473,2.19045427619
 08/31  07:00:00,1047.90950617,29.0146806857,445.414163889,0.0,149.522181205,199.362908273,42.6776714853,36.1213965525,6.55627493276
 08/31  08:00:00,1601.63206512,30.9158861724,449.005686702,0.0,448.566543614,448.566543614,12.1217019958,1.15635001542,10.9653519804
 08/31  09:00:00,1558.11641817,32.693366818,440.378654656,0.0,448.566543614,448.566543614,13.1862675995,0.0122210107826,13.1740465887
 08/31  10:00:00,1493.01254976,33.74848799,423.850451566,0.0,448.566543614,448.566543614,15.3656340089,0.0,15.3656340089
 08/31  11:00:00,1487.93663312,34.6586082397,419.216117125,0.0,448.566543614,448.566543614,15.4045489528,0.0,15.4045489528
 08/31  12:00:00,1440.87881634,31.8683595541,424.738056888,0.0,448.566543614,398.725816546,19.8699109491,0.0,19.8699109491
 08/31  13:00:00,1485.97232991,35.5941991706,416.954908676,0.0,448.566543614,448.566543614,17.6449680154,0.0,17.6449680154
 08/31  14:00:00,1484.17977084,36.4627839683,416.324252198,0.0,448.566543614,448.566543614,13.1519016882,0.0,13.1519016882
 08/31  15:00:00,1498.4469754,40.9800485153,421.917333687,0.0,448.566543614,448.566543614,10.9604255255,0.0,10.9604255255
 08/31  16:00:00,1544.78850543,43.3879533998,416.353515678,0.0,448.566543614,448.566543614,15.3921996588,0.0,15.3921996588
 08/31  17:00:00,1417.96776992,35.3704880985,414.480865526,0.0,348.885089477,398.725816546,8.75319413814,0.0,8.75319413814
 08/31  18:00:00,1231.35237658,29.3152364684,431.604067108,0.0,249.203635341,299.044362409,6.55967372639,0.0,6.55967372639
 08/31  19:00:00,1249.09043186,29.0146806857,471.704409633,0.0,249.203635341,299.044362409,6.54714930321,0.0,6.54714930321
 08/31  20:00:00,1158.29819686,29.0146806857,479.370514976,0.0,149.522181205,249.203635341,19.2873353925,12.7366019026,6.55073348989
 08/31  21:00:00,1105.3717733,29.0146806857,452.599557508,0.0,149.522181205,249.203635341,32.6971891472,30.5060622372,2.19112691002
 08/31  22:00:00,349.356633386,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912955171,0.0,2.18912955171
 08/31  23:00:00,299.991874151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895421281,0.0,2.18895421281
 08/31  24:00:00,287.769676198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904189378,0.0,2.18904189378
 09/01  01:00:00,287.769677251,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  02:00:00,287.769677239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913268257,0.0,2.18913268257
 09/01  03:00:00,287.769677345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895889059,0.0,2.18895889059
 09/01  04:00:00,299.991875238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904843177,0.0,2.18904843177
 09/01  05:00:00,349.357959427,0.0,0.0,0.0,49.8407270682,199.362908273,4.36206235179,0.0,4.36206235179
 09/01  06:00:00,985.477208462,33.0162866087,453.207867023,0.0,49.8407270682,199.362908273,33.4174021161,31.2270822119,2.19031990421
 09/01  07:00:00,1050.43532378,29.0146806857,449.961549742,0.0,149.522181205,199.362908273,40.9472394363,34.3913289587,6.55591047756
 09/01  08:00:00,1608.84598243,30.606058301,457.008792629,0.0,448.566543614,448.566543614,12.5600799652,1.59298807083,10.9670918944
 09/01  09:00:00,1589.08555053,32.373829863,471.667258126,0.0,448.566543614,448.566543614,13.2713206471,0.0978186244336,13.1735020227
 09/01  10:00:00,1512.35368036,34.2314046386,441.966228895,0.0,448.566543614,448.566543614,15.3698042617,0.0,15.3698042617
 09/01  11:00:00,1506.35669261,36.8567804397,433.340345379,0.0,448.566543614,448.566543614,15.4059718698,0.0,15.4059718698
 09/01  12:00:00,1462.15385747,34.5338063717,441.296789312,0.0,448.566543614,398.725816546,19.8696878098,0.0,19.8696878098
 09/01  13:00:00,1505.86022355,40.9299769319,428.767580736,0.0,448.566543614,448.566543614,17.644910668,0.0,17.644910668
 09/01  14:00:00,1524.11318281,42.4992631095,445.4600857,0.0,448.566543614,448.566543614,13.1518483271,0.0,13.1518483271
 09/01  15:00:00,1529.88621332,42.9804376851,450.752381588,0.0,448.566543614,448.566543614,10.9620066954,0.0,10.9620066954
 09/01  16:00:00,1572.07039611,44.6721987226,442.351152906,0.0,448.566543614,448.566543614,15.3923573855,0.0,15.3923573855
 09/01  17:00:00,1466.44766734,40.0935997255,454.170563475,0.0,348.885089477,398.725816546,8.75327575733,0.0,8.75327575733
 09/01  18:00:00,1262.76751052,32.9112366028,457.037884724,0.0,249.203635341,299.044362409,6.55974388615,0.0,6.55974388615
 09/01  19:00:00,1203.76467681,29.9994952914,430.265429814,0.0,249.203635341,299.044362409,6.54723020559,0.0,6.54723020559
 09/01  20:00:00,1085.52869144,29.0146806857,414.00640014,0.0,149.522181205,249.203635341,8.2011222691,1.64987479586,6.55124747324
 09/01  21:00:00,1049.81634799,29.0146806857,406.400380399,0.0,149.522181205,249.203635341,14.3800029838,12.1888466342,2.19115634956
 09/01  22:00:00,349.356634462,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898592065,0.0,2.18898592065
 09/01  23:00:00,299.991875187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898477707,0.0,2.18898477707
 09/01  24:00:00,287.769677289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907441811,0.0,2.18907441811
 09/02  01:00:00,237.928951329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890395339,0.0,2.18890395339
 09/02  02:00:00,237.928951308,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.928951368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899568597,0.0,2.18899568597
 09/02  04:00:00,250.151149304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908728896,0.0,2.18908728896
 09/02  05:00:00,274.596870686,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215167825,0.0,4.36215167825
 09/02  06:00:00,459.210493646,32.2408359533,3.44755424766,0.0,49.8407270682,199.362908273,65.6755663931,63.4851996618,2.19036673128
 09/02  07:00:00,444.540043805,29.0146806857,6.13592565078,0.0,49.8407270682,199.362908273,76.3294357584,71.9631751,4.36626065841
 09/02  08:00:00,853.839223978,29.0146806857,124.568201051,0.0,249.203635341,249.203635341,30.8821169945,26.5098747592,4.37224223526
 09/02  09:00:00,1040.37270414,29.3585922672,339.919562589,0.0,249.203635341,249.203635341,23.435738754,16.8754914094,6.56024734465
 09/02  10:00:00,1056.3653256,29.9293017521,397.099675286,0.0,249.203635341,249.203635341,16.6616180138,7.92820282728,8.73341518655
 09/02  11:00:00,1067.84628123,29.4206387299,404.317249958,0.0,249.203635341,249.203635341,8.28742713525,1.72352551453,6.56390162071
 09/02  12:00:00,1076.76414576,30.6869877384,408.816036769,0.0,249.203635341,249.203635341,9.20678004859,0.966457532955,8.24032251563
 09/02  13:00:00,1091.63971154,31.8516573504,422.366475137,0.0,249.203635341,249.203635341,7.2997297228,0.248751516306,7.05097820649
 09/02  14:00:00,843.144762116,31.537835493,423.390695722,0.0,74.7610906023,174.442544739,4.69792703598,0.326232061573,4.3716949744
 09/02  15:00:00,838.837924179,30.9061827129,419.716628578,0.0,74.7610906023,174.442544739,4.36933518797,0.0,4.36933518797
 09/02  16:00:00,891.007240672,29.980051431,423.922842743,0.0,74.7610906023,174.442544739,4.75804890842,0.0,4.75804890842
 09/02  17:00:00,853.57475104,29.4644599659,425.103534163,0.0,24.9203635341,149.522181205,3.97369640267,0.0,3.97369640267
 09/02  18:00:00,703.019840827,19.1665495202,302.546805934,0.0,24.9203635341,149.522181205,2.19053740229,0.0,2.19053740229
 09/02  19:00:00,388.07949187,5.01288468709,80.8300823618,0.0,24.9203635341,149.522181205,2.19055861177,0.0,2.19055861177
 09/02  20:00:00,323.485219686,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029287119,0.0,2.19029287119
 09/02  21:00:00,299.041707899,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346057719,0.0,4.36346057719
 09/02  22:00:00,274.595545023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913829585,0.0,2.18913829585
 09/02  23:00:00,250.1511493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896651661,0.0,2.18896651661
 09/02  24:00:00,237.928951364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905835357,0.0,2.18905835357
 09/03  01:00:00,237.92851026,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.928510831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839716365,0.0,2.18839716365
 09/03  03:00:00,237.928511046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838859262,0.0,2.18838859262
 09/03  04:00:00,250.15070845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838011902,0.0,2.18838011902
 09/03  05:00:00,274.596430144,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036810271,0.0,2.19036810271
 09/03  06:00:00,323.483895062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831434515,0.0,2.18831434515
 09/03  07:00:00,296.666290456,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,490.87672753,10.6221070261,147.818633517,0.0,24.9203635341,149.522181205,2.18841551693,0.0,2.18841551693
 09/03  09:00:00,608.81763229,17.6409052961,251.8861431,0.0,24.9203635341,149.522181205,2.18842938431,0.0,2.18842938431
 09/03  10:00:00,665.574281813,22.8419712584,340.012021698,0.0,24.9203635341,149.522181205,2.18846461994,0.0,2.18846461994
 09/03  11:00:00,592.40356735,17.5795708144,280.595104756,0.0,24.9203635341,149.522181205,2.18982960209,0.0,2.18982960209
 09/03  12:00:00,622.452405368,18.0358481175,309.425416521,0.0,24.9203635341,149.522181205,2.18939665058,0.0,2.18939665058
 09/03  13:00:00,660.224902095,19.0185750952,337.805494459,0.0,24.9203635341,149.522181205,2.19190320717,0.0,2.19190320717
 09/03  14:00:00,718.66665052,22.9946260823,388.793393939,0.0,24.9203635341,149.522181205,2.18985168671,0.0,2.18985168671
 09/03  15:00:00,670.093183192,19.1545853573,347.280812295,0.0,24.9203635341,149.522181205,2.1884331845,0.0,2.1884331845
 09/03  16:00:00,766.48311517,22.7216738995,387.734792104,0.0,24.9203635341,149.522181205,2.1884684393,0.0,2.1884684393
 09/03  17:00:00,763.301698481,19.0611295918,354.757321411,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,813.125823912,22.9221283475,397.25954369,0.0,24.9203635341,149.522181205,2.18846022539,0.0,2.18846022539
 09/03  19:00:00,657.184913072,14.7048080291,281.602543091,0.0,24.9203635341,149.522181205,2.18845202352,0.0,2.18845202352
 09/03  20:00:00,379.814335262,0.745091907464,29.7253820437,0.0,24.9203635341,149.522181205,2.18839995495,0.0,2.18839995495
 09/03  21:00:00,299.040825652,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025065387,0.0,2.19025065387
 09/03  22:00:00,274.595104168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833426272,0.0,2.18833426272
 09/03  23:00:00,250.150707982,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928510551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832605472,0.0,2.18832605472
 09/04  01:00:00,237.928512008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831995434,0.0,2.18831995434
 09/04  02:00:00,237.928511838,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883135146,0.0,2.1883135146
 09/04  03:00:00,237.928511241,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.15070946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830720325,0.0,2.18830720325
 09/04  05:00:00,274.59643204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032410885,0.0,2.19032410885
 09/04  06:00:00,323.483896486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846452091,0.0,2.18846452091
 09/04  07:00:00,305.209959032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845831846,0.0,2.18845831846
 09/04  08:00:00,296.666292037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845270079,0.0,2.18845270079
 09/04  09:00:00,612.079334437,14.8602701277,267.319496223,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,747.039449586,22.6378145724,415.37515318,0.0,24.9203635341,149.522181205,2.18844692112,0.0,2.18844692112
 09/04  11:00:00,682.814318303,17.9725836533,361.585633713,0.0,24.9203635341,149.522181205,2.18987212105,0.0,2.18987212105
 09/04  12:00:00,758.027837089,22.4120361298,428.089707958,0.0,24.9203635341,149.522181205,2.18985517929,0.0,2.18985517929
 09/04  13:00:00,708.607528598,19.307039069,384.959191219,0.0,24.9203635341,149.522181205,4.36386824772,0.0,4.36386824772
 09/04  14:00:00,755.9946859,23.328818126,424.958530395,0.0,24.9203635341,149.522181205,2.18982094706,0.0,2.18982094706
 09/04  15:00:00,701.614985754,19.2375916092,378.113717955,0.0,24.9203635341,149.522181205,2.18846236648,0.0,2.18846236648
 09/04  16:00:00,805.917220183,22.9179185551,426.255815597,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,791.661152717,19.024289357,382.646237087,0.0,24.9203635341,149.522181205,2.18845633179,0.0,2.18845633179
 09/04  18:00:00,848.481425723,22.5883922141,432.698546721,0.0,24.9203635341,149.522181205,2.18845030719,0.0,2.18845030719
 09/04  19:00:00,687.061034937,13.1759242926,313.585415855,0.0,24.9203635341,149.522181205,2.18844429759,0.0,2.18844429759
 09/04  20:00:00,391.568973548,0.782991845851,41.2658611971,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040828021,0.0,0.0,0.0,24.9203635341,149.522181205,4.3604977613,0.0,4.3604977613
 09/04  22:00:00,274.59510487,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150709834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828831078,0.0,2.18828831078
 09/04  24:00:00,237.928512091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828238055,0.0,2.18828238055
 09/05  01:00:00,287.76968252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894632984,0.0,2.18894632984
 09/05  02:00:00,287.769682312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904510885,0.0,2.18904510885
 09/05  03:00:00,287.769682269,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  04:00:00,299.991880053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914375393,0.0,2.18914375393
 09/05  05:00:00,349.357967461,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202648945,0.0,4.36202648945
 09/05  06:00:00,873.224335111,31.2373833558,359.459393455,0.0,49.8407270682,199.362908273,31.660330959,29.4699731204,2.19035783864
 09/05  07:00:00,935.416346812,29.0146806857,341.975291774,0.0,149.522181205,199.362908273,40.2445999903,33.6891212664,6.55547872387
 09/05  08:00:00,1533.43673363,29.1752403061,393.322151365,0.0,448.566543614,448.566543614,13.9121873938,0.752925728708,13.1592616651
 09/05  09:00:00,1545.41714752,30.6590249795,432.333468593,0.0,448.566543614,448.566543614,13.1664959285,0.0,13.1664959285
 09/05  10:00:00,1533.72396918,32.7537320412,464.81416004,0.0,448.566543614,448.566543614,13.1718419439,0.0,13.1718419439
 09/05  11:00:00,1534.04183113,36.1971064678,461.685102066,0.0,448.566543614,448.566543614,15.4074184064,0.0,15.4074184064
 09/05  12:00:00,1485.12801425,34.8730067421,463.931686894,0.0,448.566543614,398.725816546,19.8701976584,0.0,19.8701976584
 09/05  13:00:00,1521.92501426,41.5113077024,444.25098554,0.0,448.566543614,448.566543614,19.8518238446,0.0,19.8518238446
 09/05  14:00:00,1519.48604241,43.8036089668,439.528563962,0.0,448.566543614,448.566543614,10.964752754,0.0,10.964752754
 09/05  15:00:00,1519.71225275,44.6051503711,438.953673959,0.0,448.566543614,448.566543614,10.9608218309,0.0,10.9608218309
 09/05  16:00:00,1566.20379065,46.5892542832,434.5674558,0.0,448.566543614,448.566543614,15.3920544707,0.0,15.3920544707
 09/05  17:00:00,1458.49401552,41.6008322082,444.7096504,0.0,348.885089477,398.725816546,10.9369261995,0.0,10.9369261995
 09/05  18:00:00,1277.18240267,34.290983419,470.073009101,0.0,249.203635341,299.044362409,6.55988040865,0.0,6.55988040865
 09/05  19:00:00,1270.37919838,30.9970192029,482.467153001,0.0,249.203635341,299.044362409,4.37152673415,0.0,4.37152673415
 09/05  20:00:00,1169.66283812,29.1428161212,490.407958842,0.0,149.522181205,249.203635341,6.55193367997,0.0,6.55193367997
 09/05  21:00:00,1142.04323356,29.0188009187,487.360747362,0.0,149.522181205,249.203635341,4.36207859004,0.0,4.36207859004
 09/05  22:00:00,349.356639286,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991880152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909379696,0.0,2.18909379696
 09/05  24:00:00,287.769682506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892809537,0.0,2.18892809537
 09/06  01:00:00,287.769683899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902985519,0.0,2.18902985519
 09/06  02:00:00,287.769683977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913101705,0.0,2.18913101705
 09/06  03:00:00,287.769683995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896735588,0.0,2.18896735588
 09/06  04:00:00,299.991881742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906881878,0.0,2.18906881878
 09/06  05:00:00,349.357968888,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102818036,0.0,2.19102818036
 09/06  06:00:00,951.331090082,32.8732173763,428.479182985,0.0,49.8407270682,199.362908273,14.9876065736,12.7970659092,2.19054066443
 09/06  07:00:00,1011.8706483,29.0146806857,410.237876148,0.0,149.522181205,199.362908273,31.9562078877,23.2224154432,8.73379244451
 09/06  08:00:00,1573.00290882,30.7563088728,425.028234432,0.0,448.566543614,448.566543614,10.9789772548,0.00815944505768,10.9708178097
 09/06  09:00:00,1578.34233542,33.5701314072,459.72776583,0.0,448.566543614,448.566543614,13.172454807,0.0,13.172454807
 09/06  10:00:00,1518.13065773,38.4124676822,443.562093015,0.0,448.566543614,448.566543614,13.1779804143,0.0,13.1779804143
 09/06  11:00:00,1521.97061605,41.2471866898,444.563795347,0.0,448.566543614,448.566543614,17.6071527766,0.0,17.6071527766
 09/06  12:00:00,1475.95570893,39.2463439241,450.386031117,0.0,448.566543614,398.725816546,19.8715351517,0.0,19.8715351517
 09/06  13:00:00,1517.68397285,46.1445998504,435.376637728,0.0,448.566543614,448.566543614,17.6473283097,0.0,17.6473283097
 09/06  14:00:00,1514.36658833,47.6172552184,430.595457415,0.0,448.566543614,448.566543614,13.1535507646,0.0,13.1535507646
 09/06  15:00:00,1514.72547643,48.1633701488,430.408669619,0.0,448.566543614,448.566543614,10.962190986,0.0,10.962190986
 09/06  16:00:00,1563.08402852,49.2555257097,428.781403877,0.0,448.566543614,448.566543614,15.3936612153,0.0,15.3936612153
 09/06  17:00:00,1459.8184107,40.1098984592,447.524973142,0.0,348.885089477,398.725816546,8.75389196023,0.0,8.75389196023
 09/06  18:00:00,1279.3072416,32.4327265499,474.056098832,0.0,249.203635341,299.044362409,8.73971297698,0.0,8.73971297698
 09/06  19:00:00,1274.12122392,30.6701981827,486.535995398,0.0,249.203635341,299.044362409,4.3716521513,0.0,4.3716521513
 09/06  20:00:00,1166.66294432,29.1183668023,487.432509327,0.0,149.522181205,249.203635341,6.55242421298,0.0,6.55242421298
 09/06  21:00:00,1135.22403103,29.0147457241,480.545598541,0.0,149.522181205,249.203635341,2.19125943059,0.0,2.19125943059
 09/06  22:00:00,349.356640833,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913203889,0.0,2.18913203889
 09/06  23:00:00,299.991881721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896777626,0.0,2.18896777626
 09/06  24:00:00,287.769683882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906941683,0.0,2.18906941683
 09/07  01:00:00,287.769685408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917458339,0.0,2.18917458339
 09/07  02:00:00,287.769685257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901322944,0.0,2.18901322944
 09/07  03:00:00,287.769685173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911727361,0.0,2.18911727361
 09/07  04:00:00,299.991882888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895599322,0.0,2.18895599322
 09/07  05:00:00,349.357971502,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911981527,0.0,2.1911981527
 09/07  06:00:00,942.213441306,33.6325968065,420.950350117,0.0,49.8407270682,199.362908273,6.08333882929,3.89307884457,2.19025998471
 09/07  07:00:00,993.161921019,29.0146806857,395.5627113,0.0,149.522181205,199.362908273,25.8282289312,19.2727732335,6.55545569773
 09/07  08:00:00,1541.14396371,31.9166667352,398.371865533,0.0,448.566543614,448.566543614,13.1583700021,0.0,13.1583700021
 09/07  09:00:00,1528.44424841,33.7149891421,416.487869191,0.0,448.566543614,448.566543614,13.168945856,0.0,13.168945856
 09/07  10:00:00,1512.07348328,35.3553057661,443.101530841,0.0,448.566543614,448.566543614,13.1745455684,0.0,13.1745455684
 09/07  11:00:00,1534.63044117,36.9861820335,462.041416395,0.0,448.566543614,448.566543614,17.6075397509,0.0,17.6075397509
 09/07  12:00:00,1481.69021353,34.1387806143,461.721604624,0.0,448.566543614,398.725816546,17.6651176862,0.0,17.6651176862
 09/07  13:00:00,1535.88686503,39.11379843,460.612969699,0.0,448.566543614,448.566543614,19.8522053818,0.0,19.8522053818
 09/07  14:00:00,1528.95885097,40.1550329639,452.649926693,0.0,448.566543614,448.566543614,10.9627259958,0.0,10.9627259958
 09/07  15:00:00,1527.27947905,40.5174474758,450.60859252,0.0,448.566543614,448.566543614,13.1504461754,0.0,13.1504461754
 09/07  16:00:00,1571.80945055,40.3176849783,446.444650557,0.0,448.566543614,448.566543614,15.3928671182,0.0,15.3928671182
 09/07  17:00:00,1465.59849604,36.0562155461,457.358736458,0.0,348.885089477,398.725816546,8.75470363612,0.0,8.75470363612
 09/07  18:00:00,1283.31195843,29.7334852675,480.760051175,0.0,249.203635341,299.044362409,6.55994675449,0.0,6.55994675449
 09/07  19:00:00,1258.35477145,29.0466261059,472.393110357,0.0,249.203635341,299.044362409,6.5474500427,0.0,6.5474500427
 09/07  20:00:00,1160.40379286,29.0146806857,481.276480786,0.0,149.522181205,249.203635341,7.32647782438,0.775248269096,6.55122955528
 09/07  21:00:00,1134.47389711,29.0146806857,480.0033611,0.0,149.522181205,249.203635341,21.4209482922,19.2296829076,2.19126538465
 09/07  22:00:00,349.35664228,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899765979,0.0,2.18899765979
 09/07  23:00:00,299.991883112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910198424,0.0,2.18910198424
 09/07  24:00:00,287.769685307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894083739,0.0,2.18894083739
 09/08  01:00:00,287.769686621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904955108,0.0,2.18904955108
 09/08  02:00:00,287.769686602,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769686592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915629914,0.0,2.18915629914
 09/08  04:00:00,299.991884489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899744024,0.0,2.18899744024
 09/08  05:00:00,349.357974614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36218197717,0.0,4.36218197717
 09/08  06:00:00,975.477955553,32.8416250519,446.377608303,0.0,49.8407270682,199.362908273,36.3002363097,34.1096359249,2.19060038476
 09/08  07:00:00,1041.07637746,29.0146806857,434.975416803,0.0,149.522181205,199.362908273,53.9841355405,47.4269867129,6.55714882754
 09/08  08:00:00,1587.96577711,31.0418913922,439.046102805,0.0,448.566543614,448.566543614,15.368110882,2.21116790614,13.1569429758
 09/08  09:00:00,1558.58508732,32.7005773851,444.9646476,0.0,448.566543614,448.566543614,13.6038569318,0.436761290446,13.1670956414
 09/08  10:00:00,1512.37738307,34.0764393781,445.925835147,0.0,448.566543614,448.566543614,13.1727826752,0.0,13.1727826752
 09/08  11:00:00,1534.0107158,37.0181178035,461.94848995,0.0,448.566543614,448.566543614,15.4091547073,0.0,15.4091547073
 09/08  12:00:00,1493.60061589,34.761898134,472.515347282,0.0,448.566543614,398.725816546,19.8734025938,0.0,19.8734025938
 09/08  13:00:00,1524.66076199,39.0892786346,449.408715101,0.0,448.566543614,448.566543614,19.8530528475,0.0,19.8530528475
 09/08  14:00:00,1517.05480556,41.1198100391,439.781094177,0.0,448.566543614,448.566543614,10.9649960942,0.0,10.9649960942
 09/08  15:00:00,1510.89944112,42.0953088405,432.6506816,0.0,448.566543614,448.566543614,13.1493184635,0.0,13.1493184635
 09/08  16:00:00,1557.93898884,41.0868425451,431.805020695,0.0,448.566543614,448.566543614,15.3938797801,0.0,15.3938797801
 09/08  17:00:00,1457.45069087,35.4756703092,449.791468441,0.0,348.885089477,398.725816546,8.75406643971,0.0,8.75406643971
 09/08  18:00:00,1279.61355982,29.4949029502,477.300227493,0.0,249.203635341,299.044362409,6.56050737757,0.0,6.56050737757
 09/08  19:00:00,1271.50357928,29.0193062334,485.569233797,0.0,249.203635341,299.044362409,6.54772765859,0.0,6.54772765859
 09/08  20:00:00,1161.8682886,29.0146806857,482.737727904,0.0,149.522181205,249.203635341,9.65238921005,5.2783969843,4.37399222575
 09/08  21:00:00,1124.70420474,29.0146806857,470.008016122,0.0,149.522181205,249.203635341,29.1045775143,24.7421875867,4.36238992752
 09/08  22:00:00,349.356643659,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912348637,0.0,2.18912348637
 09/08  23:00:00,299.991884539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896477855,0.0,2.18896477855
 09/08  24:00:00,287.769686577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907203185,0.0,2.18907203185
 09/09  01:00:00,237.928961091,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928961077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918383853,0.0,2.18918383853
 09/09  03:00:00,237.928961137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902745437,0.0,2.18902745437
 09/09  04:00:00,250.151159056,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891373073,0.0,2.1891373073
 09/09  05:00:00,274.596886334,0.0,0.0,0.0,24.9203635341,149.522181205,4.362350732,0.0,4.362350732
 09/09  06:00:00,964.342224318,32.293486595,438.041983428,0.0,49.8407270682,199.362908273,43.8528300171,41.6623446551,2.19048536195
 09/09  07:00:00,919.277949845,29.0146806857,416.372108505,0.0,49.8407270682,199.362908273,71.0109104123,66.6442927772,4.36661763515
 09/09  08:00:00,1161.11201811,29.0146806857,416.606001465,0.0,249.203635341,249.203635341,51.990456038,47.6188241479,4.37163189012
 09/09  09:00:00,1132.23010844,29.0146806857,423.141598595,0.0,249.203635341,249.203635341,47.7900932285,39.0495749364,8.74051829218
 09/09  10:00:00,1091.24459496,29.0146806857,429.767176334,0.0,249.203635341,249.203635341,37.3915667551,30.8359204695,6.55564628568
 09/09  11:00:00,1108.50796599,29.0146806857,443.843417936,0.0,249.203635341,249.203635341,28.7827802263,22.2184986792,6.56428154709
 09/09  12:00:00,1126.38662939,29.0146806857,459.939296013,0.0,249.203635341,249.203635341,23.7115505867,14.9743120085,8.73723857818
 09/09  13:00:00,1131.99263294,29.0146806857,465.547573233,0.0,249.203635341,249.203635341,18.9885813698,12.4322465988,6.55633477097
 09/09  14:00:00,882.410935331,29.0146806857,465.154534686,0.0,74.7610906023,174.442544739,40.091443809,35.719984613,4.37145919601
 09/09  15:00:00,882.280263285,29.0146806857,465.019554457,0.0,74.7610906023,174.442544739,49.492922491,42.9493388743,6.54358361672
 09/09  16:00:00,929.890434754,29.0146806857,463.735202479,0.0,74.7610906023,174.442544739,54.6807875956,50.3100751946,4.37071240091
 09/09  17:00:00,890.901283803,29.0146806857,462.8306141,0.0,24.9203635341,149.522181205,70.6458670476,68.4553297443,2.19053730328
 09/09  18:00:00,296.667628754,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057838696,0.0,2.19057838696
 09/09  19:00:00,280.766900443,0.0,0.0,0.0,24.9203635341,149.522181205,4.36091289931,0.0,4.36091289931
 09/09  20:00:00,323.485233549,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033630488,0.0,2.19033630488
 09/09  21:00:00,299.041724731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161845835,0.0,2.19161845835
 09/09  22:00:00,274.595554609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910387662,0.0,2.18910387662
 09/09  23:00:00,250.151159164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894768567,0.0,2.18894768567
 09/09  24:00:00,237.928961318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905796174,0.0,2.18905796174
 09/10  01:00:00,237.928519091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832494936,0.0,2.18832494936
 09/10  02:00:00,237.928518608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833372286,0.0,2.18833372286
 09/10  03:00:00,237.928518445,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150716804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834263621,0.0,2.18834263621
 09/10  05:00:00,274.596444301,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053559439,0.0,2.19053559439
 09/10  06:00:00,323.483903713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831307776,0.0,2.18831307776
 09/10  07:00:00,305.209966053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843293371,0.0,2.18843293371
 09/10  08:00:00,314.225231522,2.12442140522,8.95488973414,0.0,24.9203635341,149.522181205,2.18844208396,0.0,2.18844208396
 09/10  09:00:00,575.391865676,20.7692472339,228.443977791,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,538.090992572,16.3604912188,228.704932205,0.0,24.9203635341,149.522181205,2.18847360655,0.0,2.18847360655
 09/10  11:00:00,538.265379328,16.2502793343,248.812389708,0.0,24.9203635341,149.522181205,2.1894427668,0.0,2.1894427668
 09/10  12:00:00,294.972202482,3.8762968567,64.3437027319,0.0,24.9203635341,149.522181205,2.18985857402,0.0,2.18985857402
 09/10  13:00:00,593.481326665,18.6145889908,281.307580689,0.0,24.9203635341,149.522181205,4.36402360883,0.0,4.36402360883
 09/10  14:00:00,559.580642239,15.8552983912,247.824869971,0.0,24.9203635341,149.522181205,2.18981053335,0.0,2.18981053335
 09/10  15:00:00,614.471039808,21.2238520225,296.430267387,0.0,24.9203635341,149.522181205,2.1884761789,0.0,2.1884761789
 09/10  16:00:00,552.644079934,15.3856557705,219.266539021,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,714.058302264,22.3481351109,310.575623388,0.0,24.9203635341,149.522181205,2.18848507517,0.0,2.18848507517
 09/10  18:00:00,636.987663997,18.4085465581,254.294287816,0.0,24.9203635341,149.522181205,2.18849426663,0.0,2.18849426663
 09/10  19:00:00,510.102823099,11.6288905701,173.63540894,0.0,24.9203635341,149.522181205,2.18848189648,0.0,2.18848189648
 09/10  20:00:00,323.483903001,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040840414,0.0,0.0,0.0,24.9203635341,149.522181205,4.36065895421,0.0,4.36065895421
 09/10  22:00:00,274.595111928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150716855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837182291,0.0,2.18837182291
 09/10  24:00:00,237.928519184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838112162,0.0,2.18838112162
