Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  01:00:00,287.769691761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906863018,0.0,2.18906863018
 09/11  02:00:00,287.769691722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918456464,0.0,2.18918456464
 09/11  03:00:00,287.769691535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903358502,0.0,2.18903358502
 09/11  04:00:00,299.991889317,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357981871,0.0,0.0,0.0,49.8407270682,199.362908273,4.36243181529,0.0,4.36243181529
 09/11  06:00:00,428.256853477,29.8399919926,0.0,0.0,49.8407270682,199.362908273,238.942843178,236.752264247,2.19057893119
 09/11  07:00:00,508.835503502,29.0146806857,0.0,0.0,149.522181205,199.362908273,230.349543067,223.793953545,6.55558952198
 09/11  08:00:00,1048.42065168,29.0146806857,0.0,0.0,448.566543614,448.566543614,62.0446546706,48.8825558415,13.1620988291
 09/11  09:00:00,1082.41640718,29.0225552286,31.6912324382,0.0,448.566543614,448.566543614,39.1515655928,25.9781954255,13.1733701673
 09/11  10:00:00,1312.92211302,29.1508929191,265.71478389,0.0,448.566543614,448.566543614,22.1749330179,8.99819209885,13.1767409191
 09/11  11:00:00,1398.69570814,30.1067037097,344.80214789,0.0,448.566543614,448.566543614,19.5710229006,1.9595175206,17.61150538
 09/11  12:00:00,1370.01337147,30.2505431643,363.074809832,0.0,448.566543614,398.725816546,21.4233622708,1.54892773319,19.8744345376
 09/11  13:00:00,1442.01784601,31.1456676433,382.081276061,0.0,448.566543614,448.566543614,17.6902949123,0.0406544599284,17.6496404523
 09/11  14:00:00,1453.9999244,31.3732723207,392.642963314,0.0,448.566543614,448.566543614,13.1551698352,0.0,13.1551698352
 09/11  15:00:00,1458.07897252,32.4478944096,394.986014173,0.0,448.566543614,448.566543614,10.9623732908,0.0,10.9623732908
 09/11  16:00:00,1518.80200352,32.8544897944,406.237532004,0.0,448.566543614,448.566543614,15.3951711004,0.0,15.3951711004
 09/11  17:00:00,1414.11209466,30.3332521387,413.01805261,0.0,348.885089477,398.725816546,8.75379228078,0.0,8.75379228078
 09/11  18:00:00,1210.46904392,29.0880171997,409.293668616,0.0,249.203635341,299.044362409,8.74079203818,0.0,8.74079203818
 09/11  19:00:00,1186.68754843,29.0146806857,395.423364957,0.0,249.203635341,299.044362409,4.52239478934,0.150421603097,4.37197318624
 09/11  20:00:00,1050.61492386,29.0146806857,380.236005987,0.0,149.522181205,249.203635341,28.5184298483,21.9667543764,6.55167547187
 09/11  21:00:00,1016.60943965,29.0146806857,371.026467335,0.0,149.522181205,249.203635341,44.935216868,42.7442187223,2.19099814571
 09/11  22:00:00,349.356648539,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919992042,0.0,2.18919992042
 09/11  23:00:00,299.991889454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899439127,0.0,2.18899439127
 09/11  24:00:00,287.769691678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911087421,0.0,2.18911087421
 09/12  01:00:00,287.769693563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896336519,0.0,2.18896336519
 09/12  02:00:00,287.769693491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908278985,0.0,2.18908278985
 09/12  03:00:00,287.769693571,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892020532,0.0,2.1892020532
 09/12  04:00:00,299.991891283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905393345,0.0,2.18905393345
 09/12  05:00:00,349.357984188,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105289129,0.0,2.19105289129
 09/12  06:00:00,956.859336606,31.7791919516,425.455644816,0.0,49.8407270682,199.362908273,55.8493570673,53.6587792382,2.19057782908
 09/12  07:00:00,1081.18275187,29.0146806857,470.123799655,0.0,149.522181205,199.362908273,72.3186571561,63.584172467,8.73448468913
 09/12  08:00:00,1606.04078988,29.0146806857,455.308599487,0.0,448.566543614,448.566543614,21.6768683049,10.7054718097,10.9713964952
 09/12  09:00:00,1563.72793626,29.2083363674,449.473264958,0.0,448.566543614,448.566543614,15.6985198613,2.52288858951,13.1756312718
 09/12  10:00:00,1510.32539921,29.9027052468,444.265368662,0.0,448.566543614,448.566543614,16.9680384965,1.5972310503,15.3708074462
 09/12  11:00:00,1500.84253393,30.4664795481,434.637351524,0.0,448.566543614,448.566543614,16.3374581006,0.927371256062,15.4100868446
 09/12  12:00:00,1442.50060065,29.0146806857,429.80394784,0.0,448.566543614,398.725816546,20.6361743363,0.762876393674,19.8732979426
 09/12  13:00:00,1482.42461867,31.2841854058,420.89687146,0.0,448.566543614,448.566543614,19.9053627627,0.0488268733421,19.8565358894
 09/12  14:00:00,1498.96663826,32.0334501624,434.379585636,0.0,448.566543614,448.566543614,10.9653986439,0.0,10.9653986439
 09/12  15:00:00,1494.99517578,33.042119134,430.046271164,0.0,448.566543614,448.566543614,13.1502146327,0.0,13.1502146327
 09/12  16:00:00,1537.55892691,33.4220064625,423.38438929,0.0,448.566543614,448.566543614,15.3959779675,0.0,15.3959779675
 09/12  17:00:00,1437.98748755,30.1372722447,437.770725106,0.0,348.885089477,398.725816546,8.75516302848,0.0,8.75516302848
 09/12  18:00:00,1222.71578149,29.0146806857,425.668723033,0.0,249.203635341,299.044362409,8.96650146597,2.40614433481,6.56035713116
 09/12  19:00:00,1216.07932729,29.0146806857,426.278481366,0.0,249.203635341,299.044362409,19.3457841565,12.79789837,6.5478857865
 09/12  20:00:00,1099.31066034,29.0146806857,424.907175969,0.0,149.522181205,249.203635341,49.5287809949,42.9769356361,6.55184535878
 09/12  21:00:00,1077.69839555,29.0146806857,426.880872299,0.0,149.522181205,249.203635341,57.3209189568,55.1298818454,2.19103711139
 09/12  22:00:00,349.356650495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917085898,0.0,2.18917085898
 09/12  23:00:00,299.991891342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902291459,0.0,2.18902291459
 09/12  24:00:00,287.769693473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914264625,0.0,2.18914264625
 09/13  01:00:00,287.769695249,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889993394,0.0,2.1889993394
 09/13  02:00:00,287.769695089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912215525,0.0,2.18912215525
 09/13  03:00:00,287.76969506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897684421,0.0,2.18897684421
 09/13  04:00:00,299.991892836,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357987597,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235560602,0.0,4.36235560602
 09/13  06:00:00,971.405876632,32.6981136199,438.193422796,0.0,49.8407270682,199.362908273,41.7339100824,39.5433618496,2.1905482328
 09/13  07:00:00,1057.97362641,29.0146806857,446.922969255,0.0,149.522181205,199.362908273,58.7030725436,52.1474348013,6.55563774228
 09/13  08:00:00,1588.58727677,29.1778831583,438.241459574,0.0,448.566543614,448.566543614,16.0279838431,2.86791186984,13.1600719733
 09/13  09:00:00,1538.83633674,30.328843962,426.221723506,0.0,448.566543614,448.566543614,13.3873580769,0.215846752932,13.171511324
 09/13  10:00:00,1486.4181535,31.6897188909,422.03200797,0.0,448.566543614,448.566543614,13.1779422545,0.0,13.1779422545
 09/13  11:00:00,1482.79220725,33.7272917736,417.63128189,0.0,448.566543614,448.566543614,17.6106374972,0.0,17.6106374972
 09/13  12:00:00,1446.67060134,31.4895864463,430.943408121,0.0,448.566543614,398.725816546,19.8763384001,0.0,19.8763384001
 09/13  13:00:00,1506.02896403,39.6492806318,431.100409594,0.0,448.566543614,448.566543614,17.6503738087,0.0,17.6503738087
 09/13  14:00:00,1515.64994204,41.5463425812,437.949647795,0.0,448.566543614,448.566543614,13.1576183887,0.0,13.1576183887
 09/13  15:00:00,1516.06575562,41.5909940466,438.321245601,0.0,448.566543614,448.566543614,10.962992489,0.0,10.962992489
 09/13  16:00:00,1565.92209083,39.8179691893,441.056928006,0.0,448.566543614,448.566543614,15.3966454237,0.0,15.3966454237
 09/13  17:00:00,1458.83050013,34.4750966072,452.171804683,0.0,348.885089477,398.725816546,10.9385013399,0.0,10.9385013399
 09/13  18:00:00,1270.20821312,29.9940497021,467.395698894,0.0,249.203635341,299.044362409,6.56098224207,0.0,6.56098224207
 09/13  19:00:00,1259.89630908,29.1222156851,465.315362205,0.0,249.203635341,299.044362409,6.54795157192,0.0,6.54795157192
 09/13  20:00:00,1142.81888519,29.0146806857,463.691104151,0.0,149.522181205,249.203635341,5.7513678378,1.37594750534,4.37542033246
 09/13  21:00:00,1142.71432162,29.0146806857,488.024362951,0.0,149.522181205,249.203635341,20.3957499716,16.0336532991,4.36209667247
 09/13  22:00:00,349.356651994,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898043256,0.0,2.18898043256
 09/13  23:00:00,299.991892731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910367232,0.0,2.18910367232
 09/13  24:00:00,287.769694961,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  01:00:00,287.769696819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922971166,0.0,2.18922971166
 09/14  02:00:00,287.769696842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908729111,0.0,2.18908729111
 09/14  03:00:00,287.769696999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921344333,0.0,2.18921344333
 09/14  04:00:00,299.99189481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907121298,0.0,2.18907121298
 09/14  05:00:00,349.357990697,0.0,0.0,0.0,49.8407270682,199.362908273,4.36230777664,0.0,4.36230777664
 09/14  06:00:00,991.359223204,32.544165528,460.046741866,0.0,49.8407270682,199.362908273,40.8808937598,38.6904123624,2.19048139738
 09/14  07:00:00,1058.05092917,29.0146806857,449.598159115,0.0,149.522181205,199.362908273,44.1252744498,37.5680613876,6.55721306221
 09/14  08:00:00,1611.96020584,30.0995766706,460.388610239,0.0,448.566543614,448.566543614,15.7769767375,2.61683738575,13.1601393517
 09/14  09:00:00,1570.75897097,32.1478846933,453.566263465,0.0,448.566543614,448.566543614,13.5605595444,0.391132087426,13.169427457
 09/14  10:00:00,1507.48582093,35.7227919355,435.606838565,0.0,448.566543614,448.566543614,13.1759717335,0.0,13.1759717335
 09/14  11:00:00,1505.20628089,39.1686251797,429.877891396,0.0,448.566543614,448.566543614,17.611472884,0.0,17.611472884
 09/14  12:00:00,1477.74631667,37.5656000119,453.857230984,0.0,448.566543614,398.725816546,19.8756773502,0.0,19.8756773502
 09/14  13:00:00,1522.61555104,44.9627078073,441.48996576,0.0,448.566543614,448.566543614,17.6513819912,0.0,17.6513819912
 09/14  14:00:00,1520.23258051,46.0800432943,437.998572801,0.0,448.566543614,448.566543614,13.1563969997,0.0,13.1563969997
 09/14  15:00:00,1521.4474007,46.0317347419,439.262140331,0.0,448.566543614,448.566543614,10.9636880979,0.0,10.9636880979
 09/14  16:00:00,1568.33895079,46.9107819891,436.380956117,0.0,448.566543614,448.566543614,15.3960671931,0.0,15.3960671931
 09/14  17:00:00,1457.57536075,40.4579928629,444.933758909,0.0,348.885089477,398.725816546,8.75474742074,0.0,8.75474742074
 09/14  18:00:00,1251.08099439,32.5690654652,445.693457202,0.0,249.203635341,299.044362409,8.74124769068,0.0,8.74124769068
 09/14  19:00:00,1209.00134904,29.8149589147,415.263625633,0.0,249.203635341,299.044362409,4.371986273,0.0,4.371986273
 09/14  20:00:00,1065.72105535,29.0149229378,397.249898406,0.0,149.522181205,249.203635341,6.55292140525,0.0,6.55292140525
 09/14  21:00:00,1032.4663595,29.0146806857,392.163350244,0.0,149.522181205,249.203635341,9.85705367555,5.49480367547,4.36225000009
 09/14  22:00:00,349.356653841,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912145918,0.0,2.18912145918
 09/14  23:00:00,299.99189472,0.0,0.0,0.0,24.9203635341,199.362908273,2.188979404,0.0,2.188979404
 09/14  24:00:00,287.769696888,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769698796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910940625,0.0,2.18910940625
 09/15  02:00:00,287.769698957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923902454,0.0,2.18923902454
 09/15  03:00:00,287.76969892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909983627,0.0,2.18909983627
 09/15  04:00:00,299.991896843,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892297182,0.0,2.1892297182
 09/15  05:00:00,349.357993746,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210589996,0.0,4.36210589996
 09/15  06:00:00,430.904154615,32.6167406367,0.0,0.0,49.8407270682,199.362908273,59.1285146782,56.938130138,2.19038454021
 09/15  07:00:00,517.272107234,29.0146806857,0.0,0.0,149.522181205,199.362908273,82.1930403299,75.6360429871,6.55699734283
 09/15  08:00:00,1187.88438905,30.2996855712,73.1246386824,0.0,448.566543614,448.566543614,27.6730403948,14.5147885966,13.1582517981
 09/15  09:00:00,1432.89086112,31.6897429543,332.361756135,0.0,448.566543614,448.566543614,16.5254154765,3.35599688027,13.1694185962
 09/15  10:00:00,1460.66699295,32.2979046911,401.25128284,0.0,448.566543614,448.566543614,13.9586439714,0.782532723564,13.1761112479
 09/15  11:00:00,1492.58443115,32.8581161015,428.526261307,0.0,448.566543614,448.566543614,17.6772134158,0.0652181515472,17.6119952643
 09/15  12:00:00,1449.40216453,30.9380970879,436.621797102,0.0,448.566543614,398.725816546,19.8875611444,0.0122284064579,19.8753327379
 09/15  13:00:00,1506.35030781,34.9942107617,439.328440465,0.0,448.566543614,448.566543614,17.6525493442,0.0,17.6525493442
 09/15  14:00:00,1515.61419599,36.8294659987,446.386083002,0.0,448.566543614,448.566543614,13.1572313615,0.0,13.1572313615
 09/15  15:00:00,1519.95556909,37.4027196539,449.560695727,0.0,448.566543614,448.566543614,10.9628692716,0.0,10.9628692716
 09/15  16:00:00,1581.14829979,37.0564898077,460.055507678,0.0,448.566543614,448.566543614,15.3970514249,0.0,15.3970514249
 09/15  17:00:00,1467.70683731,32.9042543537,463.093378759,0.0,348.885089477,398.725816546,10.9387361294,0.0,10.9387361294
 09/15  18:00:00,1243.77292497,29.0192713806,445.315649113,0.0,249.203635341,299.044362409,6.56116967143,0.0,6.56116967143
 09/15  19:00:00,1209.15062983,29.0146806857,422.425838371,0.0,249.203635341,299.044362409,10.0765731107,3.52843197918,6.54814113147
 09/15  20:00:00,1074.93444192,29.0146806857,406.613320613,0.0,149.522181205,249.203635341,40.5891098372,36.2135069614,4.37560287579
 09/15  21:00:00,1040.52190872,29.0146806857,398.657471426,0.0,149.522181205,249.203635341,57.8130144576,53.4507662877,4.36224816987
 09/15  22:00:00,349.356655691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905721709,0.0,2.18905721709
 09/15  23:00:00,299.991896559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918745726,0.0,2.18918745726
 09/15  24:00:00,287.769698681,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890485285,0.0,2.1890485285
 09/16  01:00:00,237.928973602,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928973599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918483103,0.0,2.18918483103
 09/16  03:00:00,237.928973697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904876787,0.0,2.18904876787
 09/16  04:00:00,250.151171567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918251013,0.0,2.18918251013
 09/16  05:00:00,274.596906401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257044563,0.0,4.36257044563
 09/16  06:00:00,630.637540184,31.9944189686,121.490459622,0.0,49.8407270682,199.362908273,87.2548947934,85.0642746214,2.19062017196
 09/16  07:00:00,627.652184702,29.0146806857,130.504691486,0.0,49.8407270682,199.362908273,110.178084287,105.8117715,4.36631278666
 09/16  08:00:00,1038.64127701,29.0146806857,304.364350212,0.0,249.203635341,249.203635341,80.0386709834,75.6664389394,4.372232044
 09/16  09:00:00,1096.15502939,29.0146806857,391.947900147,0.0,249.203635341,249.203635341,66.299065363,57.5578235559,8.74124180704
 09/16  10:00:00,1085.00906281,29.0146806857,423.00778579,0.0,249.203635341,249.203635341,46.9445160378,40.3873539302,6.55716210763
 09/16  11:00:00,1118.7438755,29.0146806857,452.543752903,0.0,249.203635341,249.203635341,33.7739695456,25.0274565617,8.74651298391
 09/16  12:00:00,1136.39448589,29.0146806857,469.946705519,0.0,249.203635341,249.203635341,22.0619119774,15.5024042443,6.55950773306
 09/16  13:00:00,1150.27783132,29.0146806857,483.828273559,0.0,249.203635341,249.203635341,25.1470807709,18.591290237,6.55579053398
 09/16  14:00:00,903.403905298,29.0146806857,486.137802914,0.0,74.7610906023,174.442544739,55.6351840927,49.0864715092,6.54871258356
 09/16  15:00:00,889.168460917,29.0146806857,471.897594702,0.0,74.7610906023,174.442544739,61.3177097542,56.9483633243,4.36934642985
 09/16  16:00:00,930.004920036,29.0146806857,463.837912564,0.0,74.7610906023,174.442544739,70.9167029149,66.5456093134,4.37109360148
 09/16  17:00:00,906.235276813,29.0146806857,478.163697373,0.0,24.9203635341,149.522181205,73.9606489099,69.5996352292,4.36101368077
 09/16  18:00:00,296.667646558,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042006373,0.0,2.19042006373
 09/16  19:00:00,289.310583792,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048369447,0.0,2.19048369447
 09/16  20:00:00,323.485250544,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054724537,0.0,2.19054724537
 09/16  21:00:00,299.041748466,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344243214,0.0,4.36344243214
 09/16  22:00:00,274.595567114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912360067,0.0,2.18912360067
 09/16  23:00:00,250.151171584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874794623,0.0,2.18874794623
 09/16  24:00:00,237.928973592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912197284,0.0,2.18912197284
 09/17  01:00:00,237.928528735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928529238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848417175,0.0,2.18848417175
 09/17  03:00:00,237.928529482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851528468,0.0,2.18851528468
 09/17  04:00:00,250.150727058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832369647,0.0,2.18832369647
 09/17  05:00:00,274.596462341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063212657,0.0,2.19063212657
 09/17  06:00:00,323.483913766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834015704,0.0,2.18834015704
 09/17  07:00:00,313.753642176,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,296.666309248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837186707,0.0,2.18837186707
 09/17  09:00:00,259.999716183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840357747,0.0,2.18840357747
 09/17  10:00:00,211.110924863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843527784,0.0,2.18843527784
 09/17  11:00:00,211.111817923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983630499,0.0,2.18983630499
 09/17  12:00:00,211.111818028,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894732064,0.0,2.1894732064
 09/17  13:00:00,211.113157635,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919444793,0.0,2.1919444793
 09/17  14:00:00,211.111818272,0.0,0.0,0.0,24.9203635341,149.522181205,4.35955701567,0.0,4.35955701567
 09/17  15:00:00,211.110924569,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,259.999716242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838114028,0.0,2.18838114028
 09/17  17:00:00,296.666309723,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884130078,0.0,2.1884130078
 09/17  18:00:00,296.666309333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844481947,0.0,2.18844481947
 09/17  19:00:00,297.8529134,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.48391389,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884765802,0.0,2.1884765802
 09/17  21:00:00,299.040858237,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903622019,0.0,2.1903622019
 09/17  22:00:00,274.595122704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849424816,0.0,2.18849424816
 09/17  23:00:00,250.150727341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852595002,0.0,2.18852595002
 09/17  24:00:00,237.928529293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833476726,0.0,2.18833476726
 09/18  01:00:00,287.769704786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910415891,0.0,2.18910415891
 09/18  02:00:00,287.769704798,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  03:00:00,287.76970477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924546525,0.0,2.18924546525
 09/18  04:00:00,299.991902586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911618246,0.0,2.18911618246
 09/18  05:00:00,349.358003614,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621956073,0.0,4.3621956073
 09/18  06:00:00,430.341485244,31.9779622417,0.0,0.0,49.8407270682,199.362908273,164.803526946,162.613038204,2.1904887428
 09/18  07:00:00,517.347602083,29.0146806857,0.0,0.0,149.522181205,199.362908273,186.765768078,180.209917977,6.55585010005
 09/18  08:00:00,1048.45508226,29.0466437643,0.0,0.0,448.566543614,448.566543614,65.4208266084,52.2584349521,13.1623916563
 09/18  09:00:00,1262.86795544,29.8756482139,169.788355085,0.0,448.566543614,448.566543614,38.2653658283,25.09029762,13.1750682083
 09/18  10:00:00,1352.23487224,30.6618337341,299.769593066,0.0,448.566543614,448.566543614,23.6593170482,10.4779241163,13.1813929318
 09/18  11:00:00,1322.29126689,32.6247827247,271.366049401,0.0,448.566543614,448.566543614,20.8942398346,3.27905202524,17.6151878093
 09/18  12:00:00,1328.68330267,32.5381709669,327.176985816,0.0,448.566543614,398.725816546,23.4615959498,3.58434430663,19.8772516432
 09/18  13:00:00,1397.12971767,36.9366691006,339.180443475,0.0,448.566543614,448.566543614,21.1992199756,1.33965027976,19.8595696958
 09/18  14:00:00,1407.00883814,38.2070473357,346.74027965,0.0,448.566543614,448.566543614,11.2867093548,0.321680457626,10.9650288972
 09/18  15:00:00,1412.09463898,38.1939564184,351.372221528,0.0,448.566543614,448.566543614,13.1545255379,0.0,13.1545255379
 09/18  16:00:00,1466.55230617,37.7498311444,356.183944247,0.0,448.566543614,448.566543614,15.3985416739,0.0,15.3985416739
 09/18  17:00:00,1353.00658313,32.6512459738,360.337350762,0.0,348.885089477,398.725816546,8.75508032848,0.0,8.75508032848
 09/18  18:00:00,1137.99104326,29.208482969,350.405330191,0.0,249.203635341,299.044362409,8.99875568765,0.257280591266,8.74147509638
 09/18  19:00:00,1095.76279728,29.0146806857,308.082087457,0.0,249.203635341,299.044362409,10.9242846753,6.55193944484,4.37234523044
 09/18  20:00:00,804.352162599,29.0146806857,145.086784199,0.0,149.522181205,249.203635341,44.6128987106,38.0604090878,6.55248962283
 09/18  21:00:00,777.934954803,29.0146806857,142.769465751,0.0,149.522181205,249.203635341,64.6752994679,60.3129587967,4.36234067123
 09/18  22:00:00,349.35666183,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.991902663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923455729,0.0,2.18923455729
 09/18  24:00:00,287.769704868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910554851,0.0,2.18910554851
 09/19  01:00:00,287.769707083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925133525,0.0,2.18925133525
 09/19  02:00:00,287.769707047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912533167,0.0,2.18912533167
 09/19  03:00:00,287.769707155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927069941,0.0,2.18927069941
 09/19  04:00:00,299.991904873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914491898,0.0,2.18914491898
 09/19  05:00:00,349.358006623,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105898403,0.0,2.19105898403
 09/19  06:00:00,430.349720784,32.0076206766,0.0,0.0,49.8407270682,199.362908273,136.994033811,132.63258692,4.36144689097
 09/19  07:00:00,517.315159615,29.0146806857,0.0,0.0,149.522181205,199.362908273,141.631792119,135.074538949,6.55725316981
 09/19  08:00:00,1077.94651311,29.1349680847,4.06301792332,0.0,448.566543614,448.566543614,49.7493194467,36.5857201607,13.163599286
 09/19  09:00:00,1208.01436117,30.8849428639,113.372776224,0.0,448.566543614,448.566543614,33.532852304,20.3611576141,13.1716946899
 09/19  10:00:00,1361.00200454,31.849616395,306.440714733,0.0,448.566543614,448.566543614,22.9879020835,9.80881530265,13.1790867809
 09/19  11:00:00,1418.80627456,34.0287047163,355.673798808,0.0,448.566543614,448.566543614,20.2973670277,2.68238389054,17.6149831371
 09/19  12:00:00,1391.65076403,33.7002786823,373.790098178,0.0,448.566543614,398.725816546,21.8361422667,1.95291245742,19.8832298093
 09/19  13:00:00,1465.94181571,38.6341857714,392.460100309,0.0,448.566543614,448.566543614,20.369225141,0.506539952779,19.8626851882
 09/19  14:00:00,1467.11336289,38.8164475287,400.038570779,0.0,448.566543614,448.566543614,10.9685991926,0.0,10.9685991926
 09/19  15:00:00,1481.70614219,39.0684623496,409.028567293,0.0,448.566543614,448.566543614,13.153164963,0.0,13.153164963
 09/19  16:00:00,1543.81590916,38.8394325404,419.929172128,0.0,448.566543614,448.566543614,15.3994643544,0.0,15.3994643544
 09/19  17:00:00,1425.71856231,33.3405230921,420.194379989,0.0,348.885089477,398.725816546,8.7556164404,0.0,8.7556164404
 09/19  18:00:00,1206.83846267,29.4411803534,404.578768758,0.0,249.203635341,299.044362409,8.74232601159,0.0,8.74232601159
 09/19  19:00:00,1194.22361394,29.0235062207,395.289928539,0.0,249.203635341,299.044362409,4.37274457175,0.0,4.37274457175
 09/19  20:00:00,1055.70031364,29.0146806857,386.131017302,0.0,149.522181205,249.203635341,17.4521903551,10.9001856067,6.55200474842
 09/19  21:00:00,1023.25168027,29.0146806857,380.108040843,0.0,149.522181205,249.203635341,34.9508277181,32.7597721509,2.19105556721
 09/19  22:00:00,349.356663785,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925348009,0.0,2.18925348009
 09/19  23:00:00,299.991904687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907225516,0.0,2.18907225516
 09/19  24:00:00,287.769706949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921815609,0.0,2.18921815609
 09/20  01:00:00,287.769709154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909671029,0.0,2.18909671029
 09/20  02:00:00,287.769709217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924617206,0.0,2.18924617206
 09/20  03:00:00,287.769709191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912383512,0.0,2.18912383512
 09/20  04:00:00,299.991907077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927349137,0.0,2.18927349137
 09/20  05:00:00,349.358009554,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133935971,0.0,2.19133935971
 09/20  06:00:00,982.11093103,32.4070828218,449.090856296,0.0,49.8407270682,199.362908273,42.4318272423,38.0704934581,4.36133378423
 09/20  07:00:00,1087.16743682,29.0146806857,467.834074375,0.0,149.522181205,199.362908273,69.7699043066,63.2129511963,6.55695311027
 09/20  08:00:00,1615.94670277,29.4490412301,464.857208932,0.0,448.566543614,448.566543614,28.9387824208,15.7786884113,13.1600940095
 09/20  09:00:00,1581.15648559,30.6386719913,466.542200974,0.0,448.566543614,448.566543614,16.9057968312,3.73422920853,13.1715676227
 09/20  10:00:00,1521.25775336,31.3156821007,455.697360532,0.0,448.566543614,448.566543614,14.3179213961,1.13878669307,13.179134703
 09/20  11:00:00,1525.03816357,31.8195796063,458.591513266,0.0,448.566543614,448.566543614,18.2465327402,0.63109279187,17.6154399483
 09/20  12:00:00,1475.45748586,29.9254332038,459.691718052,0.0,448.566543614,398.725816546,20.6456552591,0.76138620199,19.8842690571
 09/20  13:00:00,1532.73907487,32.5845142313,464.497735036,0.0,448.566543614,448.566543614,19.8680867826,0.0040715936322,19.864015189
 09/20  14:00:00,1529.09819852,33.3348669826,460.898344114,0.0,448.566543614,448.566543614,10.9678761461,0.0,10.9678761461
 09/20  15:00:00,1529.71154775,33.7947786563,461.040990154,0.0,448.566543614,448.566543614,13.1541429913,0.0,13.1541429913
 09/20  16:00:00,1576.71091489,33.9434526609,459.538934228,0.0,448.566543614,448.566543614,15.3987834749,0.0,15.3987834749
 09/20  17:00:00,1453.76673389,30.616497304,453.240707816,0.0,348.885089477,398.725816546,9.19895202645,0.443804355849,8.7551476706
 09/20  18:00:00,1248.51419513,29.0146806857,448.967684017,0.0,249.203635341,299.044362409,27.5153824332,18.773780443,8.74160199025
 09/20  19:00:00,1244.43792678,29.0146806857,444.637808509,0.0,249.203635341,299.044362409,40.7726049422,36.4001820019,4.37242294033
 09/20  20:00:00,1115.10999756,29.0146806857,439.861436118,0.0,149.522181205,249.203635341,69.2090181139,62.656328977,6.55268913691
 09/20  21:00:00,1092.58472414,29.0146806857,441.286573291,0.0,149.522181205,249.203635341,77.1669209098,72.8044695993,4.36245131054
 09/20  22:00:00,349.356666094,0.0,0.0,0.0,49.8407270682,199.362908273,0.960740736978,0.0,0.960740736978
 09/20  23:00:00,299.991906922,0.0,0.0,0.0,24.9203635341,199.362908273,1.2479926613,0.0,1.2479926613
 09/20  24:00:00,287.769709064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916969976,0.0,2.18916969976
 09/21  01:00:00,287.769711377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905139344,0.0,2.18905139344
 09/21  02:00:00,287.769711351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920524273,0.0,2.18920524273
 09/21  03:00:00,287.7697114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908651676,0.0,2.18908651676
 09/21  04:00:00,299.991909219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924054835,0.0,2.18924054835
 09/21  05:00:00,349.358013616,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225065994,0.0,4.36225065994
 09/21  06:00:00,934.04043667,32.1839965345,413.208318,0.0,49.8407270682,199.362908273,79.0674706479,76.8769885033,2.1904821446
 09/21  07:00:00,1005.7599135,29.0146806857,399.12470682,0.0,149.522181205,199.362908273,98.1393142143,91.5814918317,6.55782238261
 09/21  08:00:00,1534.93492766,29.1101606605,397.075715006,0.0,448.566543614,448.566543614,50.079847729,36.9183242673,13.1615234617
 09/21  09:00:00,1502.10941054,30.0143141728,399.04525973,0.0,448.566543614,448.566543614,34.0605550824,20.8867479808,13.1738071017
 09/21  10:00:00,1459.5583819,30.7098837367,403.383016027,0.0,448.566543614,448.566543614,22.4688599772,9.28725885723,13.1816011199
 09/21  11:00:00,1468.5264085,31.2295855758,409.928859028,0.0,448.566543614,448.566543614,20.558340322,2.94171302732,17.6166272947
 09/21  12:00:00,1433.06848302,29.440074549,423.119016313,0.0,448.566543614,398.725816546,23.7279431774,3.84759329599,19.8803498814
 09/21  13:00:00,1496.59539029,31.8890884696,433.760637237,0.0,448.566543614,448.566543614,20.5743360193,0.713402212873,19.8609338064
 09/21  14:00:00,1499.32093774,32.2618365711,435.854877179,0.0,448.566543614,448.566543614,13.5679557652,0.411736365281,13.1562193999
 09/21  15:00:00,1509.29539672,32.6277947914,443.927318142,0.0,448.566543614,448.566543614,11.1575048211,0.191600450408,10.9659043707
 09/21  16:00:00,1565.20505423,32.9529500021,449.957646849,0.0,448.566543614,448.566543614,15.5639911215,0.163126636253,15.4008644852
 09/21  17:00:00,1455.29763223,30.2095476298,454.018465035,0.0,348.885089477,398.725816546,12.8254454189,1.8857386348,10.9397067841
 09/21  18:00:00,1257.88647673,29.0146806857,456.774122562,0.0,249.203635341,299.044362409,35.2668605132,28.7049548535,6.56190565969
 09/21  19:00:00,1258.30181248,29.0146806857,455.913462126,0.0,249.203635341,299.044362409,50.6911093594,44.1422038085,6.54890555083
 09/21  20:00:00,1133.9485885,29.0146806857,455.961653235,0.0,149.522181205,249.203635341,74.3389697959,69.9643851098,4.37458468612
 09/21  21:00:00,1104.41366807,29.0146806857,451.589024233,0.0,149.522181205,249.203635341,83.6906601041,79.3278250706,4.3628350335
 09/21  22:00:00,349.356668145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908117209,0.0,2.18908117209
 09/21  23:00:00,299.991909039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923550391,0.0,2.18923550391
 09/21  24:00:00,287.769711216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911712723,0.0,2.18911712723
 09/22  01:00:00,287.7697135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927783533,0.0,2.18927783533
 09/22  02:00:00,287.769713372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916280796,0.0,2.18916280796
 09/22  03:00:00,287.769713409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904784851,0.0,2.18904784851
 09/22  04:00:00,299.991911204,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,349.358016831,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269424663,0.0,4.36269424663
 09/22  06:00:00,430.093266809,31.7286279437,0.0,0.0,49.8407270682,199.362908273,166.246734749,164.055979019,2.19075573023
 09/22  07:00:00,517.375624239,29.0146806857,0.0,0.0,149.522181205,199.362908273,225.430162452,218.873156151,6.55700630051
 09/22  08:00:00,1048.44663786,29.0146806857,0.0,0.0,448.566543614,448.566543614,97.8372839407,84.6718830129,13.1654009277
 09/22  09:00:00,1011.92166933,29.1857980779,0.0,0.0,448.566543614,448.566543614,55.1758073795,41.997334535,13.1784728445
 09/22  10:00:00,963.821266034,29.9873440118,0.0,0.0,448.566543614,448.566543614,38.5399827152,23.1647106616,15.3752720537
 09/22  11:00:00,964.669085623,30.8358357472,0.0,0.0,448.566543614,448.566543614,32.6915356705,17.2754466281,15.4160890423
 09/22  12:00:00,967.526647485,30.0201300881,15.3256225932,0.0,448.566543614,398.725816546,35.7835711134,13.6934559638,22.0901151495
 09/22  13:00:00,1175.43830809,34.5895744487,127.671922947,0.0,448.566543614,448.566543614,19.6802401914,2.02394072654,17.6562994649
 09/22  14:00:00,1242.71432191,36.7943657344,191.343673966,0.0,448.566543614,448.566543614,13.890337716,0.728495078286,13.1618426377
 09/22  15:00:00,1215.431617,36.8069549469,164.698135352,0.0,448.566543614,448.566543614,13.152451474,0.0,13.152451474
 09/22  16:00:00,1234.97477065,35.6627749568,136.96107316,0.0,448.566543614,448.566543614,15.3996228921,0.0,15.3996228921
 09/22  17:00:00,1065.9115937,31.1220173623,86.558272136,0.0,348.885089477,398.725816546,9.65852425003,0.901617972676,8.75690627736
 09/22  18:00:00,780.495814977,29.0146806857,17.4414364649,0.0,249.203635341,299.044362409,28.259587614,19.5171534804,8.74243413358
 09/22  19:00:00,700.70440802,29.0146806857,0.0,0.0,249.203635341,299.044362409,40.9512188872,36.5784014754,4.37281741183
 09/22  20:00:00,576.848226575,29.0146806857,0.0,0.0,149.522181205,249.203635341,90.3517444126,83.7995151878,6.55222922483
 09/22  21:00:00,552.421605171,29.0146806857,0.0,0.0,149.522181205,249.203635341,116.206381243,114.015274082,2.19110716095
 09/22  22:00:00,349.356670357,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893031756,0.0,2.1893031756
 09/22  23:00:00,299.991911223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913258189,0.0,2.18913258189
 09/22  24:00:00,287.769713538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929118409,0.0,2.18929118409
 09/23  01:00:00,237.928988735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918098532,0.0,2.18918098532
 09/23  02:00:00,237.928988832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906965121,0.0,2.18906965121
 09/23  03:00:00,237.928988796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923247902,0.0,2.18923247902
 09/23  04:00:00,250.15118662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912139928,0.0,2.18912139928
 09/23  05:00:00,274.596930022,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149020849,0.0,2.19149020849
 09/23  06:00:00,428.761439044,30.1802972188,0.0,0.0,49.8407270682,199.362908273,462.087776204,457.72626183,4.36151437402
 09/23  07:00:00,417.866520345,29.0146806857,0.0,0.0,49.8407270682,199.362908273,454.553418373,450.186637834,4.36678053861
 09/23  08:00:00,649.845448683,29.0146806857,0.0,0.0,249.203635341,249.203635341,263.716309925,259.343365651,4.37294427419
 09/23  09:00:00,619.386474017,29.0146806857,0.0,0.0,249.203635341,249.203635341,162.045856152,153.30351885,8.74233730197
 09/23  10:00:00,564.169997697,29.0146806857,0.0,0.0,249.203635341,249.203635341,103.320282249,96.7624540883,6.55782816071
 09/23  11:00:00,564.178819651,29.0396468731,0.0,0.0,249.203635341,249.203635341,81.7486321074,73.0011860178,8.74744608961
 09/23  12:00:00,634.63625603,30.3033721596,6.08100088814,0.0,249.203635341,249.203635341,67.7286137351,61.1687648524,6.55984888265
 09/23  13:00:00,712.464406091,31.7523317409,67.3504285118,0.0,249.203635341,249.203635341,59.7806603984,53.2233194379,6.55734096048
 09/23  14:00:00,530.035737036,31.6245022623,132.211706792,0.0,74.7610906023,174.442544739,94.6077544863,88.0592446158,6.54850987053
 09/23  15:00:00,596.934715443,30.8722378559,198.292853833,0.0,74.7610906023,174.442544739,60.0537094138,55.6837995583,4.36990985551
 09/23  16:00:00,660.944890172,29.4805499571,214.616324621,0.0,74.7610906023,174.442544739,60.5010370283,53.9546450989,6.5463919294
 09/23  17:00:00,599.338943331,29.0146806857,192.000459159,0.0,24.9203635341,149.522181205,78.2423639788,76.0517187699,2.19064520884
 09/23  18:00:00,381.694466764,9.91396655767,44.2861654699,0.0,24.9203635341,149.522181205,2.19073771719,0.0,2.19073771719
 09/23  19:00:00,306.397938509,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064699142,0.0,2.19064699142
 09/23  20:00:00,323.485272262,0.0,0.0,0.0,24.9203635341,149.522181205,4.36119821798,0.0,4.36119821798
 09/23  21:00:00,299.041774255,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211868481,0.0,2.19211868481
 09/23  22:00:00,274.595582176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910660048,0.0,2.18910660048
 09/23  23:00:00,250.151186614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926975777,0.0,2.18926975777
 09/23  24:00:00,237.928988791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915895723,0.0,2.18915895723
 09/24  01:00:00,237.928541606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845255114,0.0,2.18845255114
 09/24  02:00:00,237.928541281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851079131,0.0,2.18851079131
 09/24  03:00:00,237.928540951,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150739216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856914727,0.0,2.18856914727
 09/24  05:00:00,274.596483954,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051534823,0.0,2.19051534823
 09/24  06:00:00,323.483926024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841585896,0.0,2.18841585896
 09/24  07:00:00,313.753655233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847478263,0.0,2.18847478263
 09/24  08:00:00,296.666321854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853428005,0.0,2.18853428005
 09/24  09:00:00,259.999727952,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,211.110936713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859309105,0.0,2.18859309105
 09/24  11:00:00,211.111836447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998718988,0.0,2.18998718988
 09/24  12:00:00,336.871272302,10.4207503173,75.1629266595,0.0,24.9203635341,149.522181205,2.19000623496,0.0,2.19000623496
 09/24  13:00:00,488.132601805,19.8781521044,192.76108077,0.0,24.9203635341,149.522181205,4.36447203843,0.0,4.36447203843
 09/24  14:00:00,481.534127073,17.0667697223,197.664412135,0.0,24.9203635341,149.522181205,2.19002084552,0.0,2.19002084552
 09/24  15:00:00,517.540888388,19.0971764134,222.66037552,0.0,24.9203635341,149.522181205,2.18859138163,0.0,2.18859138163
 09/24  16:00:00,323.953823298,3.8762968567,46.2522996812,0.0,24.9203635341,149.522181205,2.18853723987,0.0,2.18853723987
 09/24  17:00:00,332.325919425,0.745091907464,9.49759157607,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  18:00:00,314.176250778,0.372545953732,4.434207357,0.0,24.9203635341,149.522181205,2.18859633942,0.0,2.18859633942
 09/24  19:00:00,306.396592769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842825121,0.0,2.18842825121
 09/24  20:00:00,323.483926202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848733504,0.0,2.18848733504
 09/24  21:00:00,299.040879155,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072319489,0.0,2.19072319489
 09/24  22:00:00,274.595135016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856055858,0.0,2.18856055858
 09/24  23:00:00,250.150739218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839313075,0.0,2.18839313075
 09/24  24:00:00,237.928540923,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769720315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918848834,0.0,2.18918848834
 09/25  02:00:00,287.76972044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908499383,0.0,2.18908499383
 09/25  03:00:00,287.769720432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925701059,0.0,2.18925701059
 09/25  04:00:00,299.991918271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915379581,0.0,2.18915379581
 09/25  05:00:00,349.358028268,0.0,0.0,0.0,49.8407270682,199.362908273,4.36272071422,0.0,4.36272071422
 09/25  06:00:00,427.754121168,29.2613628247,0.0,0.0,49.8407270682,199.362908273,329.406273355,327.2155377,2.19073565488
 09/25  07:00:00,525.982077862,29.0146806857,0.0,0.0,149.522181205,199.362908273,299.260707826,292.702678441,6.55802938446
 09/25  08:00:00,1048.47051836,29.0146806857,0.0,0.0,448.566543614,448.566543614,125.901596345,112.73650858,13.1650877645
 09/25  09:00:00,1011.76965151,29.0146806857,0.0,0.0,448.566543614,448.566543614,78.7345884142,65.5563469132,13.178241501
 09/25  10:00:00,962.856630208,29.0146806857,0.0,0.0,448.566543614,448.566543614,48.1880364118,32.8103297238,15.377706688
 09/25  11:00:00,1007.74216813,29.1709666589,6.76210185242,0.0,448.566543614,448.566543614,36.9496217378,21.5327344944,15.4168872434
 09/25  12:00:00,1058.57031063,29.2592113591,67.3057303247,0.0,448.566543614,398.725816546,47.3991406988,25.3050707667,22.0940699321
 09/25  13:00:00,1162.82407064,30.024817931,117.975425059,0.0,448.566543614,448.566543614,26.482910306,6.61728625076,19.8656240552
 09/25  14:00:00,1282.37748294,30.5036300459,231.888729448,0.0,448.566543614,448.566543614,14.1926972357,3.22093805616,10.9717591796
 09/25  15:00:00,1369.84342315,32.3288733242,315.897169864,0.0,448.566543614,448.566543614,14.1444978701,0.986251612725,13.1582462574
 09/25  16:00:00,1439.12984976,31.9407476229,337.339644457,0.0,448.566543614,448.566543614,15.9846697715,0.582279217101,15.4023905544
 09/25  17:00:00,1328.91668068,30.5595654263,341.526367079,0.0,348.885089477,398.725816546,10.3607470707,1.60372036718,8.7570267035
 09/25  18:00:00,1125.01297839,29.0655788794,339.093337378,0.0,249.203635341,299.044362409,27.2440986523,18.5014844721,8.74261418011
 09/25  19:00:00,978.521556157,29.0146806857,187.983996459,0.0,249.203635341,299.044362409,37.2481379006,30.6994412958,6.54869660484
 09/25  20:00:00,728.171126206,29.0146806857,85.1374711875,0.0,149.522181205,249.203635341,67.5317377256,63.155460629,4.37627709659
 09/25  21:00:00,624.584572421,29.0146806857,8.83817259523,0.0,149.522181205,249.203635341,92.1808531246,87.8181060488,4.36274707586
 09/25  22:00:00,349.356677323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931324801,0.0,2.18931324801
 09/25  23:00:00,299.991918153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921032311,0.0,2.18921032311
 09/25  24:00:00,287.769720408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910738404,0.0,2.18910738404
 09/26  01:00:00,287.769722788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928683916,0.0,2.18928683916
 09/26  02:00:00,287.769722718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918754703,0.0,2.18918754703
 09/26  03:00:00,287.769722765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908835973,0.0,2.18908835973
 09/26  04:00:00,299.991920565,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  05:00:00,349.358031732,0.0,0.0,0.0,49.8407270682,199.362908273,4.36287740106,0.0,4.36287740106
 09/26  06:00:00,428.462745165,30.0151302129,0.0,0.0,49.8407270682,199.362908273,270.252433827,268.061939703,2.19049412423
 09/26  07:00:00,525.957292463,29.0146806857,0.0,0.0,149.522181205,199.362908273,267.472211961,260.91448168,6.55773028145
 09/26  08:00:00,1048.43261308,29.0146806857,0.0,0.0,448.566543614,448.566543614,75.8671592643,62.6989801853,13.168179079
 09/26  09:00:00,1021.6813296,29.1391401759,3.11921824273,0.0,448.566543614,448.566543614,52.9136878071,37.5375948857,15.3760929214
 09/26  10:00:00,1162.89738879,29.6900999255,127.052597022,0.0,448.566543614,448.566543614,36.1563925583,22.9716590537,13.1847335046
 09/26  11:00:00,1374.92302569,31.3295993189,321.213270224,0.0,448.566543614,448.566543614,29.7875785025,12.1671957574,17.6203827451
 09/26  12:00:00,1373.26037451,32.7118816746,360.729373203,0.0,448.566543614,398.725816546,30.7818944477,10.8934343078,19.8884601399
 09/26  13:00:00,1448.19293984,35.1837730215,377.481905574,0.0,448.566543614,448.566543614,21.5824893086,1.71747872143,19.8650105872
 09/26  14:00:00,1459.44074974,35.7022444608,387.584032398,0.0,448.566543614,448.566543614,13.6018923843,0.443102503504,13.1587898808
 09/26  15:00:00,1460.04827331,36.511776531,387.382800514,0.0,448.566543614,448.566543614,10.9670799085,0.0,10.9670799085
 09/26  16:00:00,1496.26343984,35.3940573825,377.593533503,0.0,448.566543614,448.566543614,15.4043705952,0.0,15.4043705952
 09/26  17:00:00,1376.92770674,31.361311266,373.382654874,0.0,348.885089477,398.725816546,10.9422426727,0.0,10.9422426727
 09/26  18:00:00,1166.78013088,29.3893238996,365.924151743,0.0,249.203635341,299.044362409,6.66978711487,0.107556095457,6.56223101942
 09/26  19:00:00,1152.06343089,29.0146806857,350.668631957,0.0,249.203635341,299.044362409,13.0935860656,6.54469541944,6.54889064616
 09/26  20:00:00,900.823000266,29.0146806857,238.918957228,0.0,149.522181205,249.203635341,38.3431796874,31.7886876446,6.55449204279
 09/26  21:00:00,753.094173538,29.0146806857,120.180200009,0.0,149.522181205,249.203635341,61.7400272954,59.5486412509,2.19138604453
 09/26  22:00:00,349.356679658,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893235947,0.0,2.1893235947
 09/26  23:00:00,299.991920541,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892785245,0.0,2.1892785245
 09/26  24:00:00,287.769722785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917966148,0.0,2.18917966148
 09/27  01:00:00,287.769725373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908556242,0.0,2.18908556242
 09/27  02:00:00,287.769725308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926708831,0.0,2.18926708831
 09/27  03:00:00,287.769725332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917199685,0.0,2.18917199685
 09/27  04:00:00,299.991923226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935357297,0.0,2.18935357297
 09/27  05:00:00,349.358035548,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148958832,0.0,2.19148958832
 09/27  06:00:00,429.304690628,30.9121719456,0.0,0.0,49.8407270682,199.362908273,199.531725009,195.170099413,4.36162559648
 09/27  07:00:00,525.915009747,29.0146806857,0.0,0.0,149.522181205,199.362908273,211.863631077,205.305397124,6.55823395338
 09/27  08:00:00,1048.42438644,29.0146806857,0.0,0.0,448.566543614,448.566543614,65.0883847823,51.9223569207,13.1660278616
 09/27  09:00:00,1114.97459732,29.0146806857,50.6684105494,0.0,448.566543614,448.566543614,38.8011362789,25.6223858304,13.1787504484
 09/27  10:00:00,1327.83348272,29.4347221316,278.73834628,0.0,448.566543614,448.566543614,26.965205394,11.5854059462,15.3797994478
 09/27  11:00:00,1431.14381138,32.6777354216,372.054619275,0.0,448.566543614,448.566543614,18.0403908911,2.62081835988,15.4195725312
 09/27  12:00:00,1419.15545322,33.4025516772,402.649816323,0.0,448.566543614,398.725816546,23.8365616863,1.74058288994,22.0959787963
 09/27  13:00:00,1502.25924315,37.86914416,428.226745639,0.0,448.566543614,448.566543614,20.0965934698,0.228147998652,19.8684454711
 09/27  14:00:00,1510.39477684,38.8252019029,435.415408109,0.0,448.566543614,448.566543614,10.9700790365,0.0,10.9700790365
 09/27  15:00:00,1503.24747482,39.2787811819,427.814992582,0.0,448.566543614,448.566543614,13.157821398,0.0,13.157821398
 09/27  16:00:00,1556.04861246,38.9483191394,432.052829792,0.0,448.566543614,448.566543614,15.403448451,0.0,15.403448451
 09/27  17:00:00,1430.1976857,33.2940810773,424.719849134,0.0,348.885089477,398.725816546,10.9413036214,0.0,10.9413036214
 09/27  18:00:00,1212.13855769,29.7164329681,409.622401672,0.0,249.203635341,299.044362409,6.56197589583,0.0,6.56197589583
 09/27  19:00:00,1201.91135043,29.0566432488,393.295655011,0.0,249.203635341,299.044362409,6.5493094309,0.0,6.5493094309
 09/27  20:00:00,1055.88908106,29.0146806857,381.75065183,0.0,149.522181205,249.203635341,19.2061441277,12.6529095272,6.55323460056
 09/27  21:00:00,1001.32538149,29.0146806857,357.916539845,0.0,149.522181205,249.203635341,40.0872218153,37.8958359261,2.19138588925
 09/27  22:00:00,349.356682459,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923121793,0.0,2.18923121793
