Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  22:00:00,274.595637703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931604518,0.0,2.18931604518
 10/14  23:00:00,250.151242126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930314091,0.0,2.18930314091
 10/14  24:00:00,237.929044345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929025182,0.0,2.18929025182
 10/15  01:00:00,237.928586343,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885894706,0.0,2.1885894706
 10/15  02:00:00,237.928586038,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928586086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875351301,0.0,2.18875351301
 10/15  04:00:00,250.150784164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867796942,0.0,2.18867796942
 10/15  05:00:00,274.596562728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086494321,0.0,2.19086494321
 10/15  06:00:00,323.483970861,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887295189,0.0,2.1887295189
 10/15  07:00:00,330.841033377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865441469,0.0,2.18865441469
 10/15  08:00:00,296.666366837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869999584,0.0,2.18869999584
 10/15  09:00:00,259.999773341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874491792,0.0,2.18874491792
 10/15  10:00:00,211.110981876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878980966,0.0,2.18878980966
 10/15  11:00:00,247.430829035,6.09385475035,10.7312310316,0.0,24.9203635341,149.522181205,2.19026368726,0.0,2.19026368726
 10/15  12:00:00,362.967995669,17.2456223286,56.5313354956,0.0,24.9203635341,149.522181205,2.19027830823,0.0,2.19027830823
 10/15  13:00:00,436.564702932,20.6168505407,124.93453449,0.0,24.9203635341,149.522181205,4.3653173502,0.0,4.3653173502
 10/15  14:00:00,258.126110493,3.8762968567,29.6155081328,0.0,24.9203635341,149.522181205,2.19015352924,0.0,2.19015352924
 10/15  15:00:00,211.110981876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871627065,0.0,2.18871627065
 10/15  16:00:00,259.999772849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,296.666366462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864139407,0.0,2.18864139407
 10/15  18:00:00,305.210033409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856651858,0.0,2.18856651858
 10/15  19:00:00,323.483971145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873171456,0.0,2.18873171456
 10/15  20:00:00,323.483971017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865684185,0.0,2.18865684185
 10/15  21:00:00,299.040957809,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909138907,0.0,2.1909138907
 10/15  22:00:00,274.595179869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870872386,0.0,2.18870872386
 10/15  23:00:00,250.150784152,0.0,0.0,0.0,24.9203635341,149.522181205,2.188633837,0.0,2.188633837
 10/15  24:00:00,237.928586095,0.0,0.0,0.0,24.9203635341,149.522181205,0.471756062317,0.0,0.471756062317
 10/16  01:00:00,287.769777259,0.0,0.0,0.0,24.9203635341,199.362908273,1.73732427174,0.0,1.73732427174
 10/16  02:00:00,287.769777253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958412763,0.0,2.18958412763
 10/16  03:00:00,287.769777249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958127172,0.0,2.18958127172
 10/16  04:00:00,299.991975049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957855945,0.0,2.18957855945
 10/16  05:00:00,349.358118723,0.0,0.0,0.0,49.8407270682,199.362908273,4.36345014684,0.0,4.36345014684
 10/16  06:00:00,427.92758549,29.3540810012,0.0,0.0,49.8407270682,199.362908273,438.027160664,435.836057206,2.19110345738
 10/16  07:00:00,543.183370533,29.0146806857,0.0,0.0,149.522181205,199.362908273,451.202057392,442.461929396,8.74012799597
 10/16  08:00:00,1048.60266117,29.0146806857,0.0,0.0,448.566543614,448.566543614,298.465369068,285.290653769,13.1747152986
 10/16  09:00:00,1011.88618768,29.0146806857,0.0,0.0,448.566543614,448.566543614,232.980711512,217.595111558,15.3855999542
 10/16  10:00:00,962.977654353,29.0146806857,0.0,0.0,448.566543614,448.566543614,206.508063232,191.115641387,15.3924218449
 10/16  11:00:00,962.96056409,29.0146806857,0.0,0.0,448.566543614,448.566543614,181.565636139,163.927899398,17.6377367413
 10/16  12:00:00,913.134335325,29.0146806857,0.0,0.0,448.566543614,398.725816546,199.322250011,177.19974502,22.1225049909
 10/16  13:00:00,962.931435602,29.0146806857,0.0,0.0,448.566543614,448.566543614,141.572584603,121.680733856,19.8918507471
 10/16  14:00:00,962.911955966,29.0146806857,0.0,0.0,448.566543614,448.566543614,121.464992503,108.290924117,13.1740683859
 10/16  15:00:00,962.90351832,29.0146806857,0.0,0.0,448.566543614,448.566543614,111.044046503,97.8752093311,13.1688371717
 10/16  16:00:00,1011.79719524,29.0146806857,0.0,0.0,448.566543614,448.566543614,115.360529407,97.7416688526,17.6188605547
 10/16  17:00:00,898.95857466,29.0146806857,0.0,0.0,348.885089477,398.725816546,142.361009413,131.414431851,10.9465775617
 10/16  18:00:00,708.194914055,29.0146806857,0.0,0.0,249.203635341,299.044362409,215.057432596,208.492799395,6.56463320143
 10/16  19:00:00,726.485855152,29.0146806857,0.0,0.0,249.203635341,299.044362409,241.498342476,234.946718584,6.55162389141
 10/16  20:00:00,577.013114635,29.0146806857,0.0,0.0,149.522181205,249.203635341,306.007840637,299.45219047,6.55565016742
 10/16  21:00:00,552.576621007,29.0146806857,0.0,0.0,149.522181205,249.203635341,319.552757882,315.189605702,4.36315218039
 10/16  22:00:00,349.35673423,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953648379,0.0,2.18953648379
 10/16  23:00:00,299.991975107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953422324,0.0,2.18953422324
 10/16  24:00:00,287.769777291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953196254,0.0,2.18953196254
 10/17  01:00:00,287.76978027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953816543,0.0,2.18953816543
 10/17  02:00:00,287.769780255,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895407923,0.0,2.1895407923
 10/17  03:00:00,287.769780245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954357314,0.0,2.18954357314
 10/17  04:00:00,299.99197804,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895464667,0.0,2.1895464667
 10/17  05:00:00,349.358123156,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916399048,0.0,2.1916399048
 10/17  06:00:00,427.813159369,29.115456797,0.0,0.0,49.8407270682,199.362908273,592.814912311,588.452672357,4.36223995427
 10/17  07:00:00,543.308415007,29.0146806857,0.0,0.0,149.522181205,199.362908273,596.059255704,589.498636045,6.56061965909
 10/17  08:00:00,1048.64947543,29.0146806857,0.0,0.0,448.566543614,448.566543614,347.64775674,334.468764478,13.1789922619
 10/17  09:00:00,1011.82597286,29.0146806857,0.0,0.0,448.566543614,448.566543614,148.860948398,133.474061185,15.3868872134
 10/17  10:00:00,962.889987648,29.0146806857,0.0,0.0,448.566543614,448.566543614,88.5434661422,73.1516494446,15.3918166975
 10/17  11:00:00,962.886247658,29.0146806857,0.0,0.0,448.566543614,448.566543614,81.4594761339,63.8196749753,17.6398011585
 10/17  12:00:00,913.05611902,29.0146806857,0.0,0.0,448.566543614,398.725816546,93.6852437427,71.5585683986,22.1266753441
 10/17  13:00:00,962.888328263,29.0146806857,0.0,0.0,448.566543614,448.566543614,84.6962277566,62.5925581597,22.1036695969
 10/17  14:00:00,962.874538443,29.0146806857,0.0,0.0,448.566543614,448.566543614,70.0562594757,56.8871815917,13.169077884
 10/17  15:00:00,962.860503193,29.0197247872,0.0,0.0,448.566543614,448.566543614,46.2753205491,33.1111668232,13.164153726
 10/17  16:00:00,1011.84047702,29.1133109113,0.0,0.0,448.566543614,448.566543614,41.15809025,23.5377284654,17.6203617846
 10/17  17:00:00,898.894811053,29.0146806857,0.0,0.0,348.885089477,398.725816546,53.9771160311,45.2142493715,8.76286665957
 10/17  18:00:00,708.11794094,29.0146806857,0.0,0.0,249.203635341,299.044362409,111.490108673,102.742365261,8.74774341294
 10/17  19:00:00,726.428471403,29.0146806857,0.0,0.0,249.203635341,299.044362409,160.29333741,153.741331614,6.55200579534
 10/17  20:00:00,576.973829009,29.0146806857,0.0,0.0,149.522181205,249.203635341,246.784162728,240.227748234,6.5564144949
 10/17  21:00:00,552.579616581,29.0146806857,0.0,0.0,149.522181205,249.203635341,312.763659907,310.571876274,2.19178363317
 10/17  22:00:00,349.356737308,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956968595,0.0,2.18956968595
 10/17  23:00:00,299.991978064,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894542045,0.0,2.1894542045
 10/17  24:00:00,287.76978025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945752231,0.0,2.18945752231
 10/18  01:00:00,287.769783246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946618591,0.0,2.18946618591
 10/18  02:00:00,287.769783231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947429466,0.0,2.18947429466
 10/18  03:00:00,287.769783221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948258902,0.0,2.18948258902
 10/18  04:00:00,299.991981016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949101765,0.0,2.18949101765
 10/18  05:00:00,349.358128341,0.0,0.0,0.0,49.8407270682,199.362908273,4.36379090185,0.0,4.36379090185
 10/18  06:00:00,427.865752491,29.056727631,0.0,0.0,49.8407270682,199.362908273,705.451573481,703.260512712,2.19106076909
 10/18  07:00:00,543.486145517,29.0146806857,0.0,0.0,149.522181205,199.362908273,777.916691159,769.175325135,8.74136602346
 10/18  08:00:00,1048.67695147,29.0146806857,0.0,0.0,448.566543614,448.566543614,355.262678467,342.086211126,13.1764673407
 10/18  09:00:00,1011.82720694,29.0146806857,0.0,0.0,448.566543614,448.566543614,140.449390825,125.060026897,15.3893639279
 10/18  10:00:00,962.891934885,29.0157344701,0.0,0.0,448.566543614,448.566543614,84.3830268427,68.9896798591,15.3933469836
 10/18  11:00:00,964.12367956,30.260722907,0.0,0.0,448.566543614,448.566543614,66.801824444,49.1609548785,17.6408695655
 10/18  12:00:00,916.363899601,32.3345478947,0.0,0.0,448.566543614,398.725816546,74.3931777408,52.2638548762,22.1293228646
 10/18  13:00:00,1044.13656468,34.3026479954,12.6195293981,0.0,448.566543614,448.566543614,57.8613465648,35.7568534385,22.1044931263
 10/18  14:00:00,1118.55819046,35.0000190471,71.6499273903,0.0,448.566543614,448.566543614,39.3341191833,26.1663337136,13.1677854697
 10/18  15:00:00,1186.38659922,34.566262825,138.023748799,0.0,448.566543614,448.566543614,18.5734017137,5.40854504736,13.1648566663
 10/18  16:00:00,1270.17159741,32.7052892324,174.026471426,0.0,448.566543614,448.566543614,19.8588946883,4.43969207358,15.4192026147
 10/18  17:00:00,1111.31837627,30.2884579652,131.528370508,0.0,348.885089477,398.725816546,26.8552598989,15.9065632073,10.9486966916
 10/18  18:00:00,812.54579611,29.0146806857,31.9200160888,0.0,249.203635341,299.044362409,49.9451502357,41.1966235094,8.74852672627
 10/18  19:00:00,726.373903353,29.0146806857,0.0,0.0,249.203635341,299.044362409,84.2495086853,77.6977605631,6.55174812221
 10/18  20:00:00,576.893425935,29.0146806857,0.0,0.0,149.522181205,249.203635341,133.876428315,127.32020031,6.55622800557
 10/18  21:00:00,552.461294159,29.0146806857,0.0,0.0,149.522181205,249.203635341,150.235919647,148.044210422,2.19170922495
 10/18  22:00:00,349.356740336,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961082958,0.0,2.18961082958
 10/18  23:00:00,299.991981121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938283742,0.0,2.18938283742
 10/18  24:00:00,287.769783278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939179816,0.0,2.18939179816
 10/19  01:00:00,287.769786265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940612916,0.0,2.18940612916
 10/19  02:00:00,287.769786234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941990537,0.0,2.18941990537
 10/19  03:00:00,287.769786212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943386007,0.0,2.18943386007
 10/19  04:00:00,299.991983999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944794192,0.0,2.18944794192
 10/19  05:00:00,349.358133124,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373900614,0.0,4.36373900614
 10/19  06:00:00,427.959963913,29.4648261456,0.0,0.0,49.8407270682,199.362908273,305.244907097,303.053866447,2.1910406503
 10/19  07:00:00,543.082803083,29.0146806857,0.0,0.0,149.522181205,199.362908273,295.910347175,287.168867599,8.74147957624
 10/19  08:00:00,1048.49852556,29.0146806857,0.0,0.0,448.566543614,448.566543614,152.183276957,139.006177938,13.1770990188
 10/19  09:00:00,1011.808957,29.0146806857,0.0,0.0,448.566543614,448.566543614,124.793149977,109.404767062,15.3883829152
 10/19  10:00:00,962.898161856,29.0146806857,0.0,0.0,448.566543614,448.566543614,97.2249668336,81.831846795,15.3931200386
 10/19  11:00:00,1009.87860057,29.0146806857,13.8813065547,0.0,448.566543614,448.566543614,68.8187425017,51.1763554867,17.642387015
 10/19  12:00:00,1092.98092673,30.193832254,105.656956265,0.0,448.566543614,398.725816546,66.249198087,44.1212071724,22.1279909146
 10/19  13:00:00,1277.10456136,32.8299825759,228.644160742,0.0,448.566543614,448.566543614,42.4017501359,20.2960156414,22.1057344945
 10/19  14:00:00,1341.8291737,32.8456798066,292.62603365,0.0,448.566543614,448.566543614,22.056081921,8.88586299346,13.1702189276
 10/19  15:00:00,1378.95195327,32.0977136729,326.453361952,0.0,448.566543614,448.566543614,16.0219279516,2.85621987113,13.1657080805
 10/19  16:00:00,1430.22355888,30.312422964,325.920598781,0.0,448.566543614,448.566543614,23.4544410876,5.83076958978,17.6236714978
 10/19  17:00:00,1264.8798968,29.0435617027,277.258357712,0.0,348.885089477,398.725816546,37.4759848449,28.7129973421,8.76298750282
 10/19  18:00:00,986.523463117,29.0146806857,185.679321305,0.0,249.203635341,299.044362409,78.3733960224,69.6263189997,8.74707702264
 10/19  19:00:00,920.28578595,29.0146806857,112.426327468,0.0,249.203635341,299.044362409,91.3019494865,84.7511648931,6.55078459341
 10/19  20:00:00,767.564797509,29.0146806857,109.207858416,0.0,149.522181205,249.203635341,115.27372806,108.717776644,6.55595141604
 10/19  21:00:00,593.54917879,29.0146806857,15.086100985,0.0,149.522181205,249.203635341,140.74545134,136.381870189,4.36358115102
 10/19  22:00:00,349.356742934,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959788938,0.0,2.18959788938
 10/19  23:00:00,299.991983881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961216856,0.0,2.18961216856
 10/19  24:00:00,287.769786118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962643796,0.0,2.18962643796
 10/20  01:00:00,287.769789167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935420717,0.0,2.18935420717
 10/20  02:00:00,287.76978914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937381779,0.0,2.18937381779
 10/20  03:00:00,287.769789122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939356599,0.0,2.18939356599
 10/20  04:00:00,299.991986913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941340931,0.0,2.18941340931
 10/20  05:00:00,349.358137376,0.0,0.0,0.0,49.8407270682,199.362908273,2.19200081855,0.0,2.19200081855
 10/20  06:00:00,428.189520223,29.6756266343,0.0,0.0,49.8407270682,199.362908273,343.692914218,339.330661523,4.36225269512
 10/20  07:00:00,543.101542188,29.0146806857,0.0,0.0,149.522181205,199.362908273,327.969929936,321.409099703,6.56083023336
 10/20  08:00:00,1048.49101826,29.0146806857,0.0,0.0,448.566543614,448.566543614,147.174100258,133.993317342,13.1807829164
 10/20  09:00:00,1011.76498577,29.0146806857,0.0,0.0,448.566543614,448.566543614,71.909478161,56.519980916,15.389497245
 10/20  10:00:00,994.838583951,29.2480890222,6.23352116042,0.0,448.566543614,448.566543614,51.2923307805,35.8972108187,15.3951199618
 10/20  11:00:00,1203.13232474,30.6591103695,156.570864041,0.0,448.566543614,448.566543614,41.6542327482,21.8074409628,19.8467917854
 10/20  12:00:00,1332.9240568,29.1049888508,333.0106165,0.0,448.566543614,398.725816546,53.3147087455,31.1830023924,22.1317063531
 10/20  13:00:00,1418.67756197,29.0146806857,368.084687452,0.0,448.566543614,448.566543614,41.2227025728,21.3241706261,19.8985319467
 10/20  14:00:00,1440.30327225,29.9878729605,387.770780338,0.0,448.566543614,448.566543614,19.1115425855,5.93518059721,13.1763619883
 10/20  15:00:00,1455.46435882,31.0407459988,398.889482866,0.0,448.566543614,448.566543614,13.819967266,0.647978847941,13.1719884181
 10/20  16:00:00,1520.40870738,32.1666003327,411.138385066,0.0,448.566543614,448.566543614,17.809827315,0.186880534311,17.6229467807
 10/20  17:00:00,1407.45548901,29.8102213624,413.837441281,0.0,348.885089477,398.725816546,12.0913813868,1.14237180628,10.9490095805
 10/20  18:00:00,1208.6498607,29.0146806857,401.734555872,0.0,249.203635341,299.044362409,27.5637636658,18.8154966892,8.74826697656
 10/20  19:00:00,1130.68743059,29.0146806857,320.23970522,0.0,249.203635341,299.044362409,47.9786146844,41.4274040203,6.55121066404
 10/20  20:00:00,925.247496437,29.0146806857,265.615663985,0.0,149.522181205,249.203635341,82.5994373211,76.0436040279,6.55583329319
 10/20  21:00:00,907.720524249,29.0146806857,272.324703725,0.0,149.522181205,249.203635341,91.5498672754,89.3578600201,2.19200725532
 10/20  22:00:00,349.356746182,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950997026,0.0,2.18950997026
 10/20  23:00:00,299.991986958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952904908,0.0,2.18952904908
 10/20  24:00:00,287.76978916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954907184,0.0,2.18954907184
 10/21  01:00:00,237.929065136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957533164,0.0,2.18957533164
 10/21  02:00:00,237.929065137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960027426,0.0,2.18960027426
 10/21  03:00:00,237.929065143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962537685,0.0,2.18962537685
 10/21  04:00:00,250.151262955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965058933,0.0,2.18965058933
 10/21  05:00:00,274.597052183,0.0,0.0,0.0,24.9203635341,149.522181205,4.36361909176,0.0,4.36361909176
 10/21  06:00:00,428.128428828,29.7202770247,0.0,0.0,49.8407270682,199.362908273,211.324052127,209.133059612,2.19099251489
 10/21  07:00:00,443.34806335,29.0146806857,0.0,0.0,49.8407270682,199.362908273,243.410636941,239.042462718,4.36817422309
 10/21  08:00:00,662.336598308,29.0146806857,0.0,0.0,249.203635341,249.203635341,159.143225496,152.591337033,6.55188846272
 10/21  09:00:00,742.852334373,29.0146806857,64.5981584432,0.0,249.203635341,249.203635341,83.4539580881,74.7055990945,8.74835899365
 10/21  10:00:00,929.008548331,29.0146806857,279.54196799,0.0,249.203635341,249.203635341,51.7105340753,43.7324626358,7.9780714395
 10/21  11:00:00,1035.25986371,29.6244817145,380.409662821,0.0,249.203635341,249.203635341,42.7930249178,33.2747497876,9.51827513019
 10/21  12:00:00,1069.00835743,31.6198917176,407.928261593,0.0,249.203635341,249.203635341,34.6512086972,28.0879049902,6.56330370703
 10/21  13:00:00,1088.83326857,32.2633213633,424.835355937,0.0,249.203635341,249.203635341,29.5300832925,20.7884465627,8.74163672976
 10/21  14:00:00,842.331414419,29.5742872918,429.353181987,0.0,74.7610906023,174.442544739,56.5142562673,49.962234176,6.55202209137
 10/21  15:00:00,850.906728045,29.7992081131,436.147208149,0.0,74.7610906023,174.442544739,40.0779521978,35.7067914857,4.37116071203
 10/21  16:00:00,908.653264411,29.4038446192,444.348206572,0.0,74.7610906023,174.442544739,37.4984394301,30.9488179246,6.54962150552
 10/21  17:00:00,858.155066725,29.0146806857,435.018413823,0.0,24.9203635341,149.522181205,53.0987655306,50.9075996756,2.19116585505
 10/21  18:00:00,313.755107959,0.0,0.0,0.0,24.9203635341,149.522181205,2.22655909305,0.0,2.22655909305
 10/21  19:00:00,323.485378833,0.0,0.0,0.0,24.9203635341,149.522181205,4.32700941314,0.0,4.32700941314
 10/21  20:00:00,323.485378326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096707581,0.0,2.19096707581
 10/21  21:00:00,299.041912366,0.0,0.0,0.0,24.9203635341,149.522181205,4.36510902519,0.0,4.36510902519
 10/21  22:00:00,274.595658433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963018955,0.0,2.18963018955
 10/21  23:00:00,250.151262865,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896557727,0.0,2.1896557727
 10/21  24:00:00,237.929065061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938428985,0.0,2.18938428985
 10/22  01:00:00,237.928603104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875594884,0.0,2.18875594884
 10/22  02:00:00,237.928603012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871647891,0.0,2.18871647891
 10/22  03:00:00,237.928602793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867728758,0.0,2.18867728758
 10/22  04:00:00,250.150800532,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596592118,0.0,0.0,0.0,24.9203635341,149.522181205,4.36194729247,0.0,4.36194729247
 10/22  06:00:00,323.483987434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876834651,0.0,2.18876834651
 10/22  07:00:00,339.384716225,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666383046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872966299,0.0,2.18872966299
 10/22  09:00:00,259.99978989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885526297,0.0,2.18885526297
 10/22  10:00:00,211.110998766,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887757548,0.0,2.1887757548
 10/22  11:00:00,618.008219407,19.1335081313,308.367596963,0.0,24.9203635341,149.522181205,2.19042107468,0.0,2.19042107468
 10/22  12:00:00,629.814475572,19.6747449491,310.205793075,0.0,24.9203635341,149.522181205,2.19046419758,0.0,2.19046419758
 10/22  13:00:00,698.45939536,23.2455823361,370.40417116,0.0,24.9203635341,149.522181205,4.36577077506,0.0,4.36577077506
 10/22  14:00:00,655.557116422,19.6996127894,333.319403959,0.0,24.9203635341,149.522181205,2.19048416623,0.0,2.19048416623
 10/22  15:00:00,697.935901954,22.1934441326,371.933267438,0.0,24.9203635341,149.522181205,2.18884443713,0.0,2.18884443713
 10/22  16:00:00,641.713202537,16.2881792727,289.101769061,0.0,24.9203635341,149.522181205,2.18885501476,0.0,2.18885501476
 10/22  17:00:00,296.666383346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886455351,0.0,2.18886455351
 10/22  18:00:00,313.753716481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882606562,0.0,2.18882606562
 10/22  19:00:00,323.483987324,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483987421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878759154,0.0,2.18878759154
 10/22  21:00:00,299.040987787,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208616905,0.0,4.36208616905
 10/22  22:00:00,274.595196215,0.0,0.0,0.0,24.9203635341,149.522181205,1.57660885612,0.0,1.57660885612
 10/22  23:00:00,250.150800584,0.0,0.0,0.0,24.9203635341,149.522181205,0.631732101657,0.0,0.631732101657
 10/22  24:00:00,237.928603002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884156962,0.0,2.18884156962
 10/23  01:00:00,287.769798244,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894196751,0.0,2.1894196751
 10/23  02:00:00,287.769798196,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894563366,0.0,2.1894563366
 10/23  03:00:00,287.76979817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949313631,0.0,2.18949313631
 10/23  04:00:00,299.991995965,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895300255,0.0,2.1895300255
 10/23  05:00:00,349.358152798,0.0,0.0,0.0,49.8407270682,199.362908273,4.36344424422,0.0,4.36344424422
 10/23  06:00:00,925.669112215,29.6376772962,406.587164377,0.0,49.8407270682,199.362908273,90.1782666256,87.9873495172,2.19091710841
 10/23  07:00:00,1040.0365542,29.0146806857,404.474557355,0.0,149.522181205,199.362908273,108.598776511,99.8570009896,8.74177552097
 10/23  08:00:00,1557.57137264,29.0146806857,413.772951456,0.0,448.566543614,448.566543614,56.8993465568,43.7199234821,13.1794230747
 10/23  09:00:00,1547.13033391,29.0146806857,435.488017635,0.0,448.566543614,448.566543614,44.6620301209,29.2716192551,15.3904108658
 10/23  10:00:00,1529.90141657,29.0146806857,464.71415598,0.0,448.566543614,448.566543614,35.9637140218,20.568013483,15.3957005388
 10/23  11:00:00,1542.67572305,29.0146806857,477.491849166,0.0,448.566543614,448.566543614,31.0409528559,11.189837535,19.8511153209
 10/23  12:00:00,1486.08273303,29.0146806857,470.727783187,0.0,448.566543614,398.725816546,42.7649990059,20.6295454028,22.1354536031
 10/23  13:00:00,1530.99948548,29.0146806857,465.816560966,0.0,448.566543614,448.566543614,25.5413664868,5.64011112592,19.9012553609
 10/23  14:00:00,1528.32349431,29.0146806857,463.152762427,0.0,448.566543614,448.566543614,17.2027588386,1.83491448897,15.3678443497
 10/23  15:00:00,1524.22181733,29.0318090075,459.034875629,0.0,448.566543614,448.566543614,14.4123025336,1.2469733444,13.1653291892
 10/23  16:00:00,1579.53522013,29.3930154181,465.092262263,0.0,448.566543614,448.566543614,20.0575161713,2.43183616041,17.6256800109
 10/23  17:00:00,1480.09104205,29.0146806857,478.876133695,0.0,348.885089477,398.725816546,30.0189815501,21.2551832506,8.7637982995
 10/23  18:00:00,1302.27423935,29.0146806857,483.311057868,0.0,249.203635341,299.044362409,64.6217000842,55.8736489165,8.74805116773
 10/23  19:00:00,1279.40472015,29.0146806857,454.098557413,0.0,249.203635341,299.044362409,79.5168609654,72.9652944831,6.5515664823
 10/23  20:00:00,1121.90262128,29.0146806857,445.099925803,0.0,149.522181205,249.203635341,100.348042774,93.7919527995,6.55608997458
 10/23  21:00:00,1116.17089323,29.0146806857,461.419843839,0.0,149.522181205,249.203635341,100.585131169,96.2213691501,4.36376201911
 10/23  22:00:00,349.356754963,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962015832,0.0,2.18962015832
 10/23  23:00:00,299.991995914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965725789,0.0,2.18965725789
 10/23  24:00:00,287.769798165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969431476,0.0,2.18969431476
 10/24  01:00:00,287.769801179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944043356,0.0,2.18944043356
 10/24  02:00:00,287.769801142,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894829545,0.0,2.1894829545
 10/24  03:00:00,287.769801128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952558817,0.0,2.18952558817
 10/24  04:00:00,299.991998935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956829042,0.0,2.18956829042
 10/24  05:00:00,349.358157219,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205772847,0.0,2.19205772847
 10/24  06:00:00,919.506643136,30.3257080101,406.036463706,0.0,49.8407270682,199.362908273,133.535498253,129.172978437,4.36251981636
 10/24  07:00:00,1007.84786192,29.0146806857,380.104590663,0.0,149.522181205,199.362908273,170.886754722,164.324753016,6.56200170594
 10/24  08:00:00,1509.98029161,29.0146806857,376.767731442,0.0,448.566543614,448.566543614,89.5028753642,74.1294165316,15.3734588326
 10/24  09:00:00,1481.97864838,29.0146806857,384.010492502,0.0,448.566543614,448.566543614,42.8911207822,27.4991816379,15.3919391443
 10/24  10:00:00,1451.50386492,29.0146806857,396.847346782,0.0,448.566543614,448.566543614,34.9136918989,19.5157145072,15.3979773918
 10/24  11:00:00,1499.49800767,31.215680625,434.536592711,0.0,448.566543614,448.566543614,24.2295573091,6.58188001417,17.6476772949
 10/24  12:00:00,1485.64214993,32.9328103328,466.382368293,0.0,448.566543614,398.725816546,27.4162693313,3.06522649232,24.3510428389
 10/24  13:00:00,1527.23207327,31.9188480489,459.148784603,0.0,448.566543614,448.566543614,20.4879007731,0.584786623754,19.9031141493
 10/24  14:00:00,1524.6876085,31.073959177,457.458541688,0.0,448.566543614,448.566543614,13.7483241295,0.569093900587,13.1792302289
 10/24  15:00:00,1514.21140354,31.1887973389,446.868131027,0.0,448.566543614,448.566543614,15.709937847,0.349308953525,15.3606288935
 10/24  16:00:00,1550.76916302,32.7124665113,433.008572558,0.0,448.566543614,448.566543614,16.410699855,0.0,16.410699855
 10/24  17:00:00,1452.21940965,30.2943938221,449.740866408,0.0,348.885089477,398.725816546,9.97150267677,0.0,9.97150267677
 10/24  18:00:00,1288.27017705,29.0240862345,469.336567828,0.0,249.203635341,299.044362409,13.1281090603,4.37952230287,8.74858675742
 10/24  19:00:00,1304.26207662,29.0146806857,475.600481028,0.0,249.203635341,299.044362409,24.1722457635,17.6207124433,6.55153332019
 10/24  20:00:00,1066.85014229,29.0146806857,398.308263652,0.0,149.522181205,249.203635341,65.9058570866,59.3497274407,6.55612964588
 10/24  21:00:00,802.428639859,29.0146806857,169.64251898,0.0,149.522181205,249.203635341,87.562896062,83.1991265493,4.36376951269
 10/24  22:00:00,349.356757929,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962443735,0.0,2.18962443735
 10/24  23:00:00,299.991998896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966734431,0.0,2.18966734431
 10/24  24:00:00,287.769801163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960260689,0.0,2.18960260689
 10/25  01:00:00,287.769804179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946120306,0.0,2.18946120306
 10/25  02:00:00,287.769804147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950955844,0.0,2.18950955844
 10/25  03:00:00,287.769804142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955801756,0.0,2.18955801756
 10/25  04:00:00,299.99200196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960653634,0.0,2.18960653634
 10/25  05:00:00,349.358162103,0.0,0.0,0.0,49.8407270682,199.362908273,4.36384405743,0.0,4.36384405743
 10/25  06:00:00,504.458668034,30.6020274428,0.00348999618111,0.0,49.8407270682,199.362908273,265.228589736,263.037336897,2.19125283934
 10/25  07:00:00,564.169639705,29.0146806857,0.000215461933365,0.0,149.522181205,199.362908273,285.164078976,278.602805462,6.56127351426
 10/25  08:00:00,1048.48954797,29.0146806857,0.0,0.0,448.566543614,448.566543614,153.631588971,138.259295016,15.3722939555
 10/25  09:00:00,1011.76521027,29.0146806857,0.0,0.0,448.566543614,448.566543614,74.6602689923,59.2667916861,15.3934773061
 10/25  10:00:00,963.095509689,29.2444113051,0.0,0.0,448.566543614,448.566543614,59.8376991449,44.4398257544,15.3978733905
 10/25  11:00:00,965.603085925,31.7555844384,0.0,0.0,448.566543614,448.566543614,52.2919339263,34.6433557185,17.6485782078
 10/25  12:00:00,917.410967332,33.3980288927,0.0,0.0,448.566543614,398.725816546,61.0222780647,36.6693358214,24.3529422433
 10/25  13:00:00,970.797535371,36.9555952422,0.0,0.0,448.566543614,448.566543614,42.8197327031,22.8423237388,19.9774089643
 10/25  14:00:00,971.664159473,37.8395344063,0.0,0.0,448.566543614,448.566543614,27.4505835425,12.1561136178,15.2944699247
 10/25  15:00:00,971.048236458,37.2322274199,0.0,0.0,448.566543614,448.566543614,14.4062413232,1.23820264353,13.1680386797
 10/25  16:00:00,1016.95703345,34.245996694,0.0,0.0,448.566543614,448.566543614,20.3369106366,2.70627923238,17.6306314042
 10/25  17:00:00,900.060351538,30.2018599238,0.0,0.0,348.885089477,398.725816546,29.0119603431,18.0616667085,10.9502936346
 10/25  18:00:00,716.621724626,29.0146806857,0.0,0.0,249.203635341,299.044362409,62.2922630073,53.5695568415,8.72270616584
 10/25  19:00:00,726.380511224,29.0146806857,0.0,0.0,249.203635341,299.044362409,100.063722693,95.6624795153,4.40124317785
 10/25  20:00:00,576.895915074,29.0146806857,0.0,0.0,149.522181205,249.203635341,153.741155415,145.004506272,8.73664914271
 10/25  21:00:00,552.464636171,29.0146806857,0.0,0.0,149.522181205,249.203635341,170.58796983,168.396126325,2.19184350503
 10/25  22:00:00,349.356761036,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963189641,0.0,2.18963189641
 10/25  23:00:00,299.992001924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967975603,0.0,2.18967975603
 10/25  24:00:00,287.769804194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937983709,0.0,2.18937983709
 10/26  01:00:00,287.769807223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948293989,0.0,2.18948293989
 10/26  02:00:00,287.769807203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953709568,0.0,2.18953709568
 10/26  03:00:00,287.769807213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959136444,0.0,2.18959136444
 10/26  04:00:00,299.992005046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964569718,0.0,2.18964569718
 10/26  05:00:00,349.358167019,0.0,0.0,0.0,49.8407270682,199.362908273,4.36377730734,0.0,4.36377730734
 10/26  06:00:00,428.786251245,30.2176736479,0.0,0.0,49.8407270682,199.362908273,431.614808908,429.423707528,2.19110138012
 10/26  07:00:00,551.695514006,29.0146806857,0.0,0.0,149.522181205,199.362908273,409.864938251,401.121809452,8.74312879906
 10/26  08:00:00,1048.5751387,29.0146806857,0.0,0.0,448.566543614,448.566543614,262.407291918,249.225003449,13.1822884689
 10/26  09:00:00,1011.87639413,29.0146806857,0.0,0.0,448.566543614,448.566543614,220.141460463,204.748053917,15.3934065465
 10/26  10:00:00,962.976842315,29.0146806857,0.0,0.0,448.566543614,448.566543614,205.278964924,189.879275983,15.3996889408
 10/26  11:00:00,962.945354973,29.0146806857,0.0,0.0,448.566543614,448.566543614,163.384185851,143.528871284,19.8553145674
 10/26  12:00:00,913.123933619,29.0551130196,0.0,0.0,448.566543614,398.725816546,131.825626829,109.686496022,22.1391308065
 10/26  13:00:00,963.709951126,29.8254225481,0.0,0.0,448.566543614,448.566543614,100.788138147,78.6720219262,22.1161162211
 10/26  14:00:00,963.164740082,29.2854880209,0.0,0.0,448.566543614,448.566543614,97.3352941932,84.1572047387,13.1780894545
 10/26  15:00:00,963.345948516,29.4531867309,0.0,0.0,448.566543614,448.566543614,115.93723128,102.762151337,13.1750799429
 10/26  16:00:00,1012.40993594,29.62133172,0.0,0.0,448.566543614,448.566543614,123.068356222,105.437651682,17.6307045406
 10/26  17:00:00,898.955764971,29.0146806857,0.0,0.0,348.885089477,398.725816546,138.405001467,127.452954976,10.9520464904
 10/26  18:00:00,725.277426906,29.0146806857,0.0,0.0,249.203635341,299.044362409,210.594316157,201.846159951,8.74815620572
 10/26  19:00:00,726.493318206,29.0146806857,0.0,0.0,249.203635341,299.044362409,251.019690086,244.468014577,6.55167550942
 10/26  20:00:00,577.034526506,29.0146806857,0.0,0.0,149.522181205,249.203635341,333.218384107,326.661965041,6.5564190664
 10/26  21:00:00,552.615716824,29.0146806857,0.0,0.0,149.522181205,249.203635341,368.504201892,364.140278849,4.36392304341
 10/26  22:00:00,349.356764,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970180477,0.0,2.18970180477
 10/26  23:00:00,299.992004956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945438987,0.0,2.18945438987
 10/26  24:00:00,287.769807117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950932899,0.0,2.18950932899
 10/27  01:00:00,287.769810189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957233889,0.0,2.18957233889
 10/27  02:00:00,287.769810206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963236502,0.0,2.18963236502
 10/27  03:00:00,287.769810248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969247977,0.0,2.18969247977
 10/27  04:00:00,299.992008112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936225344,0.0,2.18936225344
 10/27  05:00:00,349.358171803,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374203954,0.0,4.36374203954
 10/27  06:00:00,428.145939079,29.3645395845,0.0,0.0,49.8407270682,199.362908273,683.963010977,681.771974841,2.19103613632
 10/27  07:00:00,551.824219845,29.0146806857,0.0,0.0,149.522181205,199.362908273,549.723431459,540.98095025,8.74248120931
 10/27  08:00:00,1048.65636717,29.0146806857,0.0,0.0,448.566543614,448.566543614,349.362855807,336.182057222,13.1807985846
 10/27  09:00:00,1011.8887336,29.0146806857,0.0,0.0,448.566543614,448.566543614,223.819487092,208.426041841,15.3934452512
 10/27  10:00:00,962.970981032,29.0146806857,0.0,0.0,448.566543614,448.566543614,187.497572637,172.097474056,15.4000985808
 10/27  11:00:00,962.942576926,29.0146806857,0.0,0.0,448.566543614,448.566543614,152.32901622,132.472076123,19.8569400969
 10/27  12:00:00,913.102388479,29.0146806857,0.0,0.0,448.566543614,398.725816546,149.839190105,127.696917228,22.1422728772
 10/27  13:00:00,962.917210933,29.0146806857,0.0,0.0,448.566543614,448.566543614,119.49554268,97.3763466625,22.1191960179
 10/27  14:00:00,962.903545518,29.0146806857,0.0,0.0,448.566543614,448.566543614,105.433359111,92.2555095351,13.1778495762
 10/27  15:00:00,962.88631165,29.0146806857,0.0,0.0,448.566543614,448.566543614,84.5022879017,71.3272003082,13.1750875936
 10/27  16:00:00,1011.769175,29.0146806857,0.0,0.0,448.566543614,448.566543614,75.1015324308,57.4701705741,17.6313618567
 10/27  17:00:00,898.907748925,29.0146806857,0.0,0.0,348.885089477,398.725816546,71.7987060757,60.846322621,10.9523834547
 10/27  18:00:00,725.243212825,29.0146806857,0.0,0.0,249.203635341,299.044362409,158.296842882,149.548369113,8.74847376955
 10/27  19:00:00,726.478523002,29.0146806857,0.0,0.0,249.203635341,299.044362409,222.223392926,215.671467206,6.55192571981
 10/27  20:00:00,577.013664704,29.0146806857,0.0,0.0,149.522181205,249.203635341,294.945972948,288.389229287,6.55674366034
 10/27  21:00:00,552.582226392,29.0146806857,0.0,0.0,149.522181205,249.203635341,315.367372173,311.003718842,4.36365333021
 10/27  22:00:00,349.356767104,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894967797,0.0,2.1894967797
 10/27  23:00:00,299.992007971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955760027,0.0,2.18955760027
 10/27  24:00:00,287.769810179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961832101,0.0,2.18961832101
 10/28  01:00:00,237.929086228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968714281,0.0,2.18968714281
 10/28  02:00:00,237.929086283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975296967,0.0,2.18975296967
 10/28  03:00:00,237.929086228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951507129,0.0,2.18951507129
 10/28  04:00:00,250.151283994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958146665,0.0,2.18958146665
 10/28  05:00:00,274.597086159,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404193566,0.0,4.36404193566
 10/28  06:00:00,427.786254372,29.0146806857,0.0,0.0,49.8407270682,199.362908273,658.050226096,655.859034446,2.19119164963
 10/28  07:00:00,452.368868874,29.0146806857,0.0,0.0,49.8407270682,199.362908273,804.895775214,800.527116388,4.36865882622
 10/28  08:00:00,650.215779177,29.0146806857,0.0,0.0,249.203635341,249.203635341,661.45373422,654.901478711,6.55225550902
 10/28  09:00:00,613.288435538,29.0146806857,0.0,0.0,249.203635341,249.203635341,353.045435736,344.295459955,8.74997578074
 10/28  10:00:00,564.252703374,29.0146806857,0.0,0.0,249.203635341,249.203635341,187.252910076,178.509891784,8.74301829212
 10/28  11:00:00,564.244772602,29.0174730928,0.0,0.0,249.203635341,249.203635341,174.153412015,165.397692931,8.75571908403
 10/28  12:00:00,565.319964011,30.0975134082,0.0,0.0,249.203635341,249.203635341,171.645900149,162.899619431,8.74628071801
 10/28  13:00:00,566.932916672,31.7219826052,0.0,0.0,249.203635341,249.203635341,157.854899056,151.292991445,6.5619076114
 10/28  14:00:00,317.824960013,31.787635024,0.0,0.0,74.7610906023,174.442544739,197.136398722,190.583608319,6.5527904033
 10/28  15:00:00,317.167750148,31.1647739008,0.0,0.0,74.7610906023,174.442544739,158.504004575,151.956056953,6.5479476222
 10/28  16:00:00,364.502524932,29.6265438933,0.0,0.0,74.7610906023,174.442544739,137.569769384,133.196124239,4.37364514529
 10/28  17:00:00,338.38633049,29.0146806857,0.000264154735653,0.0,24.9203635341,149.522181205,168.345514492,163.983077993,4.36243649875
 10/28  18:00:00,322.298803447,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136038871,0.0,2.19136038871
 10/28  19:00:00,323.485408508,0.0,0.0,0.0,24.9203635341,149.522181205,4.36238083227,0.0,4.36238083227
 10/28  20:00:00,323.485408365,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102218978,0.0,2.19102218978
 10/28  21:00:00,299.041950472,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656450473,0.0,4.3656450473
 10/28  22:00:00,274.595679599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966830845,0.0,2.18966830845
 10/28  23:00:00,250.15128405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973482984,0.0,2.18973482984
 10/28  24:00:00,237.929086247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949730335,0.0,2.18949730335
 10/29  01:00:00,237.928620005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883875474,0.0,2.18883875474
 10/29  02:00:00,237.928619845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883766298,0.0,2.18883766298
 10/29  03:00:00,237.928619733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,251.329428523,1.17448776878,0.0,0.0,24.9203635341,149.522181205,7.1998072165,5.01097038485,2.18883683165
 10/29  05:00:00,276.169641651,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.9150377777,8.55230238289,4.3627353948
 10/29  06:00:00,325.451553538,1.95747961463,0.0,0.0,24.9203635341,149.522181205,14.4307881065,12.2419875906,2.18880051592
 10/29  07:00:00,349.504665915,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.5224155633,12.5024155633,0.02
 10/29  08:00:00,298.636083176,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.029316125,14.8405159311,2.18880019387
 10/29  09:00:00,261.570581591,1.5659836917,0.0,0.0,24.9203635341,149.522181205,8.01573723111,5.82681096813,2.18892626297
 10/29  10:00:00,211.895558926,0.782991845851,0.0,0.0,24.9203635341,149.522181205,4.07579918898,1.8868480043,2.18895118468
 10/29  11:00:00,211.111954126,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059396249,0.0,2.19059396249
 10/29  12:00:00,230.200553483,10.6221070261,1.85707204309,0.0,24.9203635341,149.522181205,2.19045171508,0.0,2.19045171508
 10/29  13:00:00,306.177789401,21.2796005583,39.324976292,0.0,24.9203635341,149.522181205,4.36615710901,0.0,4.36615710901
 10/29  14:00:00,344.598613271,17.1103914304,63.4765827775,0.0,24.9203635341,149.522181205,2.1905992473,0.0,2.1905992473
 10/29  15:00:00,431.76521493,21.4006824469,131.784148234,0.0,24.9203635341,149.522181205,2.18894378951,0.0,2.18894378951
 10/29  16:00:00,452.845653812,15.9161833971,122.755122419,0.0,24.9203635341,149.522181205,2.1889437351,0.0,2.1889437351
 10/29  17:00:00,296.666400293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884236904,0.0,2.18884236904
 10/29  18:00:00,322.297400369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884297569,0.0,2.18884297569
 10/29  19:00:00,323.484004642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884229042,0.0,2.18884229042
 10/29  20:00:00,323.48400448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884221988,0.0,2.18884221988
 10/29  21:00:00,299.041016943,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104815635,0.0,2.19104815635
 10/29  22:00:00,274.595213388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880899427,0.0,2.18880899427
 10/29  23:00:00,250.150817725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880892853,0.0,2.18880892853
 10/29  24:00:00,237.928619768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880887235,0.0,2.18880887235
 10/30  01:00:00,287.769819405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966190164,0.0,2.18966190164
 10/30  02:00:00,287.769819451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973985901,0.0,2.18973985901
 10/30  03:00:00,287.76981948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951191002,0.0,2.18951191002
 10/30  04:00:00,299.992017194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959040587,0.0,2.18959040587
 10/30  05:00:00,349.358185935,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186413717,0.0,2.19186413717
 10/30  06:00:00,427.681574766,29.0146806857,0.0,0.0,49.8407270682,199.362908273,508.117332268,503.754876107,4.36245616149
 10/30  07:00:00,551.720640509,29.0146806857,0.0,0.0,149.522181205,199.362908273,401.147083009,394.584638796,6.56244421299
 10/30  08:00:00,1061.13403198,29.0146806857,0.0,0.0,448.566543614,448.566543614,232.913105258,217.535260599,15.377844659
 10/30  09:00:00,1011.84995735,29.0146806857,0.0,0.0,448.566543614,448.566543614,172.703886375,157.3073684,15.3965179747
 10/30  10:00:00,962.942353033,29.0146806857,0.0,0.0,448.566543614,448.566543614,149.944714679,134.542631341,15.4020833375
 10/30  11:00:00,962.926826519,29.0146806857,0.0,0.0,448.566543614,448.566543614,131.276724089,111.417753412,19.8589706764
 10/30  12:00:00,913.104351144,29.0146806857,0.0,0.0,448.566543614,398.725816546,150.867803497,128.720723908,22.1470795889
 10/30  13:00:00,1037.95465456,29.0146806857,11.7250417928,0.0,448.566543614,448.566543614,113.118790777,90.9959238527,22.1228669244
 10/30  14:00:00,1113.5936946,29.0146806857,72.6502630298,0.0,448.566543614,448.566543614,94.159766658,78.7858379107,15.3739287472
 10/30  15:00:00,1137.98931313,29.0146806857,96.2429603398,0.0,448.566543614,448.566543614,73.1769816124,60.0065427022,13.1704389101
 10/30  16:00:00,1185.60890295,29.0146806857,94.9731440534,0.0,448.566543614,448.566543614,78.070791044,60.4383933283,17.6323977157
 10/30  17:00:00,1072.85902407,29.0146806857,95.0893143727,0.0,348.885089477,398.725816546,68.8803725166,57.927814351,10.9525581655
 10/30  18:00:00,808.299444571,29.0146806857,31.6369388334,0.0,249.203635341,299.044362409,127.4502643,118.699068441,8.75119585846
 10/30  19:00:00,776.70418459,29.0146806857,0.00238656212566,0.0,249.203635341,299.044362409,157.348069329,150.795060858,6.5530084711
 10/30  20:00:00,576.954977245,29.0146806857,0.0,0.0,149.522181205,249.203635341,218.6874626,212.129080209,6.55838239124
 10/30  21:00:00,565.08719406,29.0146806857,0.000822565264059,0.0,149.522181205,249.203635341,232.335644712,227.971485595,4.36415911677
 10/30  22:00:00,349.356776493,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965864868,0.0,2.18965864868
 10/30  23:00:00,299.99201738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973724463,0.0,2.18973724463
 10/30  24:00:00,287.769819588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950966974,0.0,2.18950966974
 10/31  01:00:00,287.769822544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959770039,0.0,2.18959770039
 10/31  02:00:00,287.769822502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968182281,0.0,2.18968182281
 10/31  03:00:00,287.76982253,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897659659,0.0,2.1897659659
 10/31  04:00:00,299.992020317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954314702,0.0,2.18954314702
 10/31  05:00:00,349.358191103,0.0,0.0,0.0,49.8407270682,199.362908273,2.19213941297,0.0,2.19213941297
 10/31  06:00:00,427.554134936,29.0146806857,0.0,0.0,49.8407270682,199.362908273,377.94384104,373.581072062,4.36276897766
 10/31  07:00:00,551.660352544,29.0146806857,0.0,0.0,149.522181205,199.362908273,350.738434948,341.994916757,8.74351819169
 10/31  08:00:00,1048.52215941,29.0146806857,0.0,0.0,448.566543614,448.566543614,187.339272573,174.155999505,13.1832730681
 10/31  09:00:00,1011.78989484,29.0146806857,0.0,0.0,448.566543614,448.566543614,103.86148433,88.4636959407,15.3977883888
 10/31  10:00:00,1114.78217667,29.0163850138,73.6218994011,0.0,448.566543614,448.566543614,58.6669367341,43.2618144763,15.4051222578
 10/31  11:00:00,1299.45747681,30.2373871424,251.55798065,0.0,448.566543614,448.566543614,49.202577751,29.3407924931,19.861785258
 10/31  12:00:00,1311.83744345,32.5081067772,308.23563585,0.0,448.566543614,398.725816546,52.1770426431,27.8133417239,24.3637009192
 10/31  13:00:00,1376.07076282,34.8610510116,319.501578147,0.0,448.566543614,448.566543614,36.1463462033,14.0220127914,22.1243334119
 10/31  14:00:00,1385.09022407,35.6570006807,326.637145692,0.0,448.566543614,448.566543614,18.534725751,5.35770788313,13.1770178679
 10/31  15:00:00,1391.9691062,35.3676208095,333.022049211,0.0,448.566543614,448.566543614,13.8203865017,0.645232040757,13.175154461
 10/31  16:00:00,1437.63649908,33.3826361696,331.809527558,0.0,448.566543614,448.566543614,18.1510336684,0.516938760258,17.6340949082
 10/31  17:00:00,1315.34289574,30.8597934495,326.023121489,0.0,348.885089477,398.725816546,18.0749234261,7.12111093967,10.9538124864
 10/31  18:00:00,1114.53665552,29.1079543687,304.597419911,0.0,249.203635341,299.044362409,38.0146918849,29.2642625661,8.75042931884
 10/31  19:00:00,1012.91333383,29.0146806857,205.103005671,0.0,249.203635341,299.044362409,62.2879488609,55.7349686043,6.55298025659
 10/31  20:00:00,746.818528395,29.0146806857,91.4544630634,0.0,149.522181205,249.203635341,97.850199995,91.2920990913,6.55810090371
 10/31  21:00:00,697.544131957,29.0146806857,67.0846665685,0.0,149.522181205,249.203635341,114.711490562,110.347026521,4.36446404096
 10/31  22:00:00,349.356779409,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974881942,0.0,2.18974881942
