Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  23:00:00,299.992020224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967902374,0.0,2.18967902374
 10/31  24:00:00,287.769822477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976363745,0.0,2.18976363745
 11/01  01:00:00,287.769825586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954764883,0.0,2.18954764883
 11/01  02:00:00,287.769825533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963785423,0.0,2.18963785423
 11/01  03:00:00,287.769825562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972808746,0.0,2.18972808746
 11/01  04:00:00,299.992023454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981830578,0.0,2.18981830578
 11/01  05:00:00,349.358196119,0.0,0.0,0.0,49.8407270682,199.362908273,4.3643314549,0.0,4.3643314549
 11/01  06:00:00,427.828543613,29.3018329134,0.0,0.0,49.8407270682,199.362908273,364.994107737,362.802692831,2.19141490622
 11/01  07:00:00,551.657270764,29.0146806857,0.0,0.0,149.522181205,199.362908273,351.156787112,342.412225806,8.74456130648
 11/01  08:00:00,1048.5231583,29.0146806857,0.0,0.0,448.566543614,448.566543614,192.703605749,177.321328503,15.3822772466
 11/01  09:00:00,1011.80378275,29.0146806857,0.0,0.0,448.566543614,448.566543614,122.72953665,107.332364647,15.3971720036
 11/01  10:00:00,962.891450597,29.0146806857,0.0,0.0,448.566543614,448.566543614,91.6868644336,76.2833798882,15.4034845454
 11/01  11:00:00,962.899057796,29.0146806857,0.0,0.0,448.566543614,448.566543614,101.245826039,81.3811792222,19.8646468171
 11/01  12:00:00,913.146253243,29.0793914382,0.0,0.0,448.566543614,398.725816546,127.783195465,105.6324118,22.1507836653
 11/01  13:00:00,965.457732804,31.5756763386,0.0,0.0,448.566543614,448.566543614,96.4625242264,74.3368760859,22.1256481405
 11/01  14:00:00,967.305877507,33.4442271386,0.0,0.0,448.566543614,448.566543614,75.4543253342,60.0800567589,15.3742685753
 11/01  15:00:00,966.659936654,32.8181894184,0.0,0.0,448.566543614,448.566543614,47.8908709544,34.7180134953,13.1728574591
 11/01  16:00:00,1013.65553273,30.9219748261,0.0,0.0,448.566543614,448.566543614,49.53512142,31.8983948462,17.6367265737
 11/01  17:00:00,899.124278693,29.2463709391,0.0,0.0,348.885089477,398.725816546,53.912395051,42.9586253457,10.9537697053
 11/01  18:00:00,725.209908343,29.0146806857,0.0,0.0,249.203635341,299.044362409,119.454983825,110.703328055,8.75165577037
 11/01  19:00:00,726.431671357,29.0146806857,0.0,0.0,249.203635341,299.044362409,167.355376167,160.802383675,6.55299249241
 11/01  20:00:00,576.948088023,29.0146806857,0.0,0.0,149.522181205,249.203635341,217.112284098,210.554965427,6.55731867091
 11/01  21:00:00,552.526358745,29.0146806857,0.0,0.0,149.522181205,249.203635341,250.401238178,246.037311077,4.36392710071
 11/01  22:00:00,349.356782237,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963465955,0.0,2.18963465955
 11/01  23:00:00,299.992023174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972543079,0.0,2.18972543079
 11/01  24:00:00,287.769825471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981604125,0.0,2.18981604125
 11/02  01:00:00,287.769828505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960602612,0.0,2.18960602612
 11/02  02:00:00,287.769828497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970227239,0.0,2.18970227239
 11/02  03:00:00,287.769828568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979852935,0.0,2.18979852935
 11/02  04:00:00,299.992026382,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895857898,0.0,2.1895857898
 11/02  05:00:00,349.358201399,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369809185,0.0,4.36369809185
 11/02  06:00:00,427.966586113,29.2284076543,0.0,0.0,49.8407270682,199.362908273,633.220235501,631.029029082,2.19120641894
 11/02  07:00:00,551.944005174,29.0146806857,0.0,0.0,149.522181205,199.362908273,697.161377672,688.416359284,8.74501838807
 11/02  08:00:00,1048.76317315,29.0146806857,0.0,0.0,448.566543614,448.566543614,472.329860076,456.946099005,15.3837610711
 11/02  09:00:00,1011.99162816,29.0146806857,0.0,0.0,448.566543614,448.566543614,337.03107587,321.631868013,15.3992078574
 11/02  10:00:00,963.049002136,29.0146806857,0.0,0.0,448.566543614,448.566543614,268.01033638,252.604422919,15.4059134604
 11/02  11:00:00,963.204869175,29.2294029853,0.0,0.0,448.566543614,448.566543614,197.281952072,177.416881425,19.8650706467
 11/02  12:00:00,913.175822707,29.0146806857,0.0,0.0,448.566543614,398.725816546,224.424184429,202.271078855,22.1531055732
 11/02  13:00:00,962.955074666,29.0146806857,0.0,0.0,448.566543614,448.566543614,155.327155467,133.198303726,22.1288517403
 11/02  14:00:00,962.910189104,29.0146806857,0.0,0.0,448.566543614,448.566543614,108.00091597,92.6268757912,15.3740401784
 11/02  15:00:00,962.904866272,29.0146806857,0.0,0.0,448.566543614,448.566543614,100.572600498,87.3980072235,13.1745932742
 11/02  16:00:00,1011.79810073,29.0146806857,0.0,0.0,448.566543614,448.566543614,104.614632582,86.9774414041,17.6371911779
 11/02  17:00:00,898.962518518,29.0146806857,0.0,0.0,348.885089477,398.725816546,132.050512561,121.096460969,10.9540515913
 11/02  18:00:00,733.833749344,29.0146806857,0.0,0.0,249.203635341,299.044362409,204.030059775,195.279944822,8.75011495211
 11/02  19:00:00,726.504794568,29.0146806857,0.0,0.0,249.203635341,299.044362409,240.222066527,233.668835497,6.55323102961
 11/02  20:00:00,577.049142165,29.0146806857,0.0,0.0,149.522181205,249.203635341,320.771728198,314.213223058,6.55850514066
 11/02  21:00:00,552.626953799,29.0146806857,0.0,0.0,149.522181205,249.203635341,351.933748338,347.569535635,4.36421270296
 11/02  22:00:00,349.356785524,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970587541,0.0,2.18970587541
 11/02  23:00:00,299.992026372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980168359,0.0,2.18980168359
 11/02  24:00:00,287.769828583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958926006,0.0,2.18958926006
 11/03  01:00:00,287.769831635,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896928494,0.0,2.1896928494
 11/03  02:00:00,287.769831696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979504398,0.0,2.18979504398
 11/03  03:00:00,287.769831744,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895872382,0.0,2.1895872382
 11/03  04:00:00,301.172250607,1.17448776878,0.0,0.0,24.9203635341,199.362908273,9.13363810859,6.94394813469,2.1896899739
 11/03  05:00:00,350.933593189,1.5659836917,0.0,0.0,49.8407270682,199.362908273,15.7560810564,11.3917875165,4.36429353986
 11/03  06:00:00,427.983473897,29.0146806857,0.0,0.0,49.8407270682,199.362908273,838.359432929,833.996850787,4.3625821425
 11/03  07:00:00,552.572227198,29.0146806857,0.0,0.0,149.522181205,199.362908273,1254.70126206,1248.13812311,6.5631389505
 11/03  08:00:00,1057.77594083,29.0146806857,0.0,0.0,448.566543614,448.566543614,815.651349214,800.268440192,15.3829090224
 11/03  09:00:00,1012.21079897,29.0146806857,0.0,0.0,448.566543614,448.566543614,457.237191503,441.836354282,15.4008372211
 11/03  10:00:00,963.078771609,29.0150674141,0.0,0.0,448.566543614,448.566543614,235.590537152,220.182650492,15.4078866601
 11/03  11:00:00,963.824997974,29.8490869274,0.0,0.0,448.566543614,448.566543614,159.795298659,139.931241026,19.8640576335
 11/03  12:00:00,915.729570116,31.5895492735,0.0,0.0,448.566543614,398.725816546,167.038083032,142.667735697,24.3703473356
 11/03  13:00:00,967.54220903,33.6201775534,0.0,0.0,448.566543614,448.566543614,113.607382785,91.4752207938,22.1321619915
 11/03  14:00:00,968.231324396,34.3382896149,0.0,0.0,448.566543614,448.566543614,87.3857927193,74.204305668,13.1814870513
 11/03  15:00:00,967.735422821,33.883526581,0.0,0.0,448.566543614,448.566543614,50.8987027928,35.5247508453,15.3739519475
 11/03  16:00:00,1015.013906,32.2769028851,0.0,0.0,448.566543614,448.566543614,44.7135063681,27.0752607725,17.6382455956
 11/03  17:00:00,899.521784622,29.630415505,0.0,0.0,348.885089477,398.725816546,56.3249577885,45.3704934799,10.9544643086
 11/03  18:00:00,733.775984994,29.0146806857,0.0,0.0,249.203635341,299.044362409,114.837174169,106.085407903,8.75176626599
 11/03  19:00:00,726.453514495,29.0146806857,0.0,0.0,249.203635341,299.044362409,152.454507498,145.901030295,6.5534772035
 11/03  20:00:00,576.976280738,29.0146806857,0.0,0.0,149.522181205,249.203635341,201.051421705,194.492258875,6.55916282906
 11/03  21:00:00,552.565014823,29.0146806857,0.0,0.0,149.522181205,249.203635341,242.606975072,238.242872488,4.36410258407
 11/03  22:00:00,349.356788722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955729773,0.0,2.18955729773
 11/03  23:00:00,299.992029461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966053395,0.0,2.18966053395
 11/03  24:00:00,287.769831632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976355148,0.0,2.18976355148
 11/04  01:00:00,237.929107697,0.0,0.0,0.0,24.9203635341,149.522181205,2.189564536,0.0,2.189564536
 11/04  02:00:00,237.929107563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967324393,0.0,2.18967324393
 11/04  03:00:00,237.929107562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978190419,0.0,2.18978190419
 11/04  04:00:00,250.151305429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957932971,0.0,2.18957932971
 11/04  05:00:00,276.169000269,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.653566636,6.28886006165,4.36470657433
 11/04  06:00:00,427.875762936,29.0146806857,0.0,0.0,49.8407270682,199.362908273,641.92480163,639.733442377,2.19135925309
 11/04  07:00:00,452.348282576,29.0146806857,0.0,0.0,49.8407270682,199.362908273,676.584738031,672.215440932,4.36929709906
 11/04  08:00:00,658.636939601,29.0146806857,0.0,0.0,249.203635341,249.203635341,471.082102375,464.528319844,6.55378253023
 11/04  09:00:00,613.242379964,29.0146806857,0.0,0.0,249.203635341,249.203635341,280.758964319,272.008199853,8.75076446615
 11/04  10:00:00,564.286640713,29.0146806857,0.0,0.0,249.203635341,249.203635341,213.026881017,204.28231844,8.74456257697
 11/04  11:00:00,564.280433494,29.0146806857,0.0,0.0,249.203635341,249.203635341,206.988214241,198.230282501,8.75793173942
 11/04  12:00:00,564.261590671,29.0146806857,0.0,0.0,249.203635341,249.203635341,190.516590736,181.768483397,8.74810733817
 11/04  13:00:00,576.839352627,29.0495560799,0.000402216654515,0.0,249.203635341,249.203635341,164.353359807,155.607838721,8.74552108561
 11/04  14:00:00,315.065059041,29.0313865161,0.0,0.0,74.7610906023,174.442544739,184.730322611,178.175752218,6.55457039254
 11/04  15:00:00,390.840509101,29.0146806857,12.3826160159,0.0,74.7610906023,174.442544739,197.285235137,192.912876689,4.37235844857
 11/04  16:00:00,470.990472234,29.0146806857,30.2051326457,0.0,74.7610906023,174.442544739,212.722252704,206.170510289,6.55174241448
 11/04  17:00:00,431.62092231,29.0146806857,28.8962940682,0.0,24.9203635341,149.522181205,257.075932853,252.713095269,4.36283758414
 11/04  18:00:00,330.84250019,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130980251,0.0,2.19130980251
 11/04  19:00:00,323.485438498,0.0,0.0,0.0,24.9203635341,149.522181205,4.36240210389,0.0,4.36240210389
 11/04  20:00:00,323.485438395,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151515344,0.0,2.19151515344
 11/04  21:00:00,299.04198895,0.0,0.0,0.0,24.9203635341,149.522181205,4.3660081263,0.0,4.3660081263
 11/04  22:00:00,274.595700963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982935673,0.0,2.18982935673
 11/04  23:00:00,250.151305342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962711695,0.0,2.18962711695
 11/04  24:00:00,237.929107498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973636701,0.0,2.18973636701
 11/05  01:00:00,237.928637142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884345473,0.0,2.18884345473
 11/05  02:00:00,237.928637057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888216331,0.0,2.18888216331
 11/05  03:00:00,237.928636928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892108976,0.0,2.18892108976
 11/05  04:00:00,250.150834656,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  05:00:00,274.596651295,0.0,0.0,0.0,24.9203635341,149.522181205,4.36292590665,0.0,4.36292590665
 11/05  06:00:00,323.484021669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900584048,0.0,2.18900584048
 11/05  07:00:00,347.92841723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904513708,0.0,2.18904513708
 11/05  08:00:00,305.210083718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882806952,0.0,2.18882806952
 11/05  09:00:00,259.999823629,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  10:00:00,211.11103253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886774381,0.0,2.18886774381
 11/05  11:00:00,211.111980167,0.0,0.0,0.0,24.9203635341,149.522181205,4.36113156195,0.0,4.36113156195
 11/05  12:00:00,211.111979979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050161252,0.0,2.19050161252
 11/05  13:00:00,211.113400527,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601767109,0.0,4.36601767109
 11/05  14:00:00,211.111979947,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063285442,0.0,2.19063285442
 11/05  15:00:00,211.111032703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894436423,0.0,2.18894436423
 11/05  16:00:00,259.999823816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898400687,0.0,2.18898400687
 11/05  17:00:00,296.666417111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,330.841083777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902359676,0.0,2.18902359676
 11/05  19:00:00,323.484021659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880665538,0.0,2.18880665538
 11/05  20:00:00,323.484021726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884652276,0.0,2.18884652276
 11/05  21:00:00,299.041047136,0.0,0.0,0.0,24.9203635341,149.522181205,4.36260227377,0.0,4.36260227377
 11/05  22:00:00,274.595230375,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  23:00:00,250.150834807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893399236,0.0,2.18893399236
 11/05  24:00:00,237.928637125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897368673,0.0,2.18897368673
 11/06  01:00:00,287.769840852,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896644921,0.0,2.1896644921
 11/06  02:00:00,287.769840835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978532843,0.0,2.18978532843
 11/06  03:00:00,287.769840943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934296762,0.0,2.18934296762
 11/06  04:00:00,287.769840877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971398313,0.0,2.18971398313
 11/06  05:00:00,299.992038686,0.0,0.0,0.0,24.9203635341,199.362908273,4.3594781164,0.0,4.3594781164
 11/06  06:00:00,349.358220062,0.0,0.0,0.0,49.8407270682,199.362908273,2.19218720228,0.0,2.19218720228
 11/06  07:00:00,427.587748793,29.0146806857,0.0,0.0,49.8407270682,199.362908273,391.80423204,387.441404943,4.36282709738
 11/06  08:00:00,508.943577845,29.0146806857,0.0,0.0,149.522181205,199.362908273,329.147238311,322.582931819,6.56430649187
 11/06  09:00:00,1048.48960857,29.0146806857,0.0,0.0,448.566543614,448.566543614,140.127789575,124.744164527,15.3836250473
 11/06  10:00:00,1018.32186359,29.0146806857,0.000568163283225,0.0,448.566543614,448.566543614,121.594758168,106.191873497,15.4028846712
 11/06  11:00:00,1039.18525133,29.0146806857,35.4571695438,0.0,448.566543614,448.566543614,107.481372494,89.87269415,17.6086783439
 11/06  12:00:00,1129.13424963,29.0146806857,122.189629451,0.0,448.566543614,448.566543614,95.3332319467,75.4662176826,19.8670142642
 11/06  13:00:00,1169.6479941,29.0146806857,193.054492877,0.0,448.566543614,398.725816546,111.100426923,88.9403728514,22.1600540715
 11/06  14:00:00,1258.02600185,29.0146806857,213.443468049,0.0,448.566543614,448.566543614,95.1721867414,70.8245592313,24.3476275101
 11/06  15:00:00,1261.21747304,29.0146806857,216.643333722,0.0,448.566543614,448.566543614,82.6777161585,69.4973528181,13.1803633404
 11/06  16:00:00,1261.68251628,29.0146806857,217.107636883,0.0,448.566543614,448.566543614,82.9315157867,69.7516037361,13.1799120506
 11/06  17:00:00,1428.83283382,29.0146806857,332.181507452,0.0,448.566543614,448.566543614,88.6487723035,68.8038973131,19.8448749904
 11/06  18:00:00,1409.33601061,29.0146806857,387.777673826,0.0,348.885089477,398.725816546,93.0602404745,82.1050626908,10.9551777837
 11/06  19:00:00,1235.38012481,29.0146806857,395.176600266,0.0,249.203635341,299.044362409,113.730860274,104.978354879,8.75250539421
 11/06  20:00:00,1212.03705284,29.0146806857,396.273440549,0.0,249.203635341,299.044362409,121.132970554,114.578910336,6.55406021835
 11/06  21:00:00,1061.70742085,29.0146806857,395.740224516,0.0,149.522181205,249.203635341,174.321019917,167.762029763,6.55899015419
 11/06  22:00:00,1035.99135574,29.0146806857,394.684123538,0.0,149.522181205,249.203635341,186.58658168,182.222013042,4.3645686387
 11/06  23:00:00,349.356797558,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897884113,0.0,2.1897884113
 11/06  24:00:00,299.992038547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976082911,0.0,2.18976082911
 11/07  01:00:00,287.769843671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972621451,0.0,2.18972621451
 11/07  02:00:00,287.7698437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985319983,0.0,2.18985319983
 11/07  03:00:00,287.769843711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966594566,0.0,2.18966594566
 11/07  04:00:00,287.769843685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979336583,0.0,2.18979336583
 11/07  05:00:00,299.992041604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992061218,0.0,2.18992061218
 11/07  06:00:00,349.358225621,0.0,0.0,0.0,49.8407270682,199.362908273,4.3646043572,0.0,4.3646043572
 11/07  07:00:00,948.386326068,29.0675155243,422.368693935,0.0,49.8407270682,199.362908273,166.075294452,163.883946954,2.19134749846
 11/07  08:00:00,1061.83457484,29.0146806857,451.202461768,0.0,149.522181205,199.362908273,179.498120805,170.752568564,8.74555224107
 11/07  09:00:00,1614.90914505,29.0146806857,464.131349802,0.0,448.566543614,448.566543614,82.4615938028,67.0759254649,15.3856683379
 11/07  10:00:00,1581.0271835,29.0146806857,466.928318387,0.0,448.566543614,448.566543614,64.9195799294,49.516956715,15.4026232144
 11/07  11:00:00,1539.81580716,29.0146806857,474.616809734,0.0,448.566543614,448.566543614,50.121160649,34.7120990776,15.4090615713
 11/07  12:00:00,1549.67597585,29.0146806857,484.482438391,0.0,448.566543614,448.566543614,42.6934384564,22.8200958202,19.8733426362
 11/07  13:00:00,1494.89228518,29.0146806857,479.531302391,0.0,448.566543614,398.725816546,51.6302743342,27.2514507019,24.3788236324
 11/07  14:00:00,1549.05398502,29.0146806857,483.870632106,0.0,448.566543614,448.566543614,27.5652761078,5.42954470253,22.1357314052
 11/07  15:00:00,1544.75972799,29.0146806857,479.586261539,0.0,448.566543614,448.566543614,20.3066832776,4.92817812743,15.3785051501
 11/07  16:00:00,1539.43823143,29.0146806857,474.262478937,0.0,448.566543614,448.566543614,21.6723361877,8.49266925675,13.179666931
 11/07  17:00:00,1301.36205374,29.0146806857,230.567159695,0.0,448.566543614,448.566543614,56.2371047034,36.3892404416,19.8478642617
 11/07  18:00:00,933.094633491,29.0146806857,0.0,0.0,348.885089477,398.725816546,88.6035918681,77.6467299,10.9568619681
 11/07  19:00:00,750.855557623,29.0146806857,0.0,0.0,249.203635341,299.044362409,136.978289547,128.225595179,8.75269436735
 11/07  20:00:00,726.437518399,29.0146806857,0.0,0.0,249.203635341,299.044362409,173.097238018,166.543027694,6.55421032377
 11/07  21:00:00,576.936049372,29.0146806857,0.0,0.0,149.522181205,249.203635341,199.337176651,192.777961249,6.55921540297
 11/07  22:00:00,552.501131746,29.0146806857,0.0,0.0,149.522181205,249.203635341,215.611792451,211.247098391,4.36469406017
 11/07  23:00:00,349.356800579,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985046234,0.0,2.18985046234
 11/07  24:00:00,299.992041491,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896636054,0.0,2.1896636054
 11/08  01:00:00,287.769846679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979982877,0.0,2.18979982877
 11/08  02:00:00,287.769846778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993289524,0.0,2.18993289524
 11/08  03:00:00,287.769846679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975085352,0.0,2.18975085352
 11/08  04:00:00,287.769846746,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898843247,0.0,2.1898843247
 11/08  05:00:00,299.992044564,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897024213,0.0,2.1897024213
 11/08  06:00:00,349.358230307,0.0,0.0,0.0,49.8407270682,199.362908273,4.3643501381,0.0,4.3643501381
 11/08  07:00:00,427.784526682,29.1426512336,0.0,0.0,49.8407270682,199.362908273,513.859389023,511.667920421,2.19146860223
 11/08  08:00:00,509.010475959,29.0146806857,0.0,0.0,149.522181205,199.362908273,441.327447458,432.581192968,8.74625449044
 11/08  09:00:00,1048.54877045,29.0146806857,0.0,0.0,448.566543614,448.566543614,224.43703924,209.049626087,15.3874131537
 11/08  10:00:00,1011.85147731,29.0146806857,0.0,0.0,448.566543614,448.566543614,183.612764196,168.207916573,15.4048476232
 11/08  11:00:00,962.940963517,29.0146806857,0.0,0.0,448.566543614,448.566543614,157.539553405,139.929024109,17.6105292957
 11/08  12:00:00,962.914726437,29.0146806857,0.0,0.0,448.566543614,448.566543614,121.141931314,101.272362871,19.8695684425
 11/08  13:00:00,914.132075231,30.0736688438,0.0,0.0,448.566543614,398.725816546,116.272995927,94.1082582696,22.1647376576
 11/08  14:00:00,963.051261704,29.1733424249,0.0,0.0,448.566543614,448.566543614,92.847774516,68.4978525968,24.3499219192
 11/08  15:00:00,962.873644303,29.0146806857,0.0,0.0,448.566543614,448.566543614,69.4531490599,56.2696177678,13.1835312922
 11/08  16:00:00,962.885619002,29.0146806857,0.0,0.0,448.566543614,448.566543614,87.9866935703,72.6108372315,15.3758563388
 11/08  17:00:00,1011.7883586,29.0146806857,0.0,0.0,448.566543614,448.566543614,101.802327074,84.1589209943,17.6434060795
 11/08  18:00:00,933.116646382,29.0146806857,0.0,0.0,348.885089477,398.725816546,118.561755209,107.605867049,10.9558881601
 11/08  19:00:00,750.881459509,29.0146806857,0.0,0.0,249.203635341,299.044362409,172.758027013,164.004258175,8.75376883829
 11/08  20:00:00,726.455170646,29.0146806857,0.0,0.0,249.203635341,299.044362409,198.446888428,191.893151801,6.55373662705
 11/08  21:00:00,576.978402591,29.0146806857,0.0,0.0,149.522181205,249.203635341,257.629935127,250.773875759,6.85605936806
 11/08  22:00:00,552.553115575,29.0146806857,0.0,0.0,149.522181205,249.203635341,285.836664047,281.767849415,4.06881463125
 11/08  23:00:00,349.356803724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979728312,0.0,2.18979728312
 11/08  24:00:00,299.992044557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977241381,0.0,2.18977241381
 11/09  01:00:00,287.769849901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991284133,0.0,2.18991284133
 11/09  02:00:00,287.769849912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973573523,0.0,2.18973573523
 11/09  03:00:00,287.769849913,0.0,0.0,0.0,24.9203635341,199.362908273,4.35957373401,0.0,4.35957373401
 11/09  04:00:00,287.7698499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983834223,0.0,2.18983834223
 11/09  05:00:00,299.992047712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966160431,0.0,2.18966160431
 11/09  06:00:00,349.358234597,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208308407,0.0,2.19208308407
 11/09  07:00:00,427.765269242,29.0368646811,0.0,0.0,49.8407270682,199.362908273,626.022104531,621.659076269,4.36302826204
 11/09  08:00:00,509.101861567,29.0146806857,0.0,0.0,149.522181205,199.362908273,551.842501188,543.096585231,8.74591595783
 11/09  09:00:00,1048.64512911,29.0146806857,0.0,0.0,448.566543614,448.566543614,339.193450004,326.002686569,13.1907634355
 11/09  10:00:00,1011.94560306,29.0146806857,0.0,0.0,448.566543614,448.566543614,299.649469144,282.045458479,17.6040106657
 11/09  11:00:00,963.040612607,29.0146806857,0.0,0.0,448.566543614,448.566543614,276.186486116,260.775846125,15.4106399907
 11/09  12:00:00,963.027641571,29.0146806857,0.0,0.0,448.566543614,448.566543614,259.437208723,239.565814965,19.8713937578
 11/09  13:00:00,913.208864058,29.0146806857,0.0,0.0,448.566543614,398.725816546,285.453513148,261.071551174,24.3819619739
 11/09  14:00:00,963.017350275,29.0146806857,0.0,0.0,448.566543614,448.566543614,244.512102444,222.372169954,22.13993249
 11/09  15:00:00,963.002427035,29.0146806857,0.0,0.0,448.566543614,448.566543614,231.02981675,215.649606339,15.3802104109
 11/09  16:00:00,963.001873316,29.0146806857,0.0,0.0,448.566543614,448.566543614,228.847200949,215.666574433,13.1806265161
 11/09  17:00:00,1011.91653193,29.0146806857,0.0,0.0,448.566543614,448.566543614,261.392430742,241.541592813,19.8508379292
 11/09  18:00:00,933.28632457,29.0146806857,0.0,0.0,348.885089477,398.725816546,325.853410809,314.89654631,10.956864499
 11/09  19:00:00,751.111220303,29.0146806857,0.0,0.0,249.203635341,299.044362409,448.635922722,439.883132328,8.75279039441
 11/09  20:00:00,726.718550553,29.0146806857,0.0,0.0,249.203635341,299.044362409,505.175642835,498.620418869,6.55522396539
 11/09  21:00:00,577.254461872,29.0146806857,0.0,0.0,149.522181205,249.203635341,563.93580143,557.376429731,6.55937169901
 11/09  22:00:00,552.82979392,29.0146806857,0.0,0.0,149.522181205,249.203635341,579.452764352,575.088321027,4.36444332448
 11/09  23:00:00,349.356806547,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989395483,0.0,2.18989395483
 11/09  24:00:00,299.992047463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971743877,0.0,2.18971743877
 11/10  01:00:00,287.769852703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986513878,0.0,2.18986513878
 11/10  02:00:00,287.769852782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969319715,0.0,2.18969319715
 11/10  03:00:00,287.769852778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983915764,0.0,2.18983915764
 11/10  04:00:00,287.769852921,0.0,0.0,0.0,24.9203635341,199.362908273,2.189667458,0.0,2.189667458
 11/10  05:00:00,301.172343172,1.17448776878,0.0,0.0,24.9203635341,199.362908273,8.93827191086,6.74845818417,2.18981372669
 11/10  06:00:00,350.933188917,1.5659836917,0.0,0.0,49.8407270682,199.362908273,14.7925205775,10.4277248414,4.36479573615
 11/10  07:00:00,427.994719772,29.0146806857,0.0,0.0,49.8407270682,199.362908273,817.93274188,813.569747713,4.36299416737
 11/10  08:00:00,509.3546355,29.0146806857,0.0,0.0,149.522181205,199.362908273,750.414663101,743.850649214,6.56401388736
 11/10  09:00:00,1048.77696814,29.0146806857,0.0,0.0,448.566543614,448.566543614,437.293886709,421.908384696,15.3855020134
 11/10  10:00:00,1012.00436332,29.0146806857,0.0,0.0,448.566543614,448.566543614,324.043822784,306.438702803,17.605119981
 11/10  11:00:00,963.104579886,29.0146806857,0.0,0.0,448.566543614,448.566543614,310.778224898,295.367034743,15.4111901556
 11/10  12:00:00,963.019990447,29.0171862168,0.0,0.0,448.566543614,448.566543614,217.336822704,197.462797758,19.8740249456
 11/10  13:00:00,914.084172036,29.9292271082,0.0,0.0,448.566543614,398.725816546,210.397112797,186.014544404,24.3825683927
 11/10  14:00:00,963.25034408,29.2901666763,0.0,0.0,448.566543614,448.566543614,171.825125706,149.682367807,22.1427578995
 11/10  15:00:00,962.970271934,29.0146806857,0.0,0.0,448.566543614,448.566543614,171.636550395,156.256358411,15.3801919835
 11/10  16:00:00,962.99878066,29.0146806857,0.0,0.0,448.566543614,448.566543614,203.135759074,189.954035918,13.1817231562
 11/10  17:00:00,1011.92587008,29.0146806857,0.0,0.0,448.566543614,448.566543614,247.974371313,228.123747715,19.8506235987
 11/10  18:00:00,933.266047505,29.0146806857,0.0,0.0,348.885089477,398.725816546,273.673091177,262.714966546,10.9581246307
 11/10  19:00:00,751.122188495,29.0146806857,0.0,0.0,249.203635341,299.044362409,424.525143532,415.772542922,8.75260060989
 11/10  20:00:00,726.729260434,29.0146806857,0.0,0.0,249.203635341,299.044362409,481.130403144,474.577050029,6.55335311503
 11/10  21:00:00,577.30609943,29.0146806857,0.0,0.0,149.522181205,249.203635341,584.852171599,578.292929492,6.55924210634
 11/10  22:00:00,552.925180312,29.0146806857,0.0,0.0,149.522181205,249.203635341,643.173971863,638.809458528,4.36451333593
 11/10  23:00:00,349.356809617,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985639305,0.0,2.18985639305
 11/10  24:00:00,299.992050541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968407591,0.0,2.18968407591
 11/11  01:00:00,237.928651515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891778049,0.0,2.18891778049
 11/11  02:00:00,237.928651546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899113974,0.0,2.18899113974
 11/11  03:00:00,239.108672374,1.17448776878,0.0,0.0,24.9203635341,149.522181205,8.15262461607,5.96355996829,2.18906464778
 11/11  04:00:00,239.897836322,1.95747961463,0.0,0.0,24.9203635341,149.522181205,14.8141407849,12.6250536937,2.1890870912
 11/11  05:00:00,251.727722987,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.9445566171,11.7556057524,2.18895086473
 11/11  06:00:00,276.571084718,1.95747961463,0.0,0.0,24.9203635341,149.522181205,20.478915416,18.2872194578,2.19169595819
 11/11  07:00:00,325.06595689,1.5659836917,0.0,0.0,24.9203635341,149.522181205,19.4141128046,17.2254267162,2.18868608846
 11/11  08:00:00,315.736246427,1.95747961463,0.0,0.0,24.9203635341,149.522181205,29.2040444415,27.0150288906,2.18901555095
 11/11  09:00:00,298.245066938,1.5659836917,0.0,0.0,24.9203635341,149.522181205,15.8543069145,13.6652171732,2.18908974128
 11/11  10:00:00,261.97130786,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.2882562224,15.0991571942,2.18909902813
 11/11  11:00:00,212.686411611,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.3093727557,10.1202647214,2.18910803432
 11/11  12:00:00,213.081417361,1.95747961463,0.0,0.0,24.9203635341,149.522181205,15.0667957307,12.8759518821,2.19084384865
 11/11  13:00:00,212.685896354,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.7283871546,8.53761372124,2.19077343339
 11/11  14:00:00,213.081134332,1.95747961463,0.0,0.0,24.9203635341,149.522181205,15.4031419249,11.0364538098,4.36668811507
 11/11  15:00:00,212.685618307,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.4376394264,8.24681088541,2.19082854094
 11/11  16:00:00,213.078931697,1.95747961463,0.0,0.0,24.9203635341,149.522181205,13.4354391587,11.2463391217,2.18910003703
 11/11  17:00:00,261.575395317,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.5419973713,10.3528874177,2.18910995354
 11/11  18:00:00,332.816571492,1.95747961463,0.0,0.0,24.9203635341,149.522181205,21.6580372776,19.4690499899,2.18898728778
 11/11  19:00:00,349.512064938,1.5659836917,0.0,0.0,24.9203635341,149.522181205,21.2883905431,19.0993289071,2.18906163595
 11/11  20:00:00,325.472299966,1.95747961463,0.0,0.0,24.9203635341,149.522181205,35.476489468,33.2874046836,2.18908478439
 11/11  21:00:00,325.076912692,1.5659836917,0.0,0.0,24.9203635341,149.522181205,31.2278687691,29.0389198411,2.18894892803
 11/11  22:00:00,301.047736361,1.95747961463,0.0,0.0,24.9203635341,149.522181205,55.1346016675,52.942905816,2.19169585151
 11/11  23:00:00,276.201496774,1.5659836917,0.0,0.0,24.9203635341,149.522181205,45.3427704203,43.1536470355,2.18912338487
 11/11  24:00:00,252.174565322,1.95747961463,0.0,0.0,24.9203635341,149.522181205,72.7033969583,70.5145140591,2.18888289916
 11/12  01:00:00,239.547520281,1.5659836917,0.0,0.0,24.9203635341,149.522181205,58.0407662884,55.8518023763,2.18896391213
 11/12  02:00:00,239.968634811,1.95747961463,0.0,0.0,24.9203635341,149.522181205,88.4407393412,86.251642795,2.18909654612
 11/12  03:00:00,239.557938217,1.5659836917,0.0,0.0,24.9203635341,149.522181205,67.636640286,65.4475166988,2.18912358719
 11/12  04:00:00,239.981990758,1.95747961463,0.0,0.0,24.9203635341,149.522181205,100.034158622,97.8452186597,2.18893996267
 11/12  05:00:00,251.789064706,1.5659836917,0.0,0.0,24.9203635341,149.522181205,72.762820751,72.742820751,0.02
 11/12  06:00:00,276.668770869,1.95747961463,0.0,0.0,24.9203635341,149.522181205,117.971465688,113.608065912,4.36339977641
 11/12  07:00:00,342.646069812,19.0093195469,0.0,0.0,24.9203635341,149.522181205,151.985386717,149.796301232,2.18908548523
 11/12  08:00:00,331.397157709,17.4626670414,0.0,0.0,24.9203635341,149.522181205,178.30611779,176.116991605,2.18912618577
 11/12  09:00:00,298.31266777,1.5659836917,0.0,0.0,24.9203635341,149.522181205,79.409011562,77.2199101439,2.18910141811
 11/12  10:00:00,262.052133086,1.95747961463,0.0,0.0,24.9203635341,149.522181205,89.8289086269,89.8089086269,0.02
 11/12  11:00:00,212.732675148,1.5659836917,0.0,0.0,24.9203635341,149.522181205,54.2708413064,52.0817126888,2.18912861759
 11/12  12:00:00,213.130355732,1.95747961463,0.0,0.0,24.9203635341,149.522181205,60.9455677248,56.5839281451,4.36163957968
 11/12  13:00:00,212.709923852,1.5659836917,0.0,0.0,24.9203635341,149.522181205,31.810902085,29.6203509465,2.19055113847
 11/12  14:00:00,213.106474708,1.95747961463,0.0,0.0,24.9203635341,149.522181205,37.3770050194,33.0105267011,4.3664783183
 11/12  15:00:00,212.699428361,1.5659836917,0.0,0.0,24.9203635341,149.522181205,22.1480799186,19.9572669512,2.19081296747
 11/12  16:00:00,213.094808295,1.95747961463,0.0,0.0,24.9203635341,149.522181205,26.7183592416,24.5293873653,2.18897187638
 11/12  17:00:00,261.585401573,1.5659836917,0.0,0.0,24.9203635341,149.522181205,20.5151743675,18.3261222741,2.1890520934
 11/12  18:00:00,341.376202129,1.95747961463,0.0,0.0,24.9203635341,149.522181205,34.0645608156,31.8754275587,2.18913325687
 11/12  19:00:00,349.526854614,1.5659836917,0.0,0.0,24.9203635341,149.522181205,32.7084756638,30.5195255475,2.18895011632
 11/12  20:00:00,325.495238665,1.95747961463,0.0,0.0,24.9203635341,149.522181205,52.7705175329,50.5814871387,2.18903039421
 11/12  21:00:00,325.091892886,1.5659836917,0.0,0.0,24.9203635341,149.522181205,39.4450405116,39.4250405116,0.02
 11/12  22:00:00,301.064072101,1.95747961463,0.0,0.0,24.9203635341,149.522181205,65.9518702231,61.5884589132,4.36341130986
 11/12  23:00:00,276.212342725,1.5659836917,0.0,0.0,24.9203635341,149.522181205,50.1102969218,47.9213179769,2.18897894489
 11/12  24:00:00,252.188099878,1.95747961463,0.0,0.0,24.9203635341,149.522181205,76.6399651274,74.4508524129,2.1891127144
 11/13  01:00:00,289.396995765,1.5659836917,0.0,0.0,24.9203635341,199.362908273,58.9179630688,56.7279811426,2.18998192619
 11/13  02:00:00,301.48174426,13.5863701847,0.0,0.0,24.9203635341,199.362908273,118.131001381,115.941091187,2.18991019459
 11/13  03:00:00,308.851919996,20.9474679752,0.0,0.0,24.9203635341,199.362908273,127.077302794,124.887311198,2.1899915958
 11/13  04:00:00,305.395501872,17.4626670414,0.0,0.0,24.9203635341,199.362908273,154.089670116,151.899727639,2.18994247755
 11/13  05:00:00,321.109078859,20.9474679752,0.0,0.0,24.9203635341,199.362908273,160.944355582,158.754355021,2.19000056058
 11/13  06:00:00,367.018984896,17.4626670414,0.0,0.0,49.8407270682,199.362908273,190.290558079,185.925377485,4.36518059486
 11/13  07:00:00,429.188413505,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1608.40070141,1606.20898718,2.19171423169
 11/13  08:00:00,518.862370101,29.0146806857,0.0,0.0,149.522181205,199.362908273,1431.24515832,1422.49858101,8.74657731036
 11/13  09:00:00,1049.37987259,29.0146806857,0.0,0.0,448.566543614,448.566543614,862.638896184,847.248670817,15.3902253668
 11/13  10:00:00,1012.46091212,29.0146806857,0.0,0.0,448.566543614,448.566543614,631.903465279,616.495551158,15.4079141209
 11/13  11:00:00,963.452740541,29.0146806857,0.0,0.0,448.566543614,448.566543614,533.360837285,515.746068654,17.6147686314
 11/13  12:00:00,963.417991708,29.0161104966,0.0,0.0,448.566543614,448.566543614,504.897769117,485.02127616,19.8764929563
 11/13  13:00:00,914.009649267,29.5389841224,0.0,0.0,448.566543614,398.725816546,434.940497845,410.551239207,24.3892586384
 11/13  14:00:00,964.019483326,29.8234676308,0.0,0.0,448.566543614,448.566543614,346.849231661,322.488028231,24.3612034304
 11/13  15:00:00,963.448852686,29.2834283523,0.0,0.0,448.566543614,448.566543614,322.780416474,309.593070941,13.1873455323
 11/13  16:00:00,963.26606916,29.1273764526,0.0,0.0,448.566543614,448.566543614,304.173899554,288.796172509,15.3777270449
 11/13  17:00:00,1012.10813021,29.0146806857,0.0,0.0,448.566543614,448.566543614,361.332677687,343.684392085,17.648285602
 11/13  18:00:00,942.071728668,29.0146806857,0.0,0.0,348.885089477,398.725816546,453.635651901,440.49002316,13.1456287415
 11/13  19:00:00,751.404937324,29.0146806857,0.0,0.0,249.203635341,299.044362409,586.776065878,578.022644788,8.75342108976
 11/13  20:00:00,727.046162526,29.0146806857,0.0,0.0,249.203635341,299.044362409,655.335370937,648.780552037,6.55481890015
 11/13  21:00:00,577.675762783,29.0146806857,0.0,0.0,149.522181205,249.203635341,774.714587733,768.15430756,6.56028017291
 11/13  22:00:00,553.25072924,29.0146806857,0.0,0.0,149.522181205,249.203635341,774.298860839,769.934097487,4.36476335232
 11/13  23:00:00,349.356818507,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899698624,0.0,2.1899698624
 11/13  24:00:00,299.99205938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997358219,0.0,2.18997358219
 11/14  01:00:00,287.769864533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982532928,0.0,2.18982532928
 11/14  02:00:00,288.556254356,0.782991845851,0.0,0.0,24.9203635341,199.362908273,5.05789493176,2.86789898619,2.18999594557
 11/14  03:00:00,289.343788225,1.5659836917,0.0,0.0,24.9203635341,199.362908273,8.90004003778,6.71006477984,2.18997525794
 11/14  04:00:00,289.742366778,1.95747961463,0.0,0.0,24.9203635341,199.362908273,14.9131154319,12.723099549,2.19001588289
 11/14  05:00:00,301.57409194,1.5659836917,0.0,0.0,24.9203635341,199.362908273,16.8804110608,13.6162358772,3.26417518362
 11/14  06:00:00,351.345909921,1.95747961463,0.0,0.0,49.8407270682,199.362908273,28.9233808744,25.6342090944,3.28917177996
 11/14  07:00:00,428.450889493,29.0146806857,0.0,0.0,49.8407270682,199.362908273,983.21170226,978.848387155,4.3633151049
 11/14  08:00:00,519.563474741,29.0146806857,0.0,0.0,149.522181205,199.362908273,1748.24415913,1741.6789722,6.56518693461
 11/14  09:00:00,1049.72371928,29.0146806857,0.0,0.0,448.566543614,448.566543614,866.330391362,850.939921314,15.3904700483
 11/14  10:00:00,1012.59653018,29.0146806857,0.0,0.0,448.566543614,448.566543614,564.463625563,546.853974365,17.6096511977
 11/14  11:00:00,963.545723159,29.043247156,0.0,0.0,448.566543614,448.566543614,455.196938924,439.780714031,15.4162248931
 11/14  12:00:00,963.990277615,29.7364396583,0.0,0.0,448.566543614,448.566543614,314.579851737,292.494344164,22.0855075738
 11/14  13:00:00,914.612025437,30.3399697076,0.0,0.0,448.566543614,398.725816546,231.393988709,207.000661681,24.3933270283
 11/14  14:00:00,965.480199957,31.4671750991,0.0,0.0,448.566543614,448.566543614,165.819424911,143.669007822,22.1504170887
 11/14  15:00:00,964.604207115,30.6212890205,0.0,0.0,448.566543614,448.566543614,148.581950418,133.19699452,15.3849558982
 11/14  16:00:00,963.775672917,29.7964056616,0.0,0.0,448.566543614,448.566543614,147.713883162,134.529937006,13.1839461568
 11/14  17:00:00,1011.92556671,29.0280617114,0.0,0.0,448.566543614,448.566543614,177.729902009,157.875353578,19.854548431
 11/14  18:00:00,941.926754921,29.0146806857,0.0,0.0,348.885089477,398.725816546,310.850196594,299.891097587,10.9590990068
 11/14  19:00:00,751.323363073,29.0146806857,0.0,0.0,249.203635341,299.044362409,502.050137075,493.296627661,8.7535094138
 11/14  20:00:00,727.042772102,29.0146806857,0.0,0.0,249.203635341,299.044362409,639.179335988,632.623847802,6.55548818527
 11/14  21:00:00,577.655342117,29.0146806857,0.0,0.0,149.522181205,249.203635341,739.035738788,730.295006395,8.74073239292
 11/14  22:00:00,553.341016163,29.0146806857,0.0,0.0,149.522181205,249.203635341,821.252100116,819.05972319,2.19237692622
 11/14  23:00:00,349.356821828,0.0,0.0,0.0,49.8407270682,199.362908273,4.35984734353,0.0,4.35984734353
 11/14  24:00:00,299.992062652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998686475,0.0,2.18998686475
 11/15  01:00:00,287.769867655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984564374,0.0,2.18984564374
 11/15  02:00:00,289.736401474,1.95747961463,0.0,0.0,24.9203635341,199.362908273,9.44034527378,7.25032116783,2.19002410595
 11/15  03:00:00,289.345940726,1.5659836917,0.0,0.0,24.9203635341,199.362908273,10.2868703063,8.09699329327,2.18987701304
 11/15  04:00:00,289.745814478,1.95747961463,0.0,0.0,24.9203635341,199.362908273,17.0465704765,14.8568391877,2.18973128888
 11/15  05:00:00,301.575187439,1.5659836917,0.0,0.0,24.9203635341,199.362908273,16.0087199616,13.8186804864,2.19003947516
 11/15  06:00:00,351.346050066,1.95747961463,0.0,0.0,49.8407270682,199.362908273,28.842898419,24.4777295332,4.36516888582
 11/15  07:00:00,428.369826698,29.0146806857,0.0,0.0,49.8407270682,199.362908273,874.622565702,872.430821456,2.19174424578
 11/15  08:00:00,518.960560398,29.0146806857,0.0,0.0,149.522181205,199.362908273,1349.31818538,1340.57136343,8.74682194559
 11/15  09:00:00,1049.44581249,29.0146806857,0.0,0.0,448.566543614,448.566543614,791.265385937,775.873509928,15.391876009
 11/15  10:00:00,1012.39333472,29.0146806857,0.0,0.0,448.566543614,448.566543614,515.098472477,497.489772246,17.6087002304
 11/15  11:00:00,963.225699158,29.0146806857,0.0,0.0,448.566543614,448.566543614,317.200923359,301.7829901,15.4179332585
 11/15  12:00:00,963.239959231,29.1736878279,0.0,0.0,448.566543614,448.566543614,216.466442638,196.584459132,19.881983506
 11/15  13:00:00,914.025079968,29.8375938349,0.0,0.0,448.566543614,398.725816546,194.291226115,169.428738061,24.8624880543
 11/15  14:00:00,964.000333782,30.0307406473,0.0,0.0,448.566543614,448.566543614,149.667504092,125.770025508,23.8974785842
 11/15  15:00:00,964.398875882,30.4802016233,0.0,0.0,448.566543614,448.566543614,107.451153318,92.0643869208,15.3867663973
 11/15  16:00:00,963.363784519,29.4689147736,0.0,0.0,448.566543614,448.566543614,85.7187628863,72.5353890418,13.1833738445
 11/15  17:00:00,1011.81774225,29.0146806857,0.0,0.0,448.566543614,448.566543614,106.799574374,86.9426200802,19.8569542942
 11/15  18:00:00,941.731698901,29.0146806857,0.0,0.0,348.885089477,398.725816546,156.797512487,145.836953918,10.9605585693
 11/15  19:00:00,750.971717897,29.0146806857,0.0,0.0,249.203635341,299.044362409,218.864496993,210.10972633,8.75477066263
 11/15  20:00:00,726.561531039,29.0146806857,0.0,0.0,249.203635341,299.044362409,260.005733317,253.450263363,6.55546995409
 11/15  21:00:00,577.118886281,29.0146806857,0.0,0.0,149.522181205,249.203635341,349.916542013,341.175721276,8.74082073614
 11/15  22:00:00,552.736335632,29.0146806857,0.0,0.0,149.522181205,249.203635341,420.62870056,418.436314595,2.19238596501
 11/15  23:00:00,349.356824785,0.0,0.0,0.0,49.8407270682,199.362908273,4.35986510026,0.0,4.35986510026
 11/15  24:00:00,299.992065603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000449103,0.0,2.19000449103
 11/16  01:00:00,287.769870578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986845943,0.0,2.18986845943
 11/16  02:00:00,287.769870581,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005163981,0.0,2.19005163981
 11/16  03:00:00,287.769870424,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899111332,0.0,2.1899111332
 11/16  04:00:00,287.769870485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977066803,0.0,2.18977066803
 11/16  05:00:00,299.992068234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995447057,0.0,2.18995447057
 11/16  06:00:00,350.931083687,1.5659836917,0.0,0.0,49.8407270682,199.362908273,11.6198904512,7.25489688219,4.36499356904
 11/16  07:00:00,427.958006531,29.0146806857,0.0,0.0,49.8407270682,199.362908273,721.151791468,718.960199572,2.1915918954
 11/16  08:00:00,517.850815368,29.0146806857,0.0,0.0,149.522181205,199.362908273,669.528995852,660.781686742,8.74730910925
 11/16  09:00:00,1048.80665072,29.0146806857,0.0,0.0,448.566543614,448.566543614,456.377224349,440.985986968,15.3912373807
 11/16  10:00:00,1011.98152073,29.0146806857,0.0,0.0,448.566543614,448.566543614,293.224271179,275.612713604,17.6115575751
 11/16  11:00:00,962.997546098,29.0146806857,0.0,0.0,448.566543614,448.566543614,192.44736861,177.030144383,15.4172242269
 11/16  12:00:00,962.959347146,29.0146806857,0.0,0.0,448.566543614,448.566543614,155.794943307,133.703031501,22.0919118057
 11/16  13:00:00,913.127778655,29.0146806857,0.0,0.0,448.566543614,398.725816546,164.624077023,140.227180986,24.3968960368
 11/16  14:00:00,962.91832528,29.0146806857,0.0,0.0,448.566543614,448.566543614,109.348112887,87.1934693509,22.1546435364
 11/16  15:00:00,1080.09673884,29.0146806857,40.1831515462,0.0,448.566543614,448.566543614,81.5920172965,66.2055456966,15.3864716
 11/16  16:00:00,1097.46765242,29.0146806857,56.8868791942,0.0,448.566543614,448.566543614,63.6866019305,48.3046966372,15.3819052933
 11/16  17:00:00,1069.95184146,29.0146806857,7.56594119691,0.0,448.566543614,448.566543614,84.2881463229,66.6346842722,17.6534620507
 11/16  18:00:00,941.680029307,29.0146806857,0.0,0.0,348.885089477,398.725816546,127.29832664,116.33993517,10.9583914696
 11/16  19:00:00,750.908107677,29.0146806857,0.0,0.0,249.203635341,299.044362409,185.875473955,174.938011889,10.9374620657
 11/16  20:00:00,726.485959506,29.0146806857,0.0,0.0,249.203635341,299.044362409,212.787529818,206.232664042,6.55486577647
 11/16  21:00:00,577.01701558,29.0146806857,0.0,0.0,149.522181205,249.203635341,276.930138367,270.369582205,6.56055616227
 11/16  22:00:00,552.583292612,29.0146806857,0.0,0.0,149.522181205,249.203635341,295.625067928,291.260196647,4.36487128105
 11/16  23:00:00,349.356827223,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898607142,0.0,2.1898607142
 11/16  24:00:00,299.992068189,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004453328,0.0,2.19004453328
 11/17  01:00:00,287.769873272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991184679,0.0,2.18991184679
 11/17  02:00:00,287.769873406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977628605,0.0,2.18977628605
 11/17  03:00:00,287.769873415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996609207,0.0,2.18996609207
 11/17  04:00:00,287.769873555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983079967,0.0,2.18983079967
 11/17  05:00:00,299.992071327,0.0,0.0,0.0,24.9203635341,199.362908273,4.35990626219,0.0,4.35990626219
 11/17  06:00:00,349.358272297,0.0,0.0,0.0,49.8407270682,199.362908273,2.19260167061,0.0,2.19260167061
 11/17  07:00:00,427.679094943,29.0146806857,0.0,0.0,49.8407270682,199.362908273,502.449153649,498.085891743,4.36326190595
 11/17  08:00:00,517.543506249,29.0146806857,0.0,0.0,149.522181205,199.362908273,399.195129641,390.447133324,8.74799631707
 11/17  09:00:00,1048.55640661,29.0146806857,0.0,0.0,448.566543614,448.566543614,220.890981826,205.496184224,15.3947976021
 11/17  10:00:00,1011.8447099,29.0146806857,0.0,0.0,448.566543614,448.566543614,165.655435452,150.244666835,15.4107686173
 11/17  11:00:00,1006.50867776,29.0146806857,10.5164858381,0.0,448.566543614,448.566543614,127.967665063,110.348954732,17.618710331
 11/17  12:00:00,1088.04617036,29.0146806857,65.2500969043,0.0,448.566543614,448.566543614,112.181305147,92.2965852175,19.8847199295
 11/17  13:00:00,1051.31333122,29.0146806857,60.5259863212,0.0,448.566543614,398.725816546,124.695502811,100.298808585,24.3966942265
 11/17  14:00:00,978.4516076,29.0146806857,2.86200535351,0.0,448.566543614,448.566543614,111.78495021,87.4168491054,24.3681011049
 11/17  15:00:00,962.903552818,29.0146806857,0.0,0.0,448.566543614,448.566543614,106.050369504,90.6616527488,15.3887167555
 11/17  16:00:00,962.904010344,29.0146806857,0.0,0.0,448.566543614,448.566543614,105.34213807,92.1584270914,13.1837109785
 11/17  17:00:00,1011.79989406,29.0146806857,0.0,0.0,448.566543614,448.566543614,114.583614785,94.7246255733,19.8589892116
 11/17  18:00:00,941.67866686,29.0146806857,0.0,0.0,348.885089477,398.725816546,137.089596041,126.128822713,10.9607733277
 11/17  19:00:00,750.905686444,29.0146806857,0.0,0.0,249.203635341,299.044362409,196.923242967,188.169489201,8.75375376607
