Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  20:00:00,732.9783137,29.0146806857,0.000430214832436,0.0,249.203635341,299.044362409,204.218011212,197.661847007,6.55616420521
 11/17  21:00:00,576.984024637,29.0146806857,0.0,0.0,149.522181205,249.203635341,258.267887999,249.526954514,8.74093348532
 11/17  22:00:00,552.552396322,29.0146806857,0.0,0.0,149.522181205,249.203635341,276.725857215,272.360833657,4.36502355806
 11/17  23:00:00,349.356830592,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894953899,0.0,2.1894953899
 11/17  24:00:00,299.99207123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995216937,0.0,2.18995216937
 11/18  01:00:00,237.929149247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982556088,0.0,2.18982556088
 11/18  02:00:00,237.929149184,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900214083,0.0,2.1900214083
 11/18  03:00:00,237.929149158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989125402,0.0,2.18989125402
 11/18  04:00:00,237.929149272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008721426,0.0,2.19008721426
 11/18  05:00:00,250.151347051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995724915,0.0,2.18995724915
 11/18  06:00:00,274.597186815,0.0,0.0,0.0,24.9203635341,149.522181205,4.36522228752,0.0,4.36522228752
 11/18  07:00:00,491.815741284,29.0146806857,0.00309117851842,0.0,49.8407270682,199.362908273,623.829700085,619.466418232,4.36328185266
 11/18  08:00:00,418.016131981,29.0146806857,0.0,0.0,49.8407270682,199.362908273,605.583033126,601.212521382,4.3705117435
 11/18  09:00:00,650.057360823,29.0146806857,0.0,0.0,249.203635341,249.203635341,506.2387273,499.682248124,6.55647917669
 11/18  10:00:00,613.348402782,29.0146806857,0.0,0.0,249.203635341,249.203635341,448.313909761,439.55839785,8.75551191075
 11/18  11:00:00,564.412916291,29.0146806857,0.0,0.0,249.203635341,249.203635341,391.865660241,383.116634311,8.74902593055
 11/18  12:00:00,564.377983811,29.0146806857,0.0,0.0,249.203635341,249.203635341,349.719620889,338.772423189,10.9471977007
 11/18  13:00:00,564.326972944,29.0146806857,0.0,0.0,249.203635341,249.203635341,288.502522661,279.750333786,8.75218887455
 11/18  14:00:00,564.288819576,29.0146806857,0.0,0.0,249.203635341,249.203635341,243.584157953,234.835796427,8.74836152625
 11/18  15:00:00,315.14828969,29.0146806857,0.0,0.0,74.7610906023,174.442544739,323.116132787,316.56073266,6.55540012645
 11/18  16:00:00,315.179944273,29.0146806857,0.0,0.0,74.7610906023,174.442544739,363.497547552,359.124400214,4.37314733864
 11/18  17:00:00,364.098402406,29.0146806857,0.0,0.0,74.7610906023,174.442544739,404.798556917,398.24478646,6.55377045621
 11/18  18:00:00,368.822168944,29.0146806857,0.0,0.0,24.9203635341,149.522181205,535.478845928,531.115725535,4.3631203924
 11/18  19:00:00,347.929891782,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157349482,0.0,2.19157349482
 11/18  20:00:00,323.485496817,0.0,0.0,0.0,24.9203635341,149.522181205,4.36317369419,0.0,4.36317369419
 11/18  21:00:00,323.48549626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160018161,0.0,2.19160018161
 11/18  22:00:00,299.042063496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36668783113,0.0,4.36668783113
 11/18  23:00:00,274.595742702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998825132,0.0,2.18998825132
 11/18  24:00:00,250.151347226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985848736,0.0,2.18985848736
 11/19  01:00:00,237.928670171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917244884,0.0,2.18917244884
 11/19  02:00:00,237.928670211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902406693,0.0,2.18902406693
 11/19  03:00:00,239.502150539,1.5659836917,0.0,0.0,24.9203635341,149.522181205,11.6654331454,9.47623419526,2.1891989501
 11/19  04:00:00,239.897163576,1.95747961463,0.0,0.0,24.9203635341,149.522181205,16.1123056443,13.9233091958,2.18899644849
 11/19  05:00:00,251.727837924,1.5659836917,0.0,0.0,24.9203635341,149.522181205,16.0776762262,13.8885591422,2.18911708399
 11/19  06:00:00,276.568155592,1.95747961463,0.0,0.0,24.9203635341,149.522181205,22.0176746456,17.6545669604,4.36310768523
 11/19  07:00:00,325.063570063,1.5659836917,0.0,0.0,24.9203635341,149.522181205,17.1213368162,17.1013368162,0.02
 11/19  08:00:00,315.727817477,1.95747961463,0.0,0.0,24.9203635341,149.522181205,23.1037092108,20.9145244193,2.18918479151
 11/19  09:00:00,298.246412867,1.5659836917,0.0,0.0,24.9203635341,149.522181205,19.8405453341,17.6513459376,2.1891993965
 11/19  10:00:00,261.971303512,1.95747961463,0.0,0.0,24.9203635341,149.522181205,19.8167014382,17.6275430995,2.18915833866
 11/19  11:00:00,212.685081148,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.3215829482,10.1323698519,2.18921309633
 11/19  12:00:00,213.078744587,1.95747961463,0.0,0.0,24.9203635341,149.522181205,13.842246182,11.651290915,2.190955267
 11/19  13:00:00,212.686034614,1.5659836917,0.0,0.0,24.9203635341,149.522181205,14.4819761977,10.120077047,4.36189915068
 11/19  14:00:00,213.08060541,1.95747961463,0.0,0.0,24.9203635341,149.522181205,16.5440991742,12.1771395941,4.36695958006
 11/19  15:00:00,212.686498838,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.8990698993,10.7083533689,2.19071653047
 11/19  16:00:00,213.079649595,1.95747961463,0.0,0.0,24.9203635341,149.522181205,16.2008794601,14.0121450899,2.1887343702
 11/19  17:00:00,261.57701467,1.5659836917,0.0,0.0,24.9203635341,149.522181205,16.2888241783,14.0998338739,2.18899030444
 11/19  18:00:00,341.356922386,1.95747961463,0.0,0.0,24.9203635341,149.522181205,20.6859472236,18.496835728,2.18911149563
 11/19  19:00:00,349.508130379,1.5659836917,0.0,0.0,24.9203635341,149.522181205,19.4677988451,17.2786323362,2.18916650884
 11/19  20:00:00,325.459819725,1.95747961463,0.0,0.0,24.9203635341,149.522181205,25.2489833602,23.0598980321,2.18908532801
 11/19  21:00:00,325.067709989,1.5659836917,0.0,0.0,24.9203635341,149.522181205,22.2975855243,22.2775855243,0.02
 11/19  22:00:00,301.022254322,1.95747961463,0.0,0.0,24.9203635341,149.522181205,34.1877230749,29.8239518451,4.36377122985
 11/19  23:00:00,276.1837791,1.5659836917,0.0,0.0,24.9203635341,149.522181205,30.553219833,28.3640673848,2.1891524482
 11/19  24:00:00,252.135217309,1.95747961463,0.0,0.0,24.9203635341,149.522181205,35.9826688899,33.7934481405,2.1892207494
 11/20  01:00:00,289.358971608,1.5659836917,0.0,0.0,24.9203635341,199.362908273,31.2223853497,29.0324539653,2.1899313844
 11/20  02:00:00,289.754887691,1.95747961463,0.0,0.0,24.9203635341,199.362908273,36.7408345718,34.5507590637,2.19007550807
 11/20  03:00:00,289.361703572,1.5659836917,0.0,0.0,24.9203635341,199.362908273,34.5792288834,32.3892089969,2.19001988653
 11/20  04:00:00,289.758326983,1.95747961463,0.0,0.0,24.9203635341,199.362908273,40.9492540439,38.7593539076,2.18990013624
 11/20  05:00:00,301.589308518,1.5659836917,0.0,0.0,24.9203635341,199.362908273,41.2195941655,39.0294838854,2.19011028014
 11/20  06:00:00,351.350005503,1.95747961463,0.0,0.0,49.8407270682,199.362908273,47.0400020259,42.6746022788,4.36539974711
 11/20  07:00:00,428.586403189,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1452.71773049,1448.35426268,4.36346781246
 11/20  08:00:00,526.780088204,29.0146806857,0.0,0.0,149.522181205,199.362908273,1103.92447129,1095.17647203,8.74799926126
 11/20  09:00:00,1049.02710662,29.0146806857,0.0,0.0,448.566543614,448.566543614,695.709168705,680.312924008,15.3962446965
 11/20  10:00:00,1012.20861513,29.0146806857,0.0,0.0,448.566543614,448.566543614,526.716392601,511.302692766,15.4136998346
 11/20  11:00:00,963.205064093,29.0146806857,0.0,0.0,448.566543614,448.566543614,407.442403351,389.820498126,17.6219052248
 11/20  12:00:00,963.172584984,29.0146806857,0.0,0.0,448.566543614,448.566543614,372.056024497,352.169698504,19.8863259932
 11/20  13:00:00,913.537001998,29.2703105464,0.0,0.0,448.566543614,398.725816546,322.251396335,295.629791147,26.6216051876
 11/20  14:00:00,964.241667176,30.2523272656,0.0,0.0,448.566543614,448.566543614,197.120757334,174.961928438,22.1588288955
 11/20  15:00:00,964.086324321,30.1540136569,0.0,0.0,448.566543614,448.566543614,141.383049235,125.993900866,15.389148369
 11/20  16:00:00,962.988535586,29.0538986046,0.0,0.0,448.566543614,448.566543614,145.867874035,130.484073633,15.3838004027
 11/20  17:00:00,1011.87658722,29.0146806857,0.0,0.0,448.566543614,448.566543614,188.414688954,168.552224663,19.8624642905
 11/20  18:00:00,941.833055325,29.0146806857,0.0,0.0,348.885089477,398.725816546,295.041402182,284.078654513,10.9627476698
 11/20  19:00:00,751.110421243,29.0146806857,0.0,0.0,249.203635341,299.044362409,403.983773979,395.227610199,8.75616377996
 11/20  20:00:00,726.69027549,29.0146806857,0.0,0.0,249.203635341,299.044362409,432.254103948,425.698515903,6.55558804527
 11/20  21:00:00,577.228520412,29.0146806857,0.0,0.0,149.522181205,249.203635341,500.839815094,492.098278612,8.7415364816
 11/20  22:00:00,552.806024554,29.0146806857,0.0,0.0,149.522181205,249.203635341,522.731435819,520.53893671,2.19249910813
 11/20  23:00:00,349.356839259,0.0,0.0,0.0,49.8407270682,199.362908273,4.36002391003,0.0,4.36002391003
 11/20  24:00:00,299.992080067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983209201,0.0,2.18983209201
 11/21  01:00:00,287.76988492,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005037444,0.0,2.19005037444
 11/21  02:00:00,287.76988482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993565547,0.0,2.18993565547
 11/21  03:00:00,287.769884875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982105395,0.0,2.18982105395
 11/21  04:00:00,288.557236579,0.782991845851,0.0,0.0,24.9203635341,199.362908273,7.04973391694,4.85969786091,2.19003605603
 11/21  05:00:00,301.566157021,1.5659836917,0.0,0.0,24.9203635341,199.362908273,11.2112648904,9.02117712821,2.19008776217
 11/21  06:00:00,351.327433038,1.95747961463,0.0,0.0,49.8407270682,199.362908273,17.378670369,13.0131498915,4.36552047743
 11/21  07:00:00,428.132048365,29.0146806857,0.0,0.0,49.8407270682,199.362908273,929.573852785,925.210483647,4.3633691382
 11/21  08:00:00,526.713217991,29.0146806857,0.0,0.0,149.522181205,199.362908273,995.194223921,988.628198817,6.56602510456
 11/21  09:00:00,1049.00000927,29.0146806857,0.0,0.0,448.566543614,448.566543614,637.00276434,619.409086723,17.5936776168
 11/21  10:00:00,1012.20708526,29.0146806857,0.0,0.0,448.566543614,448.566543614,503.710784295,488.296958671,15.4138256249
 11/21  11:00:00,963.226184924,29.0146806857,0.0,0.0,448.566543614,448.566543614,411.626714112,394.002340199,17.6243739127
 11/21  12:00:00,963.150883025,29.0146806857,0.0,0.0,448.566543614,448.566543614,333.985616472,314.097967542,19.8876489302
 11/21  13:00:00,913.24360937,29.0146806857,0.0,0.0,448.566543614,398.725816546,271.79707407,245.172523464,26.6245506062
 11/21  14:00:00,963.016320159,29.0151266529,0.0,0.0,448.566543614,448.566543614,202.339316884,180.177431206,22.1618856785
 11/21  15:00:00,962.9729874,29.0146806857,0.0,0.0,448.566543614,448.566543614,163.296672843,147.907556551,15.3891162916
 11/21  16:00:00,962.992696603,29.0146806857,0.0,0.0,448.566543614,448.566543614,185.833488381,170.451054506,15.3824338748
 11/21  17:00:00,1011.93736014,29.0146806857,0.0,0.0,448.566543614,448.566543614,244.524564477,224.658314969,19.8662495078
 11/21  18:00:00,941.882069425,29.0146806857,0.0,0.0,348.885089477,398.725816546,332.748485761,321.786900957,10.9615848045
 11/21  19:00:00,751.173380056,29.0146806857,0.0,0.0,249.203635341,299.044362409,449.548048551,440.791526129,8.75652242233
 11/21  20:00:00,726.809502473,29.0146806857,0.0,0.0,249.203635341,299.044362409,532.231637882,525.674805406,6.55683247596
 11/21  21:00:00,577.390421647,29.0146806857,0.0,0.0,149.522181205,249.203635341,630.948363858,622.206108289,8.7422555688
 11/21  22:00:00,552.971713122,29.0146806857,0.0,0.0,149.522181205,249.203635341,645.963094071,641.597999009,4.36509506195
 11/21  23:00:00,349.356841715,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004565254,0.0,2.19004565254
 11/21  24:00:00,299.992082553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993143468,0.0,2.18993143468
 11/22  01:00:00,287.769887667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990922967,0.0,2.18990922967
 11/22  02:00:00,287.769887582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004520396,0.0,2.19004520396
 11/22  03:00:00,287.769887668,0.0,0.0,0.0,24.9203635341,199.362908273,2.189935741,0.0,2.189935741
 11/22  04:00:00,288.94941779,1.17448776878,0.0,0.0,24.9203635341,199.362908273,7.26725324873,5.07709661055,2.19015663818
 11/22  05:00:00,301.959800436,1.95747961463,0.0,0.0,24.9203635341,199.362908273,14.6763868458,10.3163173104,4.36006953539
 11/22  06:00:00,350.933511329,1.5659836917,0.0,0.0,49.8407270682,199.362908273,11.5091634383,9.31643130373,2.19273213462
 11/22  07:00:00,428.072337913,29.0146806857,0.0,0.0,49.8407270682,199.362908273,792.368762705,788.005187381,4.36357532443
 11/22  08:00:00,526.513778567,29.0146806857,0.0,0.0,149.522181205,199.362908273,749.513058078,740.763315026,8.74974305208
 11/22  09:00:00,1048.83806174,29.0146806857,0.0,0.0,448.566543614,448.566543614,466.096086497,450.698073771,15.3980127264
 11/22  10:00:00,1012.10174037,29.0146806857,0.0,0.0,448.566543614,448.566543614,401.085566979,385.669165442,15.4164015363
 11/22  11:00:00,963.184822844,29.0146806857,0.0,0.0,448.566543614,448.566543614,379.021542541,361.396543622,17.6249989187
 11/22  12:00:00,963.152142274,29.0146806857,0.0,0.0,448.566543614,448.566543614,349.430557655,327.330287113,22.100270542
 11/22  13:00:00,913.311432277,29.0146806857,0.0,0.0,448.566543614,398.725816546,349.630698453,325.222232726,24.4084657265
 11/22  14:00:00,963.080652191,29.0146806857,0.0,0.0,448.566543614,448.566543614,277.484673381,253.10655475,24.3781186307
 11/22  15:00:00,963.040500793,29.0146806857,0.0,0.0,448.566543614,448.566543614,236.933699969,221.542198808,15.3915011603
 11/22  16:00:00,963.024992576,29.0146806857,0.0,0.0,448.566543614,448.566543614,219.307750434,206.118710436,13.1890399976
 11/22  17:00:00,1011.92870132,29.0146806857,0.0,0.0,448.566543614,448.566543614,236.815771109,216.947867445,19.8679036633
 11/22  18:00:00,941.889534784,29.0146806857,0.0,0.0,348.885089477,398.725816546,344.895053238,331.745162436,13.1498908024
 11/22  19:00:00,751.17954851,29.0146806857,0.0,0.0,249.203635341,299.044362409,459.329840564,450.573002292,8.75683827253
 11/22  20:00:00,726.757345197,29.0146806857,0.0,0.0,249.203635341,299.044362409,482.790413843,476.233887275,6.55652656763
 11/22  21:00:00,577.349169101,29.0146806857,0.0,0.0,149.522181205,249.203635341,601.311234564,592.569665191,8.74156937306
 11/22  22:00:00,553.038762577,29.0146806857,0.0,0.0,149.522181205,249.203635341,722.792271666,720.599540676,2.19273099023
 11/22  23:00:00,349.35684473,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011993839,0.0,2.19011993839
 11/22  24:00:00,299.992085612,0.0,0.0,0.0,24.9203635341,199.362908273,4.35991025648,0.0,4.35991025648
 11/23  01:00:00,237.928679214,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928679192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920641162,0.0,2.18920641162
 11/23  03:00:00,239.10876342,1.17448776878,0.0,0.0,24.9203635341,149.522181205,7.85033983518,5.66126173999,2.18907809518
 11/23  04:00:00,239.504459554,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.1080734423,9.9188507229,2.18922271936
 11/23  05:00:00,252.122968093,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.000595866,14.8115019989,2.18909386712
 11/23  06:00:00,276.1769107,1.5659836917,0.0,0.0,24.9203635341,149.522181205,18.7738986709,14.4100371,4.3638615709
 11/23  07:00:00,325.458094478,1.95747961463,0.0,0.0,24.9203635341,149.522181205,19.0021830396,16.8129537918,2.18922924779
 11/23  08:00:00,323.879617636,1.5659836917,0.0,0.0,24.9203635341,149.522181205,18.6348510379,16.4456126092,2.18923842875
 11/23  09:00:00,298.640870168,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.2492220996,17.2292220996,0.02
 11/23  10:00:00,261.579356463,1.5659836917,0.0,0.0,24.9203635341,149.522181205,15.9433874944,13.754140625,2.18924686944
 11/23  11:00:00,213.078735332,1.95747961463,0.0,0.0,24.9203635341,149.522181205,12.5647880996,10.3756698002,2.18911829939
 11/23  12:00:00,212.686045743,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.5402809744,8.17839449474,4.36188647966
 11/23  13:00:00,213.077462427,1.95747961463,0.0,0.0,24.9203635341,149.522181205,10.2958239565,8.10507709725,2.19074685927
 11/23  14:00:00,212.685357475,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.3723842077,6.00508790417,4.36729630356
 11/23  15:00:00,212.682973069,1.5659836917,0.0,0.0,24.9203635341,149.522181205,7.2478979051,5.0568990355,2.1909988696
 11/23  16:00:00,212.681984954,1.5659836917,0.0,0.0,24.9203635341,149.522181205,7.22877878346,5.03950845739,2.18927032607
 11/23  17:00:00,261.17860327,1.17448776878,0.0,0.0,24.9203635341,149.522181205,6.53807088625,4.34935191866,2.18871896759
 11/23  18:00:00,341.351130951,1.95747961463,0.0,0.0,24.9203635341,149.522181205,11.2630329362,9.07388217491,2.18915076129
 11/23  19:00:00,349.502404887,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.352141092,8.16293573255,2.1892053595
 11/23  20:00:00,325.452403406,1.95747961463,0.0,0.0,24.9203635341,149.522181205,13.334056403,11.1447973738,2.18925902927
 11/23  21:00:00,325.059475748,1.5659836917,0.0,0.0,24.9203635341,149.522181205,11.8758082926,9.68676819239,2.18904010019
 11/23  22:00:00,301.01186882,1.95747961463,0.0,0.0,24.9203635341,149.522181205,15.839416169,13.6477097789,2.19170639012
 11/23  23:00:00,276.172194574,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.4527064323,11.2636721081,2.18903432426
 11/23  24:00:00,252.12376507,1.95747961463,0.0,0.0,24.9203635341,149.522181205,18.0760414991,15.8868627529,2.18917874618
 11/24  01:00:00,289.347468179,1.5659836917,0.0,0.0,24.9203635341,199.362908273,14.1565252901,11.9665859593,2.18993933076
 11/24  02:00:00,289.742919679,1.95747961463,0.0,0.0,24.9203635341,199.362908273,18.260127126,16.0699839184,2.19014320755
 11/24  03:00:00,289.349212167,1.5659836917,0.0,0.0,24.9203635341,199.362908273,18.1636887854,13.803396118,4.36029266736
 11/24  04:00:00,289.745989007,1.95747961463,0.0,0.0,24.9203635341,199.362908273,21.486805538,19.2966821905,2.19012334753
 11/24  05:00:00,301.573310628,1.5659836917,0.0,0.0,24.9203635341,199.362908273,18.0065131416,15.816324092,2.19018904957
 11/24  06:00:00,351.334255466,1.95747961463,0.0,0.0,49.8407270682,199.362908273,23.5688438477,19.2034032987,4.36544054907
 11/24  07:00:00,428.112432774,29.0146806857,0.0,0.0,49.8407270682,199.362908273,856.966728037,854.774928126,2.19179991092
 11/24  08:00:00,526.333115828,29.0146806857,0.0,0.0,149.522181205,199.362908273,600.356637566,591.60628267,8.75035489554
 11/24  09:00:00,1048.68189861,29.0146806857,0.0,0.0,448.566543614,448.566543614,330.666627243,315.267288078,15.3993391649
 11/24  10:00:00,1011.93014482,29.0146806857,0.0,0.0,448.566543614,448.566543614,245.311708585,227.694358918,17.6173496672
 11/24  11:00:00,962.98640788,29.0146806857,0.0,0.0,448.566543614,448.566543614,187.576905581,169.952677582,17.6242279995
 11/24  12:00:00,962.968830262,29.0146806857,0.0,0.0,448.566543614,448.566543614,167.941638466,148.048538422,19.8931000438
 11/24  13:00:00,913.152657085,29.0146806857,0.0,0.0,448.566543614,398.725816546,198.898276104,172.266752028,26.6315240764
 11/24  14:00:00,962.94387684,29.0146806857,0.0,0.0,448.566543614,448.566543614,143.193766653,118.813359436,24.3804072176
 11/24  15:00:00,962.926150286,29.0146806857,0.0,0.0,448.566543614,448.566543614,125.872045507,110.480176286,15.3918692213
 11/24  16:00:00,962.921150824,29.0146806857,0.0,0.0,448.566543614,448.566543614,119.216720565,106.028740355,13.18798021
 11/24  17:00:00,1011.81847499,29.0146806857,0.0,0.0,448.566543614,448.566543614,130.396244573,110.528367152,19.8678774217
 11/24  18:00:00,941.713804331,29.0146806857,0.0,0.0,348.885089477,398.725816546,173.253274638,160.345290676,12.9079839626
 11/24  19:00:00,750.950525521,29.0146806857,0.0,0.0,249.203635341,299.044362409,240.696428254,231.698343276,8.99808497788
 11/24  20:00:00,726.51225079,29.0146806857,0.0,0.0,249.203635341,299.044362409,251.389023161,244.831528167,6.55749499364
 11/24  21:00:00,577.036054278,29.0146806857,0.0,0.0,149.522181205,249.203635341,310.624585114,301.882762964,8.7418221503
 11/24  22:00:00,552.600214971,29.0146806857,0.0,0.0,149.522181205,249.203635341,322.327109134,320.134339604,2.19276953054
 11/24  23:00:00,349.356850322,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015108788,0.0,2.19015108788
 11/24  24:00:00,299.992091188,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000416543,0.0,4.36000416543
 11/25  01:00:00,237.929169167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019640937,0.0,2.19019640937
 11/25  02:00:00,237.929168908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010230022,0.0,2.19010230022
 11/25  03:00:00,237.929168821,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000830865,0.0,2.19000830865
 11/25  04:00:00,237.929168865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991442147,0.0,2.18991442147
 11/25  05:00:00,250.151366688,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015419612,0.0,2.19015419612
 11/25  06:00:00,274.597218438,0.0,0.0,0.0,24.9203635341,149.522181205,4.36520049033,0.0,4.36520049033
 11/25  07:00:00,427.764316658,29.0146806857,0.0,0.0,49.8407270682,199.362908273,612.882429231,608.518829578,4.36359965379
 11/25  08:00:00,426.526186793,29.0146806857,0.0,0.0,49.8407270682,199.362908273,548.575866089,544.204916178,4.37094991059
 11/25  09:00:00,650.013835063,29.0146806857,0.0,0.0,249.203635341,249.203635341,446.382416402,439.824691989,6.55772441251
 11/25  10:00:00,613.33089519,29.0146806857,0.0,0.0,249.203635341,249.203635341,426.22470654,417.467739601,8.75696693893
 11/25  11:00:00,564.427416552,29.0146806857,0.0,0.0,249.203635341,249.203635341,410.669950755,401.920000953,8.74994980192
 11/25  12:00:00,564.406723961,29.0146806857,0.0,0.0,249.203635341,249.203635341,386.589544542,375.639693681,10.9498508604
 11/25  13:00:00,564.435342536,29.0146806857,0.0,0.0,249.203635341,249.203635341,422.884677463,414.131368909,8.75330855407
 11/25  14:00:00,564.440000328,29.0146806857,0.0,0.0,249.203635341,249.203635341,429.734187275,420.985045178,8.74914209695
 11/25  15:00:00,315.317248065,29.0146806857,0.0,0.0,74.7610906023,174.442544739,531.153969039,524.597081413,6.55688762607
 11/25  16:00:00,315.374113089,29.0146806857,0.0,0.0,74.7610906023,174.442544739,605.613184201,599.061661503,6.55152269757
 11/25  17:00:00,364.267928485,29.0146806857,0.0,0.0,74.7610906023,174.442544739,614.138034722,607.584716297,6.55331842533
 11/25  18:00:00,377.470155534,29.0146806857,0.0,0.0,24.9203635341,149.522181205,663.369941005,659.006317189,4.36362381622
 11/25  19:00:00,347.929919369,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188587741,0.0,2.19188587741
 11/25  20:00:00,323.485524594,0.0,0.0,0.0,24.9203635341,149.522181205,4.36391962903,0.0,4.36391962903
 11/25  21:00:00,323.485523919,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133179219,0.0,2.19133179219
 11/25  22:00:00,299.042099036,0.0,0.0,0.0,24.9203635341,149.522181205,4.36685601847,0.0,4.36685601847
 11/25  23:00:00,274.595762317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004995211,0.0,2.19004995211
 11/25  24:00:00,250.15136692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995633131,0.0,2.18995633131
 11/26  01:00:00,239.109491418,1.17448776878,0.0,0.0,24.9203635341,149.522181205,10.1333356141,7.94404354009,2.18929207401
 11/26  02:00:00,239.898298958,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.4468654071,15.2575954146,2.18926999247
 11/26  03:00:00,239.503857431,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.7432721906,11.5542078959,2.18906429468
 11/26  04:00:00,239.902636043,1.95747961463,0.0,0.0,24.9203635341,149.522181205,22.9000258351,20.7107999018,2.18922593329
 11/26  05:00:00,251.731678484,1.5659836917,0.0,0.0,24.9203635341,149.522181205,20.8060557425,18.6167780423,2.18927770025
 11/26  06:00:00,276.572771145,1.95747961463,0.0,0.0,24.9203635341,149.522181205,27.6763815063,23.3124947661,4.36388674018
 11/26  07:00:00,325.067622289,1.5659836917,0.0,0.0,24.9203635341,149.522181205,24.2478366775,22.0585381778,2.18929849967
 11/26  08:00:00,324.28100853,1.95747961463,0.0,0.0,24.9203635341,149.522181205,34.8712768941,32.6820922429,2.18918465122
 11/26  09:00:00,298.25084999,1.5659836917,0.0,0.0,24.9203635341,149.522181205,25.2320641049,23.0427718682,2.18929223671
 11/26  10:00:00,261.983166762,1.95747961463,0.0,0.0,24.9203635341,149.522181205,32.297242131,32.277242131,0.02
 11/26  11:00:00,212.695921506,1.5659836917,0.0,0.0,24.9203635341,149.522181205,25.7263763639,23.5371430907,2.18923327314
 11/26  12:00:00,213.095430387,1.95747961463,0.0,0.0,24.9203635341,149.522181205,36.6272690759,32.2650845686,4.36218450725
 11/26  13:00:00,212.696465041,1.5659836917,0.0,0.0,24.9203635341,149.522181205,25.1106627966,22.9196910888,2.19097170771
 11/26  14:00:00,213.097877056,1.95747961463,0.0,0.0,24.9203635341,149.522181205,37.7369595574,33.3694610268,4.36749853068
 11/26  15:00:00,212.696602922,1.5659836917,0.0,0.0,24.9203635341,149.522181205,25.1878530585,22.996751042,2.19110201649
 11/26  16:00:00,213.100228172,1.95747961463,0.0,0.0,24.9203635341,149.522181205,41.3269762705,39.1376649902,2.18931128029
 11/26  17:00:00,261.593137301,1.5659836917,0.0,0.0,24.9203635341,149.522181205,35.8151968738,33.625888539,2.18930833484
 11/26  18:00:00,349.930523009,1.95747961463,0.0,0.0,24.9203635341,149.522181205,56.9241567228,54.7350169598,2.18913976299
 11/26  19:00:00,353.420952599,5.4422805484,0.0,0.0,24.9203635341,149.522181205,63.5538031749,61.3645008255,2.18930234944
 11/26  20:00:00,343.389046391,19.7884451554,0.0,0.0,24.9203635341,149.522181205,144.463281706,142.27402342,2.18925828583
 11/26  21:00:00,340.658603944,17.0711711185,0.0,0.0,24.9203635341,149.522181205,128.423579305,126.234282862,2.18929644251
 11/26  22:00:00,320.514746166,21.3389638981,0.0,0.0,24.9203635341,149.522181205,168.825901248,164.46263325,4.36326799816
 11/26  23:00:00,291.782967433,17.0711711185,0.0,0.0,24.9203635341,149.522181205,142.348059417,142.328059417,0.02
 11/26  24:00:00,271.652427202,21.3389638981,0.0,0.0,24.9203635341,149.522181205,200.564046372,198.374782114,2.18926425797
 11/27  01:00:00,304.976434844,17.0711711185,0.0,0.0,24.9203635341,199.362908273,169.203633667,164.843293367,4.36034030052
 11/27  02:00:00,309.286034522,21.3389638981,0.0,0.0,24.9203635341,199.362908273,217.287725577,215.09752032,2.19020525696
 11/27  03:00:00,304.997944631,17.0711711185,0.0,0.0,24.9203635341,199.362908273,191.886325362,189.69608831,2.19023705268
 11/27  04:00:00,309.30620531,21.3389638981,0.0,0.0,24.9203635341,199.362908273,239.561135992,237.370931995,2.19020399685
 11/27  05:00:00,317.232971767,17.0711711185,0.0,0.0,24.9203635341,199.362908273,205.216134461,203.02594682,2.19018764017
 11/27  06:00:00,370.907370707,21.3389638981,0.0,0.0,49.8407270682,199.362908273,254.10373115,249.737971834,4.36575931641
 11/27  07:00:00,429.6299192,29.0146806857,0.0,0.0,49.8407270682,199.362908273,2139.27200602,2137.07997308,2.19203293333
 11/27  08:00:00,527.933817662,29.0146806857,0.0,0.0,149.522181205,199.362908273,1962.7156393,1953.96488871,8.75075059601
 11/27  09:00:00,1049.85860053,29.0146806857,0.0,0.0,448.566543614,448.566543614,1250.17376465,1232.57419946,17.5995651919
 11/27  10:00:00,1012.92040438,29.0146806857,0.0,0.0,448.566543614,448.566543614,985.208545867,969.789379522,15.4191663449
 11/27  11:00:00,963.850547329,29.0146806857,0.0,0.0,448.566543614,448.566543614,839.756680853,822.127163481,17.6295173728
 11/27  12:00:00,963.782651465,29.0146806857,0.0,0.0,448.566543614,448.566543614,783.606575573,761.499522357,22.1070532156
 11/27  13:00:00,913.965829675,29.0146806857,0.0,0.0,448.566543614,398.725816546,803.883077062,777.480439375,26.4026376878
 11/27  14:00:00,963.711723549,29.0146806857,0.0,0.0,448.566543614,448.566543614,723.43658505,701.037318175,22.3992668742
 11/27  15:00:00,963.669634502,29.0146806857,0.0,0.0,448.566543614,448.566543614,687.184802302,671.789886452,15.3949158509
 11/27  16:00:00,963.651766081,29.0146806857,0.0,0.0,448.566543614,448.566543614,671.92986579,656.542448951,15.3874168386
 11/27  17:00:00,1012.51508247,29.0146806857,0.0,0.0,448.566543614,448.566543614,652.768902776,632.896644288,19.8722584872
 11/27  18:00:00,950.951396317,29.0146806857,0.0,0.0,348.885089477,398.725816546,681.846221946,668.693812529,13.1524094161
 11/27  19:00:00,751.676125437,29.0146806857,0.0,0.0,249.203635341,299.044362409,755.883599145,747.126082196,8.75751694877
 11/27  20:00:00,727.349806852,29.0146806857,0.0,0.0,249.203635341,299.044362409,853.703857936,847.14770279,6.55615514665
 11/27  21:00:00,578.019501682,29.0146806857,0.0,0.0,149.522181205,249.203635341,1002.10379696,993.360732635,8.74306432059
 11/27  22:00:00,553.597990263,29.0146806857,0.0,0.0,149.522181205,249.203635341,1020.25570274,1015.89034114,4.36536160564
 11/27  23:00:00,349.356858687,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991854688,0.0,2.18991854688
 11/27  24:00:00,299.992099322,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017096488,0.0,2.19017096488
 11/28  01:00:00,288.164254436,0.391495922925,0.0,0.0,24.9203635341,199.362908273,4.49668323882,2.30658763849,2.19009560032
 11/28  02:00:00,289.740120154,1.95747961463,0.0,0.0,24.9203635341,199.362908273,12.5006162899,10.3103961331,2.1902201568
 11/28  03:00:00,289.34923601,1.5659836917,0.0,0.0,24.9203635341,199.362908273,13.0245140441,10.8343220213,2.19019202281
 11/28  04:00:00,289.744188211,1.95747961463,0.0,0.0,24.9203635341,199.362908273,15.8669950572,13.6767989768,2.19019608041
 11/28  05:00:00,301.577411493,1.5659836917,0.0,0.0,24.9203635341,199.362908273,20.130055198,15.7695591325,4.36049606555
 11/28  06:00:00,351.337726336,1.95747961463,0.0,0.0,49.8407270682,199.362908273,20.1250703946,17.9321408332,2.19292956143
 11/28  07:00:00,428.633805315,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1100.19276631,1095.82883257,4.36393374562
 11/28  08:00:00,527.27766075,29.0146806857,0.0,0.0,149.522181205,199.362908273,1299.38300931,1290.63343172,8.74957758537
 11/28  09:00:00,1049.39581377,29.0146806857,0.0,0.0,448.566543614,448.566543614,868.786974185,853.384690839,15.4022833453
 11/28  10:00:00,1012.55076444,29.0146806857,0.0,0.0,448.566543614,448.566543614,714.257148725,696.634601988,17.6225467369
 11/28  11:00:00,963.380303432,29.0146806857,0.0,0.0,448.566543614,448.566543614,485.487689494,467.857772181,17.6299173125
 11/28  12:00:00,963.228114269,29.0204322403,0.0,0.0,448.566543614,448.566543614,362.040644629,339.933580118,22.1070645113
 11/28  13:00:00,913.890401916,29.5903979677,0.0,0.0,448.566543614,398.725816546,308.877646756,284.452635781,24.4250109756
 11/28  14:00:00,964.864221076,30.8473805961,0.0,0.0,448.566543614,448.566543614,203.39556532,179.005343325,24.3902219954
 11/28  15:00:00,964.598722742,30.6352678819,0.0,0.0,448.566543614,448.566543614,157.06714323,141.671466689,15.3956765404
 11/28  16:00:00,963.497387628,29.5673310599,0.0,0.0,448.566543614,448.566543614,127.449313101,112.060960045,15.3883530562
 11/28  17:00:00,1011.85182801,29.0146806857,0.0,0.0,448.566543614,448.566543614,146.75410532,126.876988953,19.8771163676
 11/28  18:00:00,950.376417667,29.0146806857,0.0,0.0,348.885089477,398.725816546,269.123905337,258.159296762,10.9646085752
 11/28  19:00:00,751.143562792,29.0146806857,0.0,0.0,249.203635341,299.044362409,408.124762357,397.182564263,10.9421980943
 11/28  20:00:00,726.897113539,29.0146806857,0.0,0.0,249.203635341,299.044362409,608.554706779,601.996812986,6.55789379258
 11/28  21:00:00,577.585550693,29.0146806857,0.0,0.0,149.522181205,249.203635341,792.676413412,783.933654562,8.74275885076
 11/28  22:00:00,553.26134553,29.0146806857,0.0,0.0,149.522181205,249.203635341,863.958212512,861.765258299,2.19295421238
 11/28  23:00:00,349.356861323,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025481408,0.0,2.19025481408
 11/28  24:00:00,299.992102112,0.0,0.0,0.0,24.9203635341,199.362908273,4.36040609328,0.0,4.36040609328
 11/29  01:00:00,287.769906813,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900944193,0.0,2.1900944193
 11/29  02:00:00,288.163316007,0.391495922925,0.0,0.0,24.9203635341,199.362908273,3.92754481318,1.73752415059,2.19002066259
 11/29  03:00:00,289.736801892,1.95747961463,0.0,0.0,24.9203635341,199.362908273,10.7490722165,8.55885344855,2.19021876798
 11/29  04:00:00,289.346958672,1.5659836917,0.0,0.0,24.9203635341,199.362908273,12.2674084362,10.0771972793,2.19021115688
 11/29  05:00:00,301.96540905,1.95747961463,0.0,0.0,24.9203635341,199.362908273,16.622325941,14.4321883516,2.19013758942
 11/29  06:00:00,350.941741266,1.5659836917,0.0,0.0,49.8407270682,199.362908273,20.2832846646,15.9179722197,4.3653124449
 11/29  07:00:00,428.34062535,29.0146806857,0.0,0.0,49.8407270682,199.362908273,954.097219727,949.733234114,4.36398561316
 11/29  08:00:00,535.698413712,29.0146806857,0.0,0.0,149.522181205,199.362908273,1241.25228616,1232.50129503,8.75099113014
 11/29  09:00:00,1049.25272926,29.0146806857,0.0,0.0,448.566543614,448.566543614,753.145431963,737.743340426,15.4020915374
 11/29  10:00:00,1012.19181619,29.0146806857,0.0,0.0,448.566543614,448.566543614,424.496148001,406.874477744,17.6216702577
 11/29  11:00:00,963.080736319,29.0146806857,0.0,0.0,448.566543614,448.566543614,240.549532432,222.920588167,17.6289442651
 11/29  12:00:00,963.010849939,29.0146806857,0.0,0.0,448.566543614,448.566543614,183.170451995,161.753162296,21.417289699
 11/29  13:00:00,913.181815342,29.0146806857,0.0,0.0,448.566543614,398.725816546,198.496739746,173.37374989,25.1229898554
 11/29  14:00:00,962.969040188,29.0146806857,0.0,0.0,448.566543614,448.566543614,150.934561193,126.542485372,24.3920758209
 11/29  15:00:00,962.954427981,29.0146806857,0.0,0.0,448.566543614,448.566543614,139.595282573,124.198513136,15.3967694365
 11/29  16:00:00,962.958430609,29.0146806857,0.0,0.0,448.566543614,448.566543614,146.494482417,131.104778322,15.3897040949
 11/29  17:00:00,1011.8656845,29.0146806857,0.0,0.0,448.566543614,448.566543614,167.048998499,147.177666089,19.8713324099
 11/29  18:00:00,950.304911955,29.0146806857,0.0,0.0,348.885089477,398.725816546,207.442853909,194.291190447,13.1516634617
 11/29  19:00:00,750.992697228,29.0146806857,0.0,0.0,249.203635341,299.044362409,264.865379773,256.106922138,8.7584576352
 11/29  20:00:00,726.552317972,29.0146806857,0.0,0.0,249.203635341,299.044362409,275.615309869,269.05847487,6.55683499858
 11/29  21:00:00,577.075411545,29.0146806857,0.0,0.0,149.522181205,249.203635341,332.899980107,324.157065834,8.74291427332
 11/29  22:00:00,552.6380672,29.0146806857,0.0,0.0,149.522181205,249.203635341,345.272214799,342.726207558,2.54600724088
 11/29  23:00:00,349.356863994,0.0,0.0,0.0,49.8407270682,199.362908273,4.00730782172,0.0,4.00730782172
 11/29  24:00:00,299.992104632,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012654481,0.0,2.19012654481
 11/30  01:00:00,287.769909384,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006122252,0.0,2.19006122252
 11/30  02:00:00,287.769909393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999250561,0.0,2.18999250561
 11/30  03:00:00,287.769909469,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902625513,0.0,2.1902625513
 11/30  04:00:00,287.769909544,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019398308,0.0,2.19019398308
 11/30  05:00:00,299.992107412,0.0,0.0,0.0,24.9203635341,199.362908273,4.36018260166,0.0,4.36018260166
 11/30  06:00:00,349.358330103,0.0,0.0,0.0,49.8407270682,199.362908273,2.19297398134,0.0,2.19297398134
 11/30  07:00:00,427.871500351,29.0146806857,0.0,0.0,49.8407270682,199.362908273,691.76966721,687.405617309,4.36404990016
 11/30  08:00:00,534.739945572,29.0146806857,0.0,0.0,149.522181205,199.362908273,503.994370473,495.244139913,8.75023056057
 11/30  09:00:00,1048.62868029,29.0146806857,0.0,0.0,448.566543614,448.566543614,295.27638045,279.873030793,15.4033496569
 11/30  10:00:00,1011.93331411,29.0146806857,0.0,0.0,448.566543614,448.566543614,265.654661701,248.030978805,17.6236828959
 11/30  11:00:00,963.018624625,29.0146806857,0.0,0.0,448.566543614,448.566543614,237.074584808,219.441582326,17.6330024819
 11/30  12:00:00,962.995359776,29.0146806857,0.0,0.0,448.566543614,448.566543614,211.149742673,189.039163431,22.1105792425
 11/30  13:00:00,913.17866342,29.0146806857,0.0,0.0,448.566543614,398.725816546,238.217107671,213.799409774,24.4176978979
 11/30  14:00:00,962.973575875,29.0146806857,0.0,0.0,448.566543614,448.566543614,188.135738005,161.526223149,26.6095148565
 11/30  15:00:00,969.461044121,29.0146806857,0.000389919231486,0.0,448.566543614,448.566543614,158.605787284,143.209600527,15.3961867571
 11/30  16:00:00,962.942865662,29.0146806857,0.0,0.0,448.566543614,448.566543614,151.528198895,138.335194293,13.1930046025
 11/30  17:00:00,1011.83659166,29.0146806857,0.0,0.0,448.566543614,448.566543614,160.631934482,138.547732349,22.084202133
 11/30  18:00:00,950.260912579,29.0146806857,0.0,0.0,348.885089477,398.725816546,183.487747336,172.520628656,10.9671186801
 11/30  19:00:00,750.936936221,29.0146806857,0.0,0.0,249.203635341,299.044362409,234.011361974,225.252580088,8.75878188583
 11/30  20:00:00,726.492414446,29.0146806857,0.0,0.0,249.203635341,299.044362409,238.72785968,229.9913925,8.73646718029
 11/30  21:00:00,583.519438378,29.0146806857,0.000230211637192,0.0,149.522181205,249.203635341,282.386533454,275.823690252,6.56284320229
 11/30  22:00:00,552.56849048,29.0146806857,0.0,0.0,149.522181205,249.203635341,295.036307783,290.670794272,4.36551351088
 11/30  23:00:00,349.356866098,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009484158,0.0,2.19009484158
 11/30  24:00:00,299.992107152,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002660411,0.0,2.19002660411
 12/01  01:00:00,287.769912253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996369246,0.0,2.18996369246
 12/01  02:00:00,287.769912184,0.0,0.0,0.0,24.9203635341,199.362908273,4.3604156098,0.0,4.3604156098
 12/01  03:00:00,287.769912045,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011237185,0.0,2.19011237185
 12/01  04:00:00,287.769911954,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004890248,0.0,2.19004890248
 12/01  05:00:00,299.992109778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998552866,0.0,2.18998552866
 12/01  06:00:00,349.358334663,0.0,0.0,0.0,49.8407270682,199.362908273,4.36558587837,0.0,4.36558587837
 12/01  07:00:00,477.505912957,29.0146806857,0.00153302964052,0.0,49.8407270682,199.362908273,561.00078001,558.808809558,2.19197045158
 12/01  08:00:00,534.661175893,29.0146806857,0.0,0.0,149.522181205,199.362908273,453.75623286,445.004295795,8.7519370648
 12/01  09:00:00,1048.59372129,29.0146806857,0.0,0.0,448.566543614,448.566543614,277.28347227,259.681399794,17.6020724752
 12/01  10:00:00,1011.90408214,29.0146806857,0.0,0.0,448.566543614,448.566543614,247.62347506,229.997815695,17.625659365
 12/01  11:00:00,962.998217969,29.0146806857,0.0,0.0,448.566543614,448.566543614,226.412114775,208.778981487,17.6331332883
 12/01  12:00:00,962.983157754,29.0146806857,0.0,0.0,448.566543614,448.566543614,205.430303258,185.527817458,19.9024857999
 12/01  13:00:00,913.128594453,29.0146806857,0.0,0.0,448.566543614,398.725816546,188.992054363,162.339850787,26.6522035756
 12/01  14:00:00,962.929950508,29.0146806857,0.0,0.0,448.566543614,448.566543614,138.696311494,114.302689108,24.3936223855
 12/01  15:00:00,962.9247257,29.0146806857,0.0,0.0,448.566543614,448.566543614,135.880060711,120.482441315,15.3976193961
 12/01  16:00:00,962.916281147,29.0146806857,0.0,0.0,448.566543614,448.566543614,125.950097955,110.558952522,15.3911454327
 12/01  17:00:00,1011.81160095,29.0146806857,0.0,0.0,448.566543614,448.566543614,132.211011491,112.333689039,19.8773224528
 12/01  18:00:00,950.263672845,29.0146806857,0.0,0.0,348.885089477,398.725816546,196.343269411,183.187795255,13.1554741558
 12/01  19:00:00,750.949889984,29.0146806857,0.0,0.0,249.203635341,299.044362409,259.379571163,250.620467003,8.75910415953
 12/01  20:00:00,726.517263091,29.0146806857,0.0,0.0,249.203635341,299.044362409,276.778820485,270.220960018,6.55786046723
 12/01  21:00:00,577.059126314,29.0146806857,0.0,0.0,149.522181205,249.203635341,361.186405446,352.441712495,8.74469295137
 12/01  22:00:00,552.653797824,29.0146806857,0.0,0.0,149.522181205,249.203635341,411.996398126,407.630824475,4.36557365099
 12/01  23:00:00,349.356868716,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020261176,0.0,2.19020261176
 12/01  24:00:00,299.992109647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013934417,0.0,2.19013934417
 12/02  01:00:00,237.929187553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008222742,0.0,2.19008222742
 12/02  02:00:00,237.929187803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002345701,0.0,2.19002345701
 12/02  03:00:00,237.929187766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36055233624,0.0,4.36055233624
 12/02  04:00:00,237.929187535,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018833248,0.0,2.19018833248
 12/02  05:00:00,250.151385236,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012989099,0.0,2.19012989099
 12/02  06:00:00,274.597248299,0.0,0.0,0.0,24.9203635341,149.522181205,4.36575211377,0.0,4.36575211377
 12/02  07:00:00,427.888245792,29.0146806857,0.0,0.0,49.8407270682,199.362908273,778.567625362,776.375829459,2.19179590302
 12/02  08:00:00,435.287109454,29.0146806857,0.0,0.0,49.8407270682,199.362908273,807.288395357,800.741883063,6.54651229489
 12/02  09:00:00,650.079452313,29.0146806857,0.0,0.0,249.203635341,249.203635341,505.911633826,499.353424605,6.55820922123
 12/02  10:00:00,613.191439746,29.0146806857,0.0,0.0,249.203635341,249.203635341,246.001131263,237.241764565,8.75936669805
 12/02  11:00:00,564.387790221,29.1319102886,0.0,0.0,249.203635341,249.203635341,211.474842264,202.7220736,8.7527686638
 12/02  12:00:00,566.099942826,30.8470358246,0.0,0.0,249.203635341,249.203635341,209.72345695,198.770975954,10.9524809957
 12/02  13:00:00,567.51193891,32.2722974351,0.0,0.0,249.203635341,249.203635341,197.368119114,186.428960011,10.9391591034
 12/02  14:00:00,567.771428031,32.5452250892,0.0,0.0,249.203635341,249.203635341,181.06373216,172.31261494,8.7511172201
 12/02  15:00:00,317.436784612,31.4049145322,0.0,0.0,74.7610906023,174.442544739,193.78752669,187.229711134,6.55781555508
 12/02  16:00:00,316.00233537,29.9693900694,0.0,0.0,74.7610906023,174.442544739,197.547698547,190.995384844,6.55231370267
 12/02  17:00:00,363.971446745,29.0146806857,0.0,0.0,74.7610906023,174.442544739,241.326601853,234.771446872,6.55515498013
 12/02  18:00:00,377.251613596,29.0146806857,0.0,0.0,24.9203635341,149.522181205,383.010190207,380.818436755,2.1917534525
 12/02  19:00:00,347.929946156,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640564108,0.0,4.3640564108
 12/02  20:00:00,323.485550147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202117422,0.0,2.19202117422
 12/02  21:00:00,323.485550373,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384535083,0.0,4.36384535083
 12/02  22:00:00,299.042132506,0.0,0.0,0.0,24.9203635341,149.522181205,4.3676178043,0.0,4.3676178043
 12/02  23:00:00,274.595780853,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016243265,0.0,2.19016243265
 12/02  24:00:00,250.151385386,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010418907,0.0,2.19010418907
 12/03  01:00:00,237.928700704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911949253,0.0,2.18911949253
 12/03  02:00:00,237.928700661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931962301,0.0,2.18931962301
 12/03  03:00:00,237.928700658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923990111,0.0,2.18923990111
 12/03  04:00:00,237.928700698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916035038,0.0,2.18916035038
 12/03  05:00:00,250.543914762,0.391495922925,0.0,0.0,24.9203635341,149.522181205,4.08458213213,1.89522113502,2.1893609971
 12/03  06:00:00,276.561890822,1.95747961463,0.0,0.0,24.9203635341,149.522181205,13.8992524479,9.53518297318,4.36406947472
 12/03  07:00:00,325.058020079,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.1031558961,9.91377307522,2.18938282089
 12/03  08:00:00,332.809124598,1.95747961463,0.0,0.0,24.9203635341,149.522181205,15.2795334851,13.0902305569,2.18930292827
 12/03  09:00:00,298.238398479,1.5659836917,0.0,0.0,24.9203635341,149.522181205,9.58940846588,7.40004366187,2.18936480401
 12/03  10:00:00,260.784631828,0.782991845851,0.0,0.0,24.9203635341,149.522181205,4.37494744937,2.18566189568,2.1892855537
 12/03  11:00:00,211.11109621,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  12:00:00,259.556405282,11.1960096886,16.8773837432,0.0,24.9203635341,149.522181205,4.3622784829,0.0,4.3622784829
 12/03  13:00:00,322.751669872,17.0104549737,58.8242733284,0.0,24.9203635341,149.522181205,2.19111617866,0.0,2.19111617866
 12/03  14:00:00,359.241678497,16.622825288,82.5592275484,0.0,24.9203635341,149.522181205,4.36713454903,0.0,4.36713454903
 12/03  15:00:00,338.822568041,11.6288905701,75.8697802344,0.0,24.9203635341,149.522181205,4.36238847263,0.0,4.36238847263
 12/03  16:00:00,330.282934162,9.69074214175,75.7444942642,0.0,24.9203635341,149.522181205,2.18937123491,0.0,2.18937123491
 12/03  17:00:00,259.999887422,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  18:00:00,347.928480839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938560114,0.0,2.18938560114
 12/03  19:00:00,347.928480816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930583388,0.0,2.18930583388
 12/03  20:00:00,323.484085227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922685339,0.0,2.18922685339
 12/03  21:00:00,323.484085279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914787985,0.0,2.18914787985
 12/03  22:00:00,299.041158401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383835897,0.0,4.36383835897
 12/03  23:00:00,274.595294073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916993281,0.0,2.18916993281
 12/03  24:00:00,250.150898479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937105806,0.0,2.18937105806
 12/04  01:00:00,287.769919646,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013748498,0.0,2.19013748498
 12/04  02:00:00,287.769919655,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008866776,0.0,2.19008866776
 12/04  03:00:00,287.76991978,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004000169,0.0,2.19004000169
 12/04  04:00:00,287.769919984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033413805,0.0,2.19033413805
 12/04  05:00:00,299.992117724,0.0,0.0,0.0,24.9203635341,199.362908273,4.36052243567,0.0,4.36052243567
 12/04  06:00:00,349.358346695,0.0,0.0,0.0,49.8407270682,199.362908273,2.19268487553,0.0,2.19268487553
 12/04  07:00:00,440.298313592,29.0146806857,0.000483825750664,0.0,49.8407270682,199.362908273,578.320270859,573.955887544,4.36438331528
 12/04  08:00:00,547.240661896,29.0146806857,0.00062901770869,0.0,149.522181205,199.362908273,458.666282676,449.914175609,8.7521070668
 12/04  09:00:00,1061.11505416,29.0146806857,0.000419083852005,0.0,448.566543614,448.566543614,212.551846621,197.145656273,15.4061903489
 12/04  10:00:00,1078.64739532,29.0146806857,15.9534256978,0.0,448.566543614,448.566543614,184.514164638,166.884897061,17.6292675768
 12/04  11:00:00,1115.24910526,29.0146806857,74.2607946965,0.0,448.566543614,448.566543614,162.168153126,142.330515109,19.8376380174
 12/04  12:00:00,1131.32404287,29.0146806857,89.3843409958,0.0,448.566543614,448.566543614,143.271323312,123.364197627,19.9071256848
 12/04  13:00:00,1079.33906177,29.0146806857,86.463350562,0.0,448.566543614,398.725816546,165.116034506,138.457941231,26.6580932747
 12/04  14:00:00,1199.25636792,29.0146806857,152.956599977,0.0,448.566543614,448.566543614,120.247007136,95.8496033577,24.397403778
 12/04  15:00:00,1236.20779705,29.0146806857,188.578884827,0.0,448.566543614,448.566543614,101.451034591,83.8535783117,17.5974562797
