Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  16:00:00,1233.1539327,29.0146806857,186.139433615,0.0,448.566543614,448.566543614,64.6617631463,51.0062612999,13.6555018464
 12/04  17:00:00,1287.56975195,29.0146806857,192.043254275,0.0,448.566543614,448.566543614,76.9173025845,55.2929507941,21.6243517904
 12/04  18:00:00,1228.17204247,29.0146806857,194.219969228,0.0,348.885089477,398.725816546,102.07509187,91.1070519422,10.9680399275
 12/04  19:00:00,981.638497312,29.0146806857,148.78069664,0.0,249.203635341,299.044362409,149.980643846,139.036596719,10.9440471271
 12/04  20:00:00,941.889235512,29.0146806857,133.890112031,0.0,249.203635341,299.044362409,160.854453073,154.296159669,6.55829340356
 12/04  21:00:00,833.824987614,29.0146806857,173.787378701,0.0,149.522181205,249.203635341,213.886046246,205.142158216,8.74388802952
 12/04  22:00:00,829.85387824,29.0146806857,193.591044429,0.0,149.522181205,249.203635341,217.165004124,214.972119665,2.19288445916
 12/04  23:00:00,349.356876952,0.0,0.0,0.0,49.8407270682,199.362908273,4.36045884082,0.0,4.36045884082
 12/04  24:00:00,299.992117701,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007056969,0.0,2.19007056969
 12/05  01:00:00,287.769922294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003001364,0.0,2.19003001364
 12/05  02:00:00,287.769922192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032988131,0.0,2.19032988131
 12/05  03:00:00,287.769922196,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028600465,0.0,2.19028600465
 12/05  04:00:00,287.769922342,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024223426,0.0,2.19024223426
 12/05  05:00:00,299.992120239,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035350498,0.0,4.36035350498
 12/05  06:00:00,349.358350729,0.0,0.0,0.0,49.8407270682,199.362908273,2.19314653806,0.0,2.19314653806
 12/05  07:00:00,427.508616757,29.0146806857,0.0,0.0,49.8407270682,199.362908273,324.671266578,320.306916258,4.36435032011
 12/05  08:00:00,534.539082481,29.0146806857,0.0,0.0,149.522181205,199.362908273,311.500876542,302.748821252,8.7520552903
 12/05  09:00:00,1151.41910354,29.0146806857,38.3461939983,0.0,448.566543614,448.566543614,143.622826348,128.215668083,15.4071582654
 12/05  10:00:00,1253.36090935,29.0146806857,160.580083947,0.0,448.566543614,448.566543614,73.4165118812,55.784501993,17.6320098882
 12/05  11:00:00,1353.04697564,29.3652908507,305.259381604,0.0,448.566543614,448.566543614,52.3039550987,32.4649924547,19.838962644
 12/05  12:00:00,1384.91729094,29.5560641284,335.453034912,0.0,448.566543614,448.566543614,49.9537253761,30.0475216882,19.9062036878
 12/05  13:00:00,1342.75183029,32.7737963735,338.841149875,0.0,448.566543614,398.725816546,62.1168794717,35.4546417788,26.6622376929
 12/05  14:00:00,1398.06814732,35.3033921519,339.933551118,0.0,448.566543614,448.566543614,39.8797435363,13.2622320995,26.6175114368
 12/05  15:00:00,1402.00022351,35.2628769088,343.137720602,0.0,448.566543614,448.566543614,18.9951474688,3.59642383331,15.3987236355
 12/05  16:00:00,1396.07141638,33.3467678915,339.1530404,0.0,448.566543614,448.566543614,19.7567850925,4.3640570147,15.3927280778
 12/05  17:00:00,1434.20724749,30.8581424579,333.070999731,0.0,448.566543614,448.566543614,29.9208821339,10.0384252161,19.8824569178
 12/05  18:00:00,1358.13084857,29.0807041157,322.919707865,0.0,348.885089477,398.725816546,41.133636986,30.1682486686,10.9653883174
 12/05  19:00:00,1150.4046522,29.0146806857,315.338216145,0.0,249.203635341,299.044362409,77.7341127286,66.7889806444,10.9451320842
 12/05  20:00:00,1121.32216235,29.0146806857,310.697836437,0.0,249.203635341,299.044362409,83.916428465,77.3586085512,6.55781991386
 12/05  21:00:00,945.020143573,29.0146806857,284.922647692,0.0,149.522181205,249.203635341,112.054658271,103.309812362,8.7448459093
 12/05  22:00:00,882.54107585,29.0146806857,247.612516133,0.0,149.522181205,249.203635341,124.975160952,120.609075221,4.36608573098
 12/05  23:00:00,349.356879213,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027009157,0.0,2.19027009157
 12/05  24:00:00,299.992119975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022661004,0.0,2.19022661004
 12/06  01:00:00,287.769924693,0.0,0.0,0.0,24.9203635341,199.362908273,2.190189948,0.0,2.190189948
 12/06  02:00:00,287.769924822,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015088054,0.0,2.19015088054
 12/06  03:00:00,287.769925021,0.0,0.0,0.0,24.9203635341,199.362908273,4.36018513124,0.0,4.36018513124
 12/06  04:00:00,287.76992504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995738572,0.0,2.18995738572
 12/06  05:00:00,299.992122553,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034061061,0.0,2.19034061061
 12/06  06:00:00,349.358354887,0.0,0.0,0.0,49.8407270682,199.362908273,4.36614879192,0.0,4.36614879192
 12/06  07:00:00,427.69070432,29.2812537416,0.0,0.0,49.8407270682,199.362908273,216.837859747,214.645644059,2.19221568796
 12/06  08:00:00,534.480098613,29.0146806857,0.0,0.0,149.522181205,199.362908273,238.936481558,230.184459423,8.7520221342
 12/06  09:00:00,1061.03803906,29.0146806857,0.000304857650505,0.0,448.566543614,448.566543614,126.647289016,109.041743424,17.6055455927
 12/06  10:00:00,1011.8085186,29.0146806857,0.0,0.0,448.566543614,448.566543614,132.447851591,114.8165181,17.6313334912
 12/06  11:00:00,962.918813056,29.0146806857,0.0,0.0,448.566543614,448.566543614,130.757423096,113.121689733,17.6357333626
 12/06  12:00:00,962.910689353,29.0146806857,0.0,0.0,448.566543614,448.566543614,119.397278756,97.2786657014,22.1186130549
 12/06  13:00:00,913.107743831,29.0146806857,0.0,0.0,448.566543614,398.725816546,167.787191182,141.135546888,26.6516442942
 12/06  14:00:00,962.922463721,29.0146806857,0.0,0.0,448.566543614,448.566543614,133.057523914,108.653784837,24.4037390767
 12/06  15:00:00,962.893240406,29.0146806857,0.0,0.0,448.566543614,448.566543614,98.3202180176,82.9190434739,15.4011745438
 12/06  16:00:00,962.893033743,29.0146806857,0.0,0.0,448.566543614,448.566543614,98.7897532652,83.3959623383,15.3937909269
 12/06  17:00:00,1011.78842233,29.0146806857,0.0,0.0,448.566543614,448.566543614,104.971645658,85.0873176797,19.8843279779
 12/06  18:00:00,950.200877064,29.0146806857,0.0,0.0,348.885089477,398.725816546,118.260440999,105.100679694,13.159761305
 12/06  19:00:00,750.880442399,29.0146806857,0.0,0.0,249.203635341,299.044362409,176.344839774,165.4017228,10.9431169741
 12/06  20:00:00,739.013849745,29.0146806857,0.0,0.0,249.203635341,299.044362409,188.793016355,182.235257636,6.55775871917
 12/06  21:00:00,576.961106067,29.0146806857,0.0,0.0,149.522181205,249.203635341,238.229550317,231.665711975,6.56383834211
 12/06  22:00:00,552.519822032,29.0146806857,0.0,0.0,149.522181205,249.203635341,246.125523068,241.759310561,4.3662125072
 12/06  23:00:00,349.356881918,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036019946,0.0,2.19036019946
 12/06  24:00:00,299.992122753,0.0,0.0,0.0,24.9203635341,199.362908273,4.3606027124,0.0,4.3606027124
 12/07  01:00:00,287.76992724,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025187752,0.0,2.19025187752
 12/07  02:00:00,287.769927105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021767006,0.0,2.19021767006
 12/07  03:00:00,287.769927112,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018359609,0.0,2.19018359609
 12/07  04:00:00,287.769927252,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014963129,0.0,2.19014963129
 12/07  05:00:00,299.992125272,0.0,0.0,0.0,24.9203635341,199.362908273,4.36019771588,0.0,4.36019771588
 12/07  06:00:00,349.358358554,0.0,0.0,0.0,49.8407270682,199.362908273,2.19310247889,0.0,2.19310247889
 12/07  07:00:00,427.76343796,29.1730053306,0.0,0.0,49.8407270682,199.362908273,461.622661899,457.258286412,4.36437548656
 12/07  08:00:00,534.610861473,29.0146806857,0.0,0.0,149.522181205,199.362908273,412.064365828,403.312045882,8.75231994626
 12/07  09:00:00,1048.48605545,29.0146806857,0.0,0.0,448.566543614,448.566543614,146.215021646,130.806317353,15.408704294
 12/07  10:00:00,1011.77061866,29.0146806857,0.0,0.0,448.566543614,448.566543614,84.2947328769,64.4604536346,19.8342792423
 12/07  11:00:00,963.04467877,29.1851864894,0.0,0.0,448.566543614,448.566543614,71.382002371,53.7441935779,17.6378087932
 12/07  12:00:00,962.987688071,29.1220206625,0.0,0.0,448.566543614,448.566543614,78.8840629919,56.7623630054,22.1216999864
 12/07  13:00:00,913.063156478,29.0146806857,0.0,0.0,448.566543614,398.725816546,108.14118203,81.4919363848,26.6492456451
 12/07  14:00:00,963.411924383,29.5434325047,0.0,0.0,448.566543614,448.566543614,80.488058892,56.0800756445,24.4079832474
 12/07  15:00:00,965.429111348,31.5928765761,0.0,0.0,448.566543614,448.566543614,41.7414802837,26.3392096443,15.4022706394
 12/07  16:00:00,964.670300033,30.8379040531,0.0,0.0,448.566543614,448.566543614,37.3025923523,21.9075402311,15.3950521212
 12/07  17:00:00,1011.88448036,29.1478634268,0.0,0.0,448.566543614,448.566543614,55.1202583261,35.2363602235,19.8838981027
 12/07  18:00:00,950.18471502,29.0146806857,0.0,0.0,348.885089477,398.725816546,96.1173467908,82.9579247781,13.1594220127
 12/07  19:00:00,750.861695126,29.0146806857,0.0,0.0,249.203635341,299.044362409,148.210951704,139.450239724,8.76071198059
 12/07  20:00:00,726.431598006,29.0146806857,0.0,0.0,249.203635341,299.044362409,171.356875634,162.619351331,8.73752430318
 12/07  21:00:00,576.943952489,29.0146806857,0.0,0.0,149.522181205,249.203635341,214.079495381,207.515691055,6.5638043265
 12/07  22:00:00,552.513303117,29.0146806857,0.0,0.0,149.522181205,249.203635341,236.198221305,231.832055077,4.36616622781
 12/07  23:00:00,349.356884343,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903363875,0.0,2.1903363875
 12/07  24:00:00,299.992125208,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056955708,0.0,4.36056955708
 12/08  01:00:00,287.769929699,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024251953,0.0,2.19024251953
 12/08  02:00:00,287.769929552,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021314011,0.0,2.19021314011
 12/08  03:00:00,287.769929552,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018389158,0.0,2.19018389158
 12/08  04:00:00,287.769929689,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015474931,0.0,2.19015474931
 12/08  05:00:00,299.99212771,0.0,0.0,0.0,24.9203635341,199.362908273,4.36022240678,0.0,4.36022240678
 12/08  06:00:00,349.358362459,0.0,0.0,0.0,49.8407270682,199.362908273,2.19313170265,0.0,2.19313170265
 12/08  07:00:00,427.845263597,29.2459784495,0.0,0.0,49.8407270682,199.362908273,470.197892845,465.833449478,4.36444336783
 12/08  08:00:00,534.612561886,29.0146806857,0.0,0.0,149.522181205,199.362908273,411.691815337,402.939158455,8.75265688176
 12/08  09:00:00,1048.55322109,29.0146806857,0.0,0.0,448.566543614,448.566543614,235.654597181,218.045863907,17.6087332739
 12/08  10:00:00,1011.8548265,29.0146806857,0.0,0.0,448.566543614,448.566543614,192.318182445,174.688425409,17.6297570359
 12/08  11:00:00,962.941539821,29.0146806857,0.0,0.0,448.566543614,448.566543614,159.753426335,142.113448061,17.639978274
 12/08  12:00:00,962.928555145,29.0146806857,0.0,0.0,448.566543614,448.566543614,142.169833134,120.047740607,22.1220925272
 12/08  13:00:00,913.113553155,29.0146806857,0.0,0.0,448.566543614,398.725816546,174.364295316,147.709909561,26.6543857545
 12/08  14:00:00,962.926839934,29.0146806857,0.0,0.0,448.566543614,448.566543614,138.01089358,113.603215392,24.4076781884
 12/08  15:00:00,962.912075655,29.0146806857,0.0,0.0,448.566543614,448.566543614,122.644858445,107.241470425,15.40338802
 12/08  16:00:00,962.912853629,29.0146806857,0.0,0.0,448.566543614,448.566543614,124.467239776,109.070748217,15.3964915598
 12/08  17:00:00,1011.81614602,29.0146806857,0.0,0.0,448.566543614,448.566543614,143.380777103,121.287106831,22.0936702725
 12/08  18:00:00,950.249946127,29.0146806857,0.0,0.0,348.885089477,398.725816546,180.617263062,169.648290493,10.9689725692
 12/08  19:00:00,750.930690534,29.0146806857,0.0,0.0,249.203635341,299.044362409,242.129926623,231.184826568,10.9451000544
 12/08  20:00:00,726.495818298,29.0146806857,0.0,0.0,249.203635341,299.044362409,254.426868574,247.868485511,6.55838306243
 12/08  21:00:00,577.022771274,29.0146806857,0.0,0.0,149.522181205,249.203635341,320.532913806,311.788326371,8.74458743503
 12/08  22:00:00,552.588362261,29.0146806857,0.0,0.0,149.522181205,249.203635341,334.807097718,330.441196582,4.36590113599
 12/08  23:00:00,349.35688671,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017517804,0.0,2.19017517804
 12/08  24:00:00,299.992127427,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014631523,0.0,2.19014631523
 12/09  01:00:00,237.929204952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012410126,0.0,2.19012410126
 12/09  02:00:00,237.92920505,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009956066,0.0,2.19009956066
 12/09  03:00:00,237.929205286,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007516116,0.0,2.19007516116
 12/09  04:00:00,237.929205218,0.0,0.0,0.0,24.9203635341,149.522181205,4.36077256137,0.0,4.36077256137
 12/09  05:00:00,250.151402759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034963839,0.0,2.19034963839
 12/09  06:00:00,274.597275917,0.0,0.0,0.0,24.9203635341,149.522181205,4.36626369481,0.0,4.36626369481
 12/09  07:00:00,427.843756766,29.0146806857,0.0,0.0,49.8407270682,199.362908273,746.360951683,744.1686637,2.19228798263
 12/09  08:00:00,443.766435653,29.0146806857,0.0,0.0,49.8407270682,199.362908273,752.67305788,746.126020075,6.5470378049
 12/09  09:00:00,650.098630014,29.0146806857,0.0,0.0,249.203635341,249.203635341,543.817808226,537.258466538,6.55934168748
 12/09  10:00:00,613.260756806,29.0146806857,0.0,0.0,249.203635341,249.203635341,335.209401775,324.264997557,10.9444042182
 12/09  11:00:00,564.31506686,29.0178263433,0.0,0.0,249.203635341,249.203635341,262.885936469,254.131758138,8.75417833194
 12/09  12:00:00,565.345084897,30.0635434895,0.0,0.0,249.203635341,249.203635341,245.325136852,234.369902958,10.9552338945
 12/09  13:00:00,565.467635628,30.2069886024,0.0,0.0,249.203635341,249.203635341,221.415614553,212.658546556,8.75706799707
 12/09  14:00:00,564.293718738,29.0462903803,0.0,0.0,249.203635341,249.203635341,207.507599546,198.755043297,8.75255624907
 12/09  15:00:00,315.218540141,29.1590105522,0.0,0.0,74.7610906023,174.442544739,228.910493031,221.749944794,7.16054823722
 12/09  16:00:00,315.154926141,29.1090417752,0.0,0.0,74.7610906023,174.442544739,213.489324702,207.536628309,5.95269639318
 12/09  17:00:00,363.978866276,29.0146806857,0.0,0.0,74.7610906023,174.442544739,250.763789337,244.207217648,6.55657168901
 12/09  18:00:00,377.256307633,29.0146806857,0.0,0.0,24.9203635341,149.522181205,389.534675869,385.170485578,4.36419029095
 12/09  19:00:00,347.929970357,0.0,0.0,0.0,24.9203635341,149.522181205,4.36438546938,0.0,4.36438546938
 12/09  20:00:00,323.485574358,0.0,0.0,0.0,24.9203635341,149.522181205,2.1923034582,0.0,2.1923034582
 12/09  21:00:00,323.485574736,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404127959,0.0,4.36404127959
 12/09  22:00:00,299.042163952,0.0,0.0,0.0,24.9203635341,149.522181205,4.36757062729,0.0,4.36757062729
 12/09  23:00:00,274.595798258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011273063,0.0,2.19011273063
 12/09  24:00:00,250.544481354,0.391495922925,0.0,0.0,24.9203635341,149.522181205,4.15011462047,1.96002592253,2.19008869793
 12/10  01:00:00,239.894645999,1.95747961463,0.0,0.0,24.9203635341,149.522181205,12.6584433953,10.4690407307,2.18940266463
 12/10  02:00:00,239.50398677,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.6960249167,11.5065974161,2.18942750053
 12/10  03:00:00,239.899517504,1.95747961463,0.0,0.0,24.9203635341,149.522181205,18.6947392991,16.5054312423,2.18930805687
 12/10  04:00:00,239.511132851,1.5659836917,0.0,0.0,24.9203635341,149.522181205,22.5411703348,20.3516943594,2.18947597545
 12/10  05:00:00,252.128960818,1.95747961463,0.0,0.0,24.9203635341,149.522181205,27.632097302,25.4428832498,2.18921405227
 12/10  06:00:00,276.188142951,1.5659836917,0.0,0.0,24.9203635341,149.522181205,35.6819662932,31.3173876469,4.3645786463
 12/10  07:00:00,325.473204841,1.95747961463,0.0,0.0,24.9203635341,149.522181205,41.0868456701,38.8975044919,2.18934117826
 12/10  08:00:00,340.992911801,1.5659836917,0.0,0.0,24.9203635341,149.522181205,53.6378217596,51.4483548955,2.18946686412
 12/10  09:00:00,298.662783852,1.95747961463,0.0,0.0,24.9203635341,149.522181205,49.2429094125,47.0535179714,2.18939144105
 12/10  10:00:00,261.593010192,1.5659836917,0.0,0.0,24.9203635341,149.522181205,34.8456285599,32.6561975945,2.18943096532
 12/10  11:00:00,213.082630191,1.95747961463,0.0,0.0,24.9203635341,149.522181205,19.0234774965,16.834036439,2.18944105751
 12/10  12:00:00,212.686986295,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.8601189669,10.6688036666,2.19131530026
 12/10  13:00:00,225.079011493,13.9589161385,0.0,0.0,24.9203635341,149.522181205,11.773155133,9.58216520463,2.19098992834
 12/10  14:00:00,226.997693799,15.8781145976,0.0,0.0,24.9203635341,149.522181205,11.5619925107,7.19364373597,4.36834877469
 12/10  15:00:00,230.905645611,19.7884451554,0.0,0.0,24.9203635341,149.522181205,10.4790217111,6.11629822617,4.36272348491
 12/10  16:00:00,212.680728053,1.5659836917,0.0,0.0,24.9203635341,149.522181205,6.5446630346,4.355279543,2.1893834916
 12/10  17:00:00,261.963698022,1.95747961463,0.0,0.0,24.9203635341,149.522181205,9.76065181586,7.57117291118,2.18947890468
 12/10  18:00:00,349.501548109,1.5659836917,0.0,0.0,24.9203635341,149.522181205,10.6640486723,8.47461536232,2.18943330997
 12/10  19:00:00,349.89549881,1.95747961463,0.0,0.0,24.9203635341,149.522181205,13.6087426049,11.4193566919,2.18938591299
 12/10  20:00:00,325.059730045,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.7571359371,11.5677870025,2.18934893457
 12/10  21:00:00,325.45449756,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.6804113898,15.4911185103,2.1892928795
 12/10  22:00:00,300.62139971,1.5659836917,0.0,0.0,24.9203635341,149.522181205,19.2597156631,17.0677996532,2.19191600982
 12/10  23:00:00,276.572706219,1.95747961463,0.0,0.0,24.9203635341,149.522181205,26.0720008708,23.8825315882,2.18946928265
 12/10  24:00:00,251.736600085,1.5659836917,0.0,0.0,24.9203635341,149.522181205,25.8097733978,23.6202925324,2.1894808654
 12/11  01:00:00,289.752270999,1.95747961463,0.0,0.0,24.9203635341,199.362908273,31.9684895504,29.7780903617,2.19039918868
 12/11  02:00:00,289.366503904,1.5659836917,0.0,0.0,24.9203635341,199.362908273,40.940270093,36.579444395,4.36082569797
 12/11  03:00:00,289.765190413,1.95747961463,0.0,0.0,24.9203635341,199.362908273,47.2296849232,45.0393310954,2.19035382779
 12/11  04:00:00,289.384306159,1.5659836917,0.0,0.0,24.9203635341,199.362908273,59.5721532171,57.3818144623,2.1903387548
 12/11  05:00:00,302.009914089,1.95747961463,0.0,0.0,24.9203635341,199.362908273,73.0766653582,70.8862699763,2.19039538188
 12/11  06:00:00,350.989187854,1.5659836917,0.0,0.0,49.8407270682,199.362908273,79.746425298,75.3799522048,4.36647309321
 12/11  07:00:00,428.587404687,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1361.88437606,1357.51989482,4.36448123563
 12/11  08:00:00,544.549481183,29.0146806857,0.0,0.0,149.522181205,199.362908273,1590.34370444,1581.58971955,8.75398488599
 12/11  09:00:00,1049.51722235,29.0146806857,0.0,0.0,448.566543614,448.566543614,955.348274831,939.936229554,15.4120452762
 12/11  10:00:00,1012.19685789,29.0146806857,0.0,0.0,448.566543614,448.566543614,404.613897715,386.978070638,17.6358270774
 12/11  11:00:00,963.039156086,29.0146806857,0.0,0.0,448.566543614,448.566543614,195.378391109,175.531811236,19.8465798731
 12/11  12:00:00,963.029080246,29.0146806857,0.0,0.0,448.566543614,448.566543614,192.780131464,170.655239247,22.1248922178
 12/11  13:00:00,913.219904407,29.0146806857,0.0,0.0,448.566543614,398.725816546,228.939169014,202.276261076,26.6629079381
 12/11  14:00:00,963.015099927,29.0146806857,0.0,0.0,448.566543614,448.566543614,191.50015838,167.090554293,24.4096040875
 12/11  15:00:00,962.990929631,29.0146806857,0.0,0.0,448.566543614,448.566543614,175.23162864,157.628337098,17.6032915423
 12/11  16:00:00,962.981380019,29.0146806857,0.0,0.0,448.566543614,448.566543614,167.633819992,152.236983664,15.3968363275
 12/11  17:00:00,1011.88074666,29.0146806857,0.0,0.0,448.566543614,448.566543614,180.729524758,160.840426111,19.8890986467
 12/11  18:00:00,950.319669386,29.0146806857,0.0,0.0,348.885089477,398.725816546,221.170548533,208.011762046,13.158786486
 12/11  19:00:00,751.0099007,29.0146806857,0.0,0.0,249.203635341,299.044362409,281.591875933,272.832064096,8.75981183649
 12/11  20:00:00,726.589373986,29.0146806857,0.0,0.0,249.203635341,299.044362409,317.156944485,308.418579607,8.73836487761
 12/11  21:00:00,577.125639873,29.0146806857,0.0,0.0,149.522181205,249.203635341,384.967074916,378.4030918,6.56398311534
 12/11  22:00:00,552.756933451,29.0146806857,0.0,0.0,149.522181205,249.203635341,478.440878686,474.074689061,4.36618962493
 12/11  23:00:00,349.356893848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034523081,0.0,2.19034523081
 12/11  24:00:00,299.992134735,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064339791,0.0,4.36064339791
 12/12  01:00:00,287.769939123,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030766305,0.0,2.19030766305
 12/12  02:00:00,287.76993897,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029714971,0.0,2.19029714971
 12/12  03:00:00,287.769938985,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028675073,0.0,2.19028675073
 12/12  04:00:00,287.76993916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027644134,0.0,2.19027644134
 12/12  05:00:00,299.992137106,0.0,0.0,0.0,24.9203635341,199.362908273,4.36052222274,0.0,4.36052222274
 12/12  06:00:00,350.53787454,1.17448776878,0.0,0.0,49.8407270682,199.362908273,7.88652398951,5.69318249218,2.19334149733
 12/12  07:00:00,427.952208416,29.0146806857,0.0,0.0,49.8407270682,199.362908273,761.825572807,757.460850194,4.36472261319
 12/12  08:00:00,543.330047129,29.0146806857,0.0,0.0,149.522181205,199.362908273,541.382984569,532.629845183,8.7531393862
 12/12  09:00:00,1048.66355778,29.0146806857,0.0,0.0,448.566543614,448.566543614,328.957105315,311.343379872,17.6137254429
 12/12  10:00:00,1011.94441913,29.0146806857,0.0,0.0,448.566543614,448.566543614,272.086311444,254.451438811,17.6348726321
 12/12  11:00:00,963.026341466,29.0146806857,0.0,0.0,448.566543614,448.566543614,240.999157906,223.355896048,17.6432618581
 12/12  12:00:00,975.575362281,29.0146806857,0.0,0.0,448.566543614,448.566543614,220.811071669,198.683921904,22.1271497653
 12/12  13:00:00,913.179487975,29.0146806857,0.0,0.0,448.566543614,398.725816546,237.210298308,210.534373349,26.6759249584
 12/12  14:00:00,962.974044565,29.0146806857,0.0,0.0,448.566543614,448.566543614,185.675106139,159.039487742,26.6356183965
 12/12  15:00:00,962.953470258,29.0146806857,0.0,0.0,448.566543614,448.566543614,162.740333162,147.336262074,15.4040710887
 12/12  16:00:00,962.93950784,29.0146806857,0.0,0.0,448.566543614,448.566543614,147.378462111,131.980327008,15.398135103
 12/12  17:00:00,1011.830373,29.0146806857,0.0,0.0,448.566543614,448.566543614,150.768010576,128.668884613,22.0991259632
 12/12  18:00:00,950.261460654,29.0146806857,0.0,0.0,348.885089477,398.725816546,181.618685305,170.649262219,10.9694230859
 12/12  19:00:00,750.947071131,29.0146806857,0.0,0.0,249.203635341,299.044362409,245.739836881,234.792764439,10.9470724416
 12/12  20:00:00,726.505849856,29.0146806857,0.0,0.0,249.203635341,299.044362409,250.52378837,243.965724571,6.55806379825
 12/12  21:00:00,577.026281893,29.0146806857,0.0,0.0,149.522181205,249.203635341,306.244498973,297.498427357,8.74607161629
 12/12  22:00:00,552.608656202,29.0146806857,0.0,0.0,149.522181205,249.203635341,342.557822807,338.191791689,4.36603111767
 12/12  23:00:00,349.356895828,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042494296,0.0,2.19042494296
 12/12  24:00:00,299.992136791,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041475723,0.0,2.19041475723
 12/13  01:00:00,287.769941538,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041014695,0.0,2.19041014695
 12/13  02:00:00,287.769941571,0.0,0.0,0.0,24.9203635341,199.362908273,4.36080226194,0.0,4.36080226194
 12/13  03:00:00,287.769941356,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039233915,0.0,2.19039233915
 12/13  04:00:00,287.769941233,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903865864,0.0,2.1903865864
 12/13  05:00:00,299.992139087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038089283,0.0,2.19038089283
 12/13  06:00:00,349.358381635,0.0,0.0,0.0,49.8407270682,199.362908273,4.36623287242,0.0,4.36623287242
 12/13  07:00:00,498.39657714,29.0146806857,43.3163021165,0.0,49.8407270682,199.362908273,408.90157256,404.536887801,4.36468475911
 12/13  08:00:00,724.199359082,29.0146806857,114.106380216,0.0,149.522181205,199.362908273,355.293771121,346.540055482,8.75371563931
 12/13  09:00:00,1373.58189799,29.0146806857,242.659510094,0.0,448.566543614,448.566543614,197.529468372,182.115342994,15.4141253779
 12/13  10:00:00,1461.16581907,29.0146806857,364.608799269,0.0,448.566543614,448.566543614,165.271210467,145.43259278,19.838617687
 12/13  11:00:00,1420.46878553,29.0146806857,372.823267947,0.0,448.566543614,448.566543614,138.609889752,120.966281196,17.643608556
 12/13  12:00:00,1143.85362425,29.0146806857,115.027338879,0.0,448.566543614,448.566543614,131.649101231,109.51871691,22.1303843204
 12/13  13:00:00,913.110420115,29.0146806857,0.0,0.0,448.566543614,398.725816546,165.993113082,139.319809249,26.6733038331
 12/13  14:00:00,962.920658134,29.0146806857,0.0,0.0,448.566543614,448.566543614,129.041967796,102.408037931,26.6339298655
 12/13  15:00:00,962.913549467,29.0146806857,0.0,0.0,448.566543614,448.566543614,121.659041482,106.253841838,15.4051996442
 12/13  16:00:00,962.915869177,29.0146806857,0.0,0.0,448.566543614,448.566543614,125.562985716,110.163547662,15.3994380535
 12/13  17:00:00,1011.81121811,29.0146806857,0.0,0.0,448.566543614,448.566543614,133.989146834,111.887591987,22.101554847
 12/13  18:00:00,950.235507142,29.0146806857,0.0,0.0,348.885089477,398.725816546,157.948372831,146.977550076,10.9708227546
 12/13  19:00:00,750.909933121,29.0146806857,0.0,0.0,249.203635341,299.044362409,210.200268624,199.253444933,10.9468236907
 12/13  20:00:00,726.470576005,29.0146806857,0.0,0.0,249.203635341,299.044362409,216.752818769,210.193899906,6.55891886315
 12/13  21:00:00,576.994006142,29.0146806857,0.0,0.0,149.522181205,249.203635341,277.744134804,268.998219447,8.74591535662
 12/13  22:00:00,565.131305694,29.0146806857,0.000540723684087,0.0,149.522181205,249.203635341,296.300419697,291.934454725,4.36596497216
 12/13  23:00:00,349.356898079,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039162,0.0,2.19039162
 12/13  24:00:00,299.99213904,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903860862,0.0,2.1903860862
 12/14  01:00:00,287.769943756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038606656,0.0,2.19038606656
 12/14  02:00:00,287.769943828,0.0,0.0,0.0,24.9203635341,199.362908273,4.36076793028,0.0,4.36076793028
 12/14  03:00:00,287.769943637,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038207911,0.0,2.19038207911
 12/14  04:00:00,287.769943502,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903809242,0.0,2.1903809242
 12/14  05:00:00,299.992141351,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037982389,0.0,2.19037982389
 12/14  06:00:00,349.358385277,0.0,0.0,0.0,49.8407270682,199.362908273,4.36626076808,0.0,4.36626076808
 12/14  07:00:00,427.628117233,29.0146806857,0.0,0.0,49.8407270682,199.362908273,480.660445463,476.295718334,4.36472712942
 12/14  08:00:00,555.72213809,29.0146806857,0.00081232817094,0.0,149.522181205,199.362908273,401.560222904,392.806416963,8.75380594088
 12/14  09:00:00,1048.54972185,29.0146806857,0.0,0.0,448.566543614,448.566543614,226.108783236,210.69365048,15.4151327562
 12/14  10:00:00,1011.86285604,29.0146806857,0.0,0.0,448.566543614,448.566543614,202.845251827,183.004919434,19.8403323933
 12/14  11:00:00,962.951670157,29.0146806857,0.0,0.0,448.566543614,448.566543614,171.317983332,153.674948467,17.6430348651
 12/14  12:00:00,1002.72121168,29.0146806857,25.8663167066,0.0,448.566543614,448.566543614,144.831523764,122.701130937,22.1303928272
 12/14  13:00:00,1041.46990222,29.0146806857,51.1703083662,0.0,448.566543614,398.725816546,175.60044233,148.92230336,26.6781389699
 12/14  14:00:00,976.964530945,29.0146806857,1.40639908541,0.0,448.566543614,448.566543614,153.695339856,127.056132487,26.6392073688
 12/14  15:00:00,988.071834416,29.0146806857,0.000731853335007,0.0,448.566543614,448.566543614,151.085959256,135.679957242,15.4060020146
 12/14  16:00:00,962.953290452,29.0146806857,0.0,0.0,448.566543614,448.566543614,176.790182884,161.389644339,15.4005385448
 12/14  17:00:00,1011.852116,29.0146806857,0.0,0.0,448.566543614,448.566543614,189.842946399,167.741797399,22.1011489993
 12/14  18:00:00,950.278371351,29.0146806857,0.0,0.0,348.885089477,398.725816546,219.188219919,206.030553313,13.1576666051
 12/14  19:00:00,750.989239005,29.0146806857,0.0,0.0,249.203635341,299.044362409,315.687763337,306.925803651,8.76195968588
 12/14  20:00:00,726.555765509,29.0146806857,0.0,0.0,249.203635341,299.044362409,333.459651488,324.720858411,8.73879307704
 12/14  21:00:00,577.055307717,29.0146806857,0.0,0.0,149.522181205,249.203635341,358.029547677,351.464659763,6.56488791384
 12/14  22:00:00,552.617458675,29.0146806857,0.0,0.0,149.522181205,249.203635341,369.451898101,365.085926181,4.36597192049
 12/14  23:00:00,349.356900538,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041009169,0.0,2.19041009169
 12/14  24:00:00,299.992141592,0.0,0.0,0.0,24.9203635341,199.362908273,4.36046323027,0.0,4.36046323027
 12/15  01:00:00,287.769945986,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023829246,0.0,2.19023829246
 12/15  02:00:00,287.76994577,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024162419,0.0,2.19024162419
 12/15  03:00:00,287.769945744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024505505,0.0,2.19024505505
 12/15  04:00:00,287.7699459,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024856045,0.0,2.19024856045
 12/15  05:00:00,299.9921439,0.0,0.0,0.0,24.9203635341,199.362908273,4.36050784601,0.0,4.36050784601
 12/15  06:00:00,349.358388607,0.0,0.0,0.0,49.8407270682,199.362908273,2.19338898288,0.0,2.19338898288
 12/15  07:00:00,427.829655529,29.0146806857,0.0,0.0,49.8407270682,199.362908273,728.976387463,724.611557821,4.3648296416
 12/15  08:00:00,543.318864023,29.0146806857,0.0,0.0,149.522181205,199.362908273,596.741768943,587.987853,8.7539159432
 12/15  09:00:00,1048.63664101,29.0146806857,0.0,0.0,448.566543614,448.566543614,328.704250218,311.091822997,17.6124272208
 12/15  10:00:00,1011.93108248,29.0146806857,0.0,0.0,448.566543614,448.566543614,279.150436647,261.513466284,17.6369703626
 12/15  11:00:00,963.021085792,29.0146806857,0.0,0.0,448.566543614,448.566543614,255.08440124,235.234849859,19.8495513812
 12/15  12:00:00,963.012912468,29.0146806857,0.0,0.0,448.566543614,448.566543614,242.942147067,220.811761331,22.130385736
 12/15  13:00:00,913.196876315,29.0146806857,0.0,0.0,448.566543614,398.725816546,273.223587234,246.555625401,26.6679618331
 12/15  14:00:00,962.989196993,29.0146806857,0.0,0.0,448.566543614,448.566543614,212.307222482,187.890732704,24.416489778
 12/15  15:00:00,962.954403895,29.0146806857,0.0,0.0,448.566543614,448.566543614,174.539779694,156.934020666,17.6057590282
 12/15  16:00:00,962.960360389,29.0146806857,0.0,0.0,448.566543614,448.566543614,181.160450586,165.760659294,15.3997912921
 12/15  17:00:00,1011.86796074,29.0146806857,0.0,0.0,448.566543614,448.566543614,203.375155705,183.482556739,19.8925989658
 12/15  18:00:00,950.298292125,29.0146806857,0.0,0.0,348.885089477,398.725816546,239.477217082,226.312536888,13.1646801936
 12/15  19:00:00,750.982214203,29.0146806857,0.0,0.0,249.203635341,299.044362409,301.449227259,290.501468087,10.9477591724
 12/15  20:00:00,726.54623241,29.0146806857,0.0,0.0,249.203635341,299.044362409,312.231911379,305.67225726,6.55965411987
 12/15  21:00:00,577.067348531,29.0146806857,0.0,0.0,149.522181205,249.203635341,369.329532536,360.582603612,8.74692892368
 12/15  22:00:00,552.629605163,29.0146806857,0.0,0.0,149.522181205,249.203635341,379.010829891,374.644445995,4.36638389647
 12/15  23:00:00,349.356902613,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032680062,0.0,2.19032680062
 12/15  24:00:00,299.992143535,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033046181,0.0,2.19033046181
 12/16  01:00:00,237.929221098,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033950584,0.0,2.19033950584
 12/16  02:00:00,237.929221234,0.0,0.0,0.0,24.9203635341,149.522181205,4.36070210171,0.0,4.36070210171
 12/16  03:00:00,237.92922108,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036278844,0.0,2.19036278844
 12/16  04:00:00,237.929220912,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037070127,0.0,2.19037070127
 12/16  05:00:00,250.151418746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037865804,0.0,2.19037865804
 12/16  06:00:00,274.597301848,0.0,0.0,0.0,24.9203635341,149.522181205,4.36631763228,0.0,4.36631763228
 12/16  07:00:00,427.846647101,29.0146806857,0.0,0.0,49.8407270682,199.362908273,733.828093085,729.463280559,4.36481252526
 12/16  08:00:00,443.607890821,29.0146806857,0.0,0.0,49.8407270682,199.362908273,550.903091429,546.531209755,4.37188167455
 12/16  09:00:00,650.003369363,29.0146806857,0.0,0.0,249.203635341,249.203635341,441.867683129,433.128257336,8.73942579255
 12/16  10:00:00,613.298480505,29.0146806857,0.0,0.0,249.203635341,249.203635341,392.141891342,383.379207456,8.76268388556
 12/16  11:00:00,564.385043138,29.0146806857,0.0,0.0,249.203635341,249.203635341,364.572031376,355.817762135,8.75426924077
 12/16  12:00:00,564.375285664,29.0146806857,0.0,0.0,249.203635341,249.203635341,356.039518092,342.895220964,13.1442971274
 12/16  13:00:00,564.355288493,29.0146806857,0.0,0.0,249.203635341,249.203635341,330.185998664,321.427007752,8.7589909117
 12/16  14:00:00,564.349791743,29.0146806857,0.0,0.0,249.203635341,249.203635341,325.438227296,316.683334372,8.75489292334
 12/16  15:00:00,315.226603808,29.0146806857,0.0,0.0,74.7610906023,174.442544739,430.726531164,421.986808894,8.73972226998
 12/16  16:00:00,315.280244534,29.0146806857,0.0,0.0,74.7610906023,174.442544739,497.10202674,492.727047202,4.37497953772
 12/16  17:00:00,364.194607679,29.0146806857,0.0,0.0,74.7610906023,174.442544739,534.558333349,525.823485275,8.73484807378
 12/16  18:00:00,377.424073207,29.0146806857,0.0,0.0,24.9203635341,149.522181205,613.029897163,610.83750787,2.19238929236
 12/16  19:00:00,347.929992758,0.0,0.0,0.0,24.9203635341,149.522181205,4.36469269433,0.0,4.36469269433
 12/16  20:00:00,323.485597019,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447488493,0.0,4.36447488493
 12/16  21:00:00,323.485596802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224152949,0.0,2.19224152949
 12/16  22:00:00,299.042192968,0.0,0.0,0.0,24.9203635341,149.522181205,4.36780227959,0.0,4.36780227959
 12/16  23:00:00,274.595814592,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045880516,0.0,2.19045880516
 12/16  24:00:00,250.15141904,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609416771,0.0,4.3609416771
 12/17  01:00:00,237.928727139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955258177,0.0,2.18955258177
 12/17  02:00:00,237.928727116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953596994,0.0,2.18953596994
 12/17  03:00:00,237.9287271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951953199,0.0,2.18951953199
 12/17  04:00:00,237.928727091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950323153,0.0,2.18950323153
 12/17  05:00:00,250.150924888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948704049,0.0,2.18948704049
 12/17  06:00:00,274.596808622,0.0,0.0,0.0,24.9203635341,149.522181205,2.19238859764,0.0,2.19238859764
 12/17  07:00:00,323.484111673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944101787,0.0,2.18944101787
 12/17  08:00:00,339.777987569,0.391495922925,0.0,0.0,24.9203635341,149.522181205,4.29581304594,2.10638799727,2.18942504868
 12/17  09:00:00,297.452120539,0.782991845851,0.0,0.0,24.9203635341,149.522181205,5.5339292795,3.34452016752,2.18940911198
 12/17  10:00:00,261.179401685,1.17448776878,0.0,0.0,24.9203635341,149.522181205,8.56902705419,6.3796338369,2.18939321729
 12/17  11:00:00,212.290578067,1.17448776878,0.0,0.0,24.9203635341,149.522181205,8.52803203228,6.33865469106,2.18937734122
 12/17  12:00:00,211.112115277,0.0,0.0,0.0,24.9203635341,149.522181205,4.36278936609,0.0,4.36278936609
 12/17  13:00:00,211.112114795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126374556,0.0,2.19126374556
 12/17  14:00:00,211.11360354,0.0,0.0,0.0,24.9203635341,149.522181205,4.36866419285,0.0,4.36866419285
 12/17  15:00:00,211.112115115,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253660862,0.0,4.36253660862
 12/17  16:00:00,212.290767417,1.17448776878,0.0,0.0,24.9203635341,149.522181205,8.77004913104,6.58056428325,2.18948484779
 12/17  17:00:00,261.1798776,1.17448776878,0.0,0.0,24.9203635341,149.522181205,9.17741263335,6.9880414074,2.18937122595
 12/17  18:00:00,349.895661261,1.95747961463,0.0,0.0,24.9203635341,149.522181205,14.5358980575,12.3465426305,2.18935542701
 12/17  19:00:00,349.50336742,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.5181420116,11.3286076119,2.1895343997
 12/17  20:00:00,325.4536755,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.611618851,15.42229497,2.189323881
 12/17  21:00:00,325.059060619,1.5659836917,0.0,0.0,24.9203635341,149.522181205,13.6311169097,11.4416139199,2.18950298975
 12/17  22:00:00,301.011428049,1.95747961463,0.0,0.0,24.9203635341,149.522181205,18.4561879144,16.2638132758,2.19237463855
 12/17  23:00:00,276.171621341,1.5659836917,0.0,0.0,24.9203635341,149.522181205,15.3552199651,13.1656656601,2.18955430499
 12/17  24:00:00,252.121836112,1.95747961463,0.0,0.0,24.9203635341,149.522181205,19.3280339964,17.1384964028,2.18953759368
 12/18  01:00:00,289.347201252,1.5659836917,0.0,0.0,24.9203635341,199.362908273,16.5623824762,14.3723187309,2.19006374533
 12/18  02:00:00,289.74321801,1.95747961463,0.0,0.0,24.9203635341,199.362908273,24.4964486099,20.1356120926,4.36083651729
 12/18  03:00:00,289.347742138,1.5659836917,0.0,0.0,24.9203635341,199.362908273,17.2460443517,15.0557203039,2.19032404788
 12/18  04:00:00,289.743042948,1.95747961463,0.0,0.0,24.9203635341,199.362908273,22.0943492485,19.9038289564,2.19052029206
 12/18  05:00:00,301.570555004,1.5659836917,0.0,0.0,24.9203635341,199.362908273,18.0238031393,15.8333253723,2.19047776703
 12/18  06:00:00,351.33314317,1.95747961463,0.0,0.0,49.8407270682,199.362908273,26.3664610181,21.9997069058,4.36675411232
 12/18  07:00:00,428.43872769,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1353.07876419,1348.71390706,4.36485713693
 12/18  08:00:00,543.664666053,29.0146806857,0.0,0.0,149.522181205,199.362908273,933.611122287,924.856319129,8.75480315839
 12/18  09:00:00,1048.78326384,29.0146806857,0.0,0.0,448.566543614,448.566543614,469.916009669,452.300213432,17.6157962371
 12/18  10:00:00,1012.04908322,29.0146806857,0.0,0.0,448.566543614,448.566543614,395.686986869,378.047929948,17.6390569209
 12/18  11:00:00,963.136210683,29.0146806857,0.0,0.0,448.566543614,448.566543614,371.24105369,353.59338352,17.6476701697
 12/18  12:00:00,963.105427365,29.0146806857,0.0,0.0,448.566543614,448.566543614,340.016966242,315.669648273,24.3473179699
 12/18  13:00:00,913.220441577,29.0146806857,0.0,0.0,448.566543614,398.725816546,286.365157794,259.690748855,26.6744089387
 12/18  14:00:00,963.142996344,29.1631476731,0.0,0.0,448.566543614,448.566543614,210.347219943,183.708641129,26.6385788133
 12/18  15:00:00,963.7872841,29.8504637012,0.0,0.0,448.566543614,448.566543614,160.495564528,145.088229174,15.4073353535
 12/18  16:00:00,963.337197063,29.4344205915,0.0,0.0,448.566543614,448.566543614,120.568278608,105.16552491,15.4027536976
 12/18  17:00:00,1011.81275742,29.0146806857,0.0,0.0,448.566543614,448.566543614,128.980164783,106.873116028,22.1070487549
 12/18  18:00:00,950.286729515,29.0146806857,0.0,0.0,348.885089477,398.725816546,214.206790793,201.046760463,13.16003033
 12/18  19:00:00,750.997105148,29.0146806857,0.0,0.0,249.203635341,299.044362409,303.940101409,295.176943263,8.76315814539
 12/18  20:00:00,726.569517591,29.0146806857,0.0,0.0,249.203635341,299.044362409,329.555235013,320.81621234,8.73902267323
 12/18  21:00:00,577.126023158,29.0146806857,0.0,0.0,149.522181205,249.203635341,424.104367363,417.539418514,6.56494884865
 12/18  22:00:00,552.766320765,29.0146806857,0.0,0.0,149.522181205,249.203635341,528.184648638,523.817979624,4.3666690142
 12/18  23:00:00,349.356909602,0.0,0.0,0.0,49.8407270682,199.362908273,4.36074481166,0.0,4.36074481166
 12/18  24:00:00,299.992150397,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025476787,0.0,2.19025476787
 12/19  01:00:00,287.769954453,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027861039,0.0,2.19027861039
 12/19  02:00:00,287.76995441,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029963039,0.0,2.19029963039
 12/19  03:00:00,287.769954583,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032072747,0.0,2.19032072747
 12/19  04:00:00,287.769954759,0.0,0.0,0.0,24.9203635341,199.362908273,4.36070493921,0.0,4.36070493921
 12/19  05:00:00,301.958013017,1.95747961463,0.0,0.0,24.9203635341,199.362908273,12.3994827872,10.2091933628,2.19028942449
 12/19  06:00:00,350.932083349,1.5659836917,0.0,0.0,49.8407270682,199.362908273,13.7452623655,9.37847747682,4.36678488867
 12/19  07:00:00,428.05071788,29.0146806857,0.0,0.0,49.8407270682,199.362908273,913.768541165,911.576606076,2.1919350889
 12/19  08:00:00,543.61604594,29.0146806857,0.0,0.0,149.522181205,199.362908273,875.984451365,865.045607811,10.9388435532
 12/19  09:00:00,1048.85430036,29.0146806857,0.0,0.0,448.566543614,448.566543614,531.660032836,516.242062611,15.4179702249
 12/19  10:00:00,1011.97721034,29.0146806857,0.0,0.0,448.566543614,448.566543614,303.873942554,284.029250181,19.8446923728
 12/19  11:00:00,962.990029972,29.0146806857,0.0,0.0,448.566543614,448.566543614,194.106511587,176.456820314,17.6496912726
 12/19  12:00:00,963.258696211,29.3119896704,0.0,0.0,448.566543614,448.566543614,163.357426476,141.221584929,22.1358415472
 12/19  13:00:00,913.432252078,29.3195007528,0.0,0.0,448.566543614,398.725816546,173.61442787,144.708629297,28.9057985727
 12/19  14:00:00,962.949740823,29.0146806857,0.0,0.0,448.566543614,448.566543614,150.740221249,126.315491802,24.4247294467
 12/19  15:00:00,962.942599702,29.0146806857,0.0,0.0,448.566543614,448.566543614,148.23072916,130.622349593,17.6083795677
 12/19  16:00:00,962.948240987,29.0146806857,0.0,0.0,448.566543614,448.566543614,154.314567428,138.911530991,15.4030364372
 12/19  17:00:00,1011.85130488,29.0146806857,0.0,0.0,448.566543614,448.566543614,172.582607781,150.474636273,22.1079715082
 12/19  18:00:00,950.294258632,29.0146806857,0.0,0.0,348.885089477,398.725816546,217.315682011,206.345506782,10.9701752294
 12/19  19:00:00,751.000309605,29.0146806857,0.0,0.0,249.203635341,299.044362409,305.492332213,294.543753252,10.9485789609
 12/19  20:00:00,726.593849596,29.0146806857,0.0,0.0,249.203635341,299.044362409,354.778082941,346.038819432,8.7392635088
 12/19  21:00:00,577.18774626,29.0146806857,0.0,0.0,149.522181205,249.203635341,491.992123227,485.426545949,6.56557727817
 12/19  22:00:00,552.793973467,29.0146806857,0.0,0.0,149.522181205,249.203635341,550.351776751,545.985470745,4.36630600567
 12/19  23:00:00,349.356911558,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051554031,0.0,2.19051554031
 12/19  24:00:00,299.992152508,0.0,0.0,0.0,24.9203635341,199.362908273,4.36085440657,0.0,4.36085440657
 12/20  01:00:00,287.769956634,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046651097,0.0,2.19046651097
 12/20  02:00:00,287.769956505,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049164734,0.0,2.19049164734
 12/20  03:00:00,287.7699566,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051685101,0.0,2.19051685101
 12/20  04:00:00,289.343615472,1.5659836917,0.0,0.0,24.9203635341,199.362908273,11.3542555942,9.1637117834,2.19054381076
 12/20  05:00:00,301.961033027,1.95747961463,0.0,0.0,24.9203635341,199.362908273,17.975232681,13.6144300194,4.36080266159
 12/20  06:00:00,350.935912366,1.5659836917,0.0,0.0,49.8407270682,199.362908273,18.1331768106,13.7665278523,4.36664895829
 12/20  07:00:00,428.147427322,29.0146806857,0.0,0.0,49.8407270682,199.362908273,984.457790734,982.265398734,2.19239199973
 12/20  08:00:00,544.065419335,29.0146806857,0.0,0.0,149.522181205,199.362908273,1272.30208875,1261.36368335,10.9384054028
 12/20  09:00:00,1049.26248846,29.0146806857,0.0,0.0,448.566543614,448.566543614,845.568075205,830.150230867,15.4178443381
 12/20  10:00:00,1012.23774904,29.0146806857,0.0,0.0,448.566543614,448.566543614,495.551196052,475.7062409,19.8449551518
 12/20  11:00:00,963.120662439,29.0146806857,0.0,0.0,448.566543614,448.566543614,284.614491785,266.964220204,17.6502715808
 12/20  12:00:00,963.173828431,29.17863581,0.0,0.0,448.566543614,448.566543614,186.264091502,164.127140183,22.1369513189
 12/20  13:00:00,914.386563483,30.2292189461,0.0,0.0,448.566543614,398.725816546,195.181591025,166.274823565,28.9067674601
 12/20  14:00:00,963.994032585,30.0354539786,0.0,0.0,448.566543614,448.566543614,156.363713369,131.940334687,24.4233786823
 12/20  15:00:00,963.200123521,29.2693297248,0.0,0.0,448.566543614,448.566543614,133.707927559,116.097475527,17.610452032
 12/20  16:00:00,963.137003491,29.2291649711,0.0,0.0,448.566543614,448.566543614,109.956520139,94.5536305402,15.4028895991
 12/20  17:00:00,1011.81632532,29.0146806857,0.0,0.0,448.566543614,448.566543614,117.289687999,95.1810154821,22.1086725166
 12/20  18:00:00,950.285459575,29.0146806857,0.0,0.0,348.885089477,398.725816546,185.48530353,172.324438057,13.1608654733
 12/20  19:00:00,751.031976311,29.0146806857,0.0,0.0,249.203635341,299.044362409,303.651777526,294.889380093,8.76239743257
 12/20  20:00:00,726.645609212,29.0146806857,0.0,0.0,249.203635341,299.044362409,372.319528204,363.579833934,8.73969427013
 12/20  21:00:00,577.286688414,29.0146806857,0.0,0.0,149.522181205,249.203635341,548.604448044,539.857534368,8.74691367688
 12/20  22:00:00,553.014307538,29.0146806857,0.0,0.0,149.522181205,249.203635341,713.929890032,711.736431113,2.19345891953
 12/20  23:00:00,349.356913826,0.0,0.0,0.0,49.8407270682,199.362908273,4.36096412411,0.0,4.36096412411
 12/20  24:00:00,299.992154458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044808057,0.0,2.19044808057
 12/21  01:00:00,287.769958571,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048019413,0.0,2.19048019413
 12/21  02:00:00,287.769958652,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050955558,0.0,2.19050955558
 12/21  03:00:00,288.949860945,1.17448776878,0.0,0.0,24.9203635341,199.362908273,7.78528306616,5.59474408415,2.19053898202
 12/21  04:00:00,289.345272063,1.5659836917,0.0,0.0,24.9203635341,199.362908273,14.0088313982,9.6477330301,4.36109836809
 12/21  05:00:00,301.964504158,1.95747961463,0.0,0.0,24.9203635341,199.362908273,17.5814007906,15.3908607943,2.19053999627
 12/21  06:00:00,350.943758084,1.5659836917,0.0,0.0,49.8407270682,199.362908273,24.4193403839,20.0522862915,4.36705409243
 12/21  07:00:00,428.21340491,29.0146806857,0.0,0.0,49.8407270682,199.362908273,934.950191828,932.758179233,2.19201259577
 12/21  08:00:00,544.484711913,29.0146806857,0.0,0.0,149.522181205,199.362908273,1463.85339467,1452.9139762,10.9394184685
 12/21  09:00:00,1049.60354514,29.0146806857,0.0,0.0,448.566543614,448.566543614,958.294116049,942.875642465,15.4184735837
 12/21  10:00:00,1012.39024847,29.0146806857,0.0,0.0,448.566543614,448.566543614,519.587844433,499.740133124,19.8477113092
 12/21  11:00:00,963.32052171,29.1118150298,0.0,0.0,448.566543614,448.566543614,316.291655924,298.640871334,17.65078459
