Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  12:00:00,965.088658328,31.0665822507,0.0,0.0,448.566543614,448.566543614,182.988609343,158.637741019,24.3508683239
 12/21  13:00:00,916.521345019,32.3630107197,0.0,0.0,448.566543614,398.725816546,168.990817852,142.308827053,26.6819907991
 12/21  14:00:00,967.575780485,33.6259217611,0.0,0.0,448.566543614,448.566543614,132.999669509,106.352101758,26.6475677514
 12/21  15:00:00,967.338124712,33.429428407,0.0,0.0,448.566543614,448.566543614,96.9059046464,81.4955247163,15.4103799301
 12/21  16:00:00,965.789272353,31.908975173,0.0,0.0,448.566543614,448.566543614,75.4125847876,57.8099331585,17.6026516291
 12/21  17:00:00,1012.54958827,29.7706739559,0.0,0.0,448.566543614,448.566543614,82.5095911814,62.6095424051,19.9000487763
 12/21  18:00:00,950.284893257,29.0146806857,0.0,0.0,348.885089477,398.725816546,164.633849092,151.468525446,13.1653236455
 12/21  19:00:00,751.066617013,29.0146806857,0.0,0.0,249.203635341,299.044362409,306.195738788,295.246343547,10.9493952415
 12/21  20:00:00,726.788203346,29.0146806857,0.0,0.0,249.203635341,299.044362409,466.577019061,460.016751909,6.56026715228
 12/21  21:00:00,577.426576895,29.0146806857,0.0,0.0,149.522181205,249.203635341,612.75409592,604.005827584,8.74826833551
 12/21  22:00:00,553.090969071,29.0146806857,0.0,0.0,149.522181205,249.203635341,699.152495996,694.786118005,4.36637799045
 12/21  23:00:00,349.356915508,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041557001,0.0,2.19041557001
 12/21  24:00:00,299.99215651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026494094,0.0,2.19026494094
 12/22  01:00:00,287.769960946,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063219228,0.0,4.36063219228
 12/22  02:00:00,287.769960819,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036675042,0.0,2.19036675042
 12/22  03:00:00,289.343163571,1.5659836917,0.0,0.0,24.9203635341,199.362908273,8.75307094916,6.56267039215,2.19040055701
 12/22  04:00:00,289.737379386,1.95747961463,0.0,0.0,24.9203635341,199.362908273,11.2388491431,9.04826940393,2.19057973917
 12/22  05:00:00,301.567247211,1.5659836917,0.0,0.0,24.9203635341,199.362908273,10.4926139267,8.30205420473,2.19055972199
 12/22  06:00:00,351.328578783,1.95747961463,0.0,0.0,49.8407270682,199.362908273,15.9555375002,11.5885633959,4.36697410428
 12/22  07:00:00,428.05627157,29.0146806857,0.0,0.0,49.8407270682,199.362908273,717.696950302,713.331916872,4.36503342955
 12/22  08:00:00,543.714429419,29.0146806857,0.0,0.0,149.522181205,199.362908273,809.390665168,800.63548937,8.75517579835
 12/22  09:00:00,1048.95811571,29.0146806857,0.0,0.0,448.566543614,448.566543614,548.567933589,530.948974223,17.6189593657
 12/22  10:00:00,1011.97370777,29.0146806857,0.0,0.0,448.566543614,448.566543614,255.151027732,237.507298864,17.6437288684
 12/22  11:00:00,963.183651804,29.2241587584,0.0,0.0,448.566543614,448.566543614,155.324710785,135.470196873,19.8545139128
 12/22  12:00:00,964.486975293,30.5478720629,0.0,0.0,448.566543614,448.566543614,136.399338657,114.259106953,22.1402317044
 12/22  13:00:00,915.635675326,31.5310258472,0.0,0.0,448.566543614,398.725816546,146.592510894,117.682088754,28.9104221401
 12/22  14:00:00,966.193467413,32.2859308042,0.0,0.0,448.566543614,448.566543614,107.8862196,82.4543183081,25.4319012915
 12/22  15:00:00,964.5795141,30.6981700554,0.0,0.0,448.566543614,448.566543614,83.2655931896,66.6561673953,16.6094257942
 12/22  16:00:00,963.84142637,29.9735824564,0.0,0.0,448.566543614,448.566543614,69.1232161317,53.7176141362,15.4056019954
 12/22  17:00:00,1011.82049263,29.043511857,0.0,0.0,448.566543614,448.566543614,91.8433227786,69.7323673305,22.110955448
 12/22  18:00:00,950.227259331,29.0146806857,0.0,0.0,348.885089477,398.725816546,124.094938502,110.931109097,13.1638294049
 12/22  19:00:00,750.900603589,29.0146806857,0.0,0.0,249.203635341,299.044362409,165.122517793,154.173588375,10.9489294175
 12/22  20:00:00,726.464982243,29.0146806857,0.0,0.0,249.203635341,299.044362409,175.977727665,169.417562696,6.56016496836
 12/22  21:00:00,576.981885094,29.0146806857,0.0,0.0,149.522181205,249.203635341,223.110399338,214.363539547,8.74685979049
 12/22  22:00:00,552.55475495,29.0146806857,0.0,0.0,149.522181205,249.203635341,246.758476474,242.391701567,4.36677490729
 12/22  23:00:00,349.356917718,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059594376,0.0,2.19059594376
 12/22  24:00:00,299.992158454,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027034759,0.0,2.19027034759
 12/23  01:00:00,237.929235677,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030949436,0.0,2.19030949436
 12/23  02:00:00,237.929235874,0.0,0.0,0.0,24.9203635341,149.522181205,4.36073274585,0.0,4.36073274585
 12/23  03:00:00,237.929235723,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042333847,0.0,2.19042333847
 12/23  04:00:00,237.929235516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046133891,0.0,2.19046133891
 12/23  05:00:00,250.151433374,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049933841,0.0,2.19049933841
 12/23  06:00:00,274.597325201,0.0,0.0,0.0,24.9203635341,149.522181205,4.36619891263,0.0,4.36619891263
 12/23  07:00:00,427.746108442,29.0146806857,0.0,0.0,49.8407270682,199.362908273,550.482679076,546.118069112,4.36460996405
 12/23  08:00:00,443.562664932,29.0146806857,0.0,0.0,49.8407270682,199.362908273,459.484725847,455.112802482,4.3719233646
 12/23  09:00:00,649.963647856,29.0146806857,0.0,0.0,249.203635341,249.203635341,370.268737833,361.528337648,8.74040018557
 12/23  10:00:00,613.279326111,29.0146806857,0.0,0.0,249.203635341,249.203635341,352.937389249,341.989112615,10.948276634
 12/23  11:00:00,564.397523365,29.0146806857,0.0,0.0,249.203635341,249.203635341,364.157150087,355.401301535,8.75584855172
 12/23  12:00:00,564.409400773,29.0146806857,0.0,0.0,249.203635341,249.203635341,380.918716929,369.959805973,10.958910956
 12/23  13:00:00,564.463854769,29.0146806857,0.0,0.0,249.203635341,249.203635341,448.724099179,438.595142998,10.1289561806
 12/23  14:00:00,564.522526668,29.0146806857,0.0,0.0,249.203635341,249.203635341,515.169590112,505.598919677,9.57067043535
 12/23  15:00:00,315.369902546,29.0146806857,0.0,0.0,74.7610906023,174.442544739,569.498393473,562.938685506,6.55970796625
 12/23  16:00:00,315.360717364,29.0146806857,0.0,0.0,74.7610906023,174.442544739,555.020321949,548.466124484,6.55419746484
 12/23  17:00:00,364.312546594,29.0146806857,0.0,0.0,74.7610906023,174.442544739,624.001297368,617.443786436,6.55751093207
 12/23  18:00:00,377.586376096,29.0146806857,0.0,0.0,24.9203635341,149.522181205,746.395442599,742.030830409,4.36461218977
 12/23  19:00:00,347.930013566,0.0,0.0,0.0,24.9203635341,149.522181205,4.36507700599,0.0,4.36507700599
 12/23  20:00:00,323.485617364,0.0,0.0,0.0,24.9203635341,149.522181205,2.19225956874,0.0,2.19225956874
 12/23  21:00:00,323.485617589,0.0,0.0,0.0,24.9203635341,149.522181205,4.36461986439,0.0,4.36461986439
 12/23  22:00:00,299.042219396,0.0,0.0,0.0,24.9203635341,149.522181205,4.3690479889,0.0,4.3690479889
 12/23  23:00:00,275.775959968,1.17448776878,0.0,0.0,24.9203635341,149.522181205,8.70957746235,6.5191384716,2.19043899075
 12/23  24:00:00,252.120634903,1.95747961463,0.0,0.0,24.9203635341,149.522181205,17.9078990812,13.5468149577,4.36108412354
 12/24  01:00:00,239.505778373,1.5659836917,0.0,0.0,24.9203635341,149.522181205,14.9727599372,12.7831546231,2.18960531408
 12/24  02:00:00,239.903404904,1.95747961463,0.0,0.0,24.9203635341,149.522181205,22.0675330251,19.8779167671,2.18961625796
 12/24  03:00:00,239.509356568,1.5659836917,0.0,0.0,24.9203635341,149.522181205,19.1184485334,16.9288191794,2.18962935403
 12/24  04:00:00,239.908448918,1.95747961463,0.0,0.0,24.9203635341,149.522181205,27.8990083609,25.7094256515,2.18958270942
 12/24  05:00:00,251.734958553,1.5659836917,0.0,0.0,24.9203635341,149.522181205,23.0433766692,20.8540191305,2.18935753869
 12/24  06:00:00,276.584666958,1.95747961463,0.0,0.0,24.9203635341,149.522181205,37.2446705071,35.0525237212,2.19214678583
 12/24  07:00:00,325.078007726,1.5659836917,0.0,0.0,24.9203635341,149.522181205,34.323340974,32.1339696201,2.18937135391
 12/24  08:00:00,361.613115829,13.5863701847,0.0,0.0,24.9203635341,149.522181205,114.835025324,112.645403815,2.18962150895
 12/24  09:00:00,313.846792539,17.0711711185,0.0,0.0,24.9203635341,149.522181205,127.41259886,125.222979578,2.18961928204
 12/24  10:00:00,279.908392272,19.7884451554,0.0,0.0,24.9203635341,149.522181205,139.879964174,137.690376453,2.18958772053
 12/24  11:00:00,221.277661709,10.0938367764,0.0,0.0,24.9203635341,149.522181205,85.2593098888,83.0697390886,2.18957080015
 12/24  12:00:00,213.136457584,1.95747961463,0.0,0.0,24.9203635341,149.522181205,80.2547477723,75.8915362697,4.36321150254
 12/24  13:00:00,212.724005706,1.5659836917,0.0,0.0,24.9203635341,149.522181205,53.7588460217,51.5672854182,2.19156060348
 12/24  14:00:00,213.131937698,1.95747961463,0.0,0.0,24.9203635341,149.522181205,72.0998899589,67.7307030749,4.36918688404
 12/24  15:00:00,212.724480035,1.5659836917,0.0,0.0,24.9203635341,149.522181205,55.5461744319,51.1833464029,4.36282802896
 12/24  16:00:00,213.129557144,1.95747961463,0.0,0.0,24.9203635341,149.522181205,68.9156079893,66.7259947372,2.18961325214
 12/24  17:00:00,272.490437996,12.4196148905,0.0,0.0,24.9203635341,149.522181205,79.2713599306,77.0818229854,2.1895369452
 12/24  18:00:00,360.886996129,21.3389638981,0.0,0.0,24.9203635341,149.522181205,179.3583564,177.168776757,2.18957964308
 12/24  19:00:00,365.158040103,17.0711711185,0.0,0.0,24.9203635341,149.522181205,174.083711921,171.894298095,2.18941382657
 12/24  20:00:00,345.07696796,21.3389638981,0.0,0.0,24.9203635341,149.522181205,276.554099162,274.364494145,2.18960501793
 12/24  21:00:00,340.751805389,17.0711711185,0.0,0.0,24.9203635341,149.522181205,213.384526653,211.19508739,2.1894392627
 12/24  22:00:00,320.669240306,21.3389638981,0.0,0.0,24.9203635341,149.522181205,312.578550769,308.213788234,4.36476253509
 12/24  23:00:00,291.896857521,17.0711711185,0.0,0.0,24.9203635341,149.522181205,245.585619557,243.396036556,2.18958300087
 12/24  24:00:00,271.827074095,21.3389638981,0.0,0.0,24.9203635341,149.522181205,353.85254048,351.663064132,2.18947634889
 12/25  01:00:00,255.258662378,17.0711711185,0.0,0.0,24.9203635341,149.522181205,268.659621857,266.470007641,2.1896142159
 12/25  02:00:00,260.564230139,22.2330741871,0.0,0.0,24.9203635341,149.522181205,409.559231256,407.369720556,2.18951070003
 12/25  03:00:00,256.726890882,18.4868457427,0.0,0.0,24.9203635341,149.522181205,312.202485272,310.012898249,2.18958702277
 12/25  04:00:00,261.579585246,23.2016936668,0.0,0.0,24.9203635341,149.522181205,441.242141274,439.052598419,2.18954285413
 12/25  05:00:00,269.041799601,18.5613549334,0.0,0.0,24.9203635341,149.522181205,319.189924585,317.000305284,2.18961930122
 12/25  06:00:00,309.657792209,23.2016936668,0.000226471506353,0.0,24.9203635341,149.522181205,449.158021081,446.965461369,2.19255971137
 12/25  07:00:00,342.399298473,18.5613549334,0.0,0.0,24.9203635341,149.522181205,331.859211606,329.669570702,2.18964090466
 12/25  08:00:00,371.660628149,23.2016936668,0.0,0.0,24.9203635341,149.522181205,487.694950607,485.505353623,2.18959698372
 12/25  09:00:00,315.610270955,18.5613549334,0.0,0.0,24.9203635341,149.522181205,346.463516451,344.273902034,2.18961441722
 12/25  10:00:00,283.614821624,23.2016936668,0.0,0.0,24.9203635341,149.522181205,368.850969861,366.661340177,2.18962968367
 12/25  11:00:00,228.45705958,17.0711711185,0.0,0.0,24.9203635341,149.522181205,243.355287337,241.165738972,2.18954836472
 12/25  12:00:00,232.812726962,21.3389638981,0.0,0.0,24.9203635341,149.522181205,318.999329844,314.636154353,4.36317549083
 12/25  13:00:00,228.407281258,17.0711711185,0.0,0.0,24.9203635341,149.522181205,196.601274639,194.409683489,2.19159114976
 12/25  14:00:00,232.746047766,21.3389638981,0.0,0.0,24.9203635341,149.522181205,259.12141331,254.75230867,4.36910464017
 12/25  15:00:00,246.905196707,17.0711711185,0.000750614630387,0.0,24.9203635341,149.522181205,205.544143511,201.181397364,4.36274614762
 12/25  16:00:00,232.763052898,21.3389638981,0.0,0.0,24.9203635341,149.522181205,278.921205775,276.731572639,2.18963313624
 12/25  17:00:00,277.29533297,17.0711711185,0.0,0.0,24.9203635341,149.522181205,202.809947146,200.620594851,2.18935229473
 12/25  18:00:00,362.192307414,22.4566017593,0.0,0.0,24.9203635341,149.522181205,319.327730451,317.138123306,2.18960714515
 12/25  19:00:00,367.146436636,18.9339008872,0.0,0.0,24.9203635341,149.522181205,261.785814727,259.596230706,2.18958402136
 12/25  20:00:00,353.246829985,22.8291477131,0.000357013961837,0.0,24.9203635341,149.522181205,388.189081221,385.99944109,2.1896401312
 12/25  21:00:00,342.740941654,18.9339008872,0.0,0.0,24.9203635341,149.522181205,299.237744972,297.048127978,2.18961699428
 12/25  22:00:00,322.352747435,22.8291477131,0.0,0.0,24.9203635341,149.522181205,445.589704509,441.224622041,4.36508246777
 12/25  23:00:00,293.902865775,18.9339008872,0.0,0.0,24.9203635341,149.522181205,341.651583228,339.461949373,2.18963385456
 12/25  24:00:00,273.5235102,22.8291477131,0.0,0.0,24.9203635341,149.522181205,489.449606691,487.259985966,2.18962072485
 12/26  01:00:00,307.085396275,18.9339008872,0.0,0.0,24.9203635341,199.362908273,341.287319027,339.096742137,2.19057688974
 12/26  02:00:00,311.143910061,22.8291477131,0.0,0.0,24.9203635341,199.362908273,481.221791617,479.0312128,2.19057881687
 12/26  03:00:00,307.110684643,18.9339008872,0.0,0.0,24.9203635341,199.362908273,356.84793387,354.657305154,2.19062871599
 12/26  04:00:00,311.191933691,22.8291477131,0.0,0.0,24.9203635341,199.362908273,513.722765487,509.361593565,4.36117192211
 12/26  05:00:00,319.366790489,18.9339008872,0.0,0.0,24.9203635341,199.362908273,376.213073234,374.022457462,2.19061577167
 12/26  06:00:00,372.805278912,22.8291477131,0.0,0.0,49.8407270682,199.362908273,520.831763328,516.464586509,4.36717681992
 12/26  07:00:00,431.120228572,29.0146806857,0.0,0.0,49.8407270682,199.362908273,2595.16696448,2592.97435561,2.19260886913
 12/26  08:00:00,556.570223487,29.0146806857,0.0,0.0,149.522181205,199.362908273,3052.58248824,3041.64173645,10.9407517896
 12/26  09:00:00,1052.27920663,29.0146806857,0.0,0.0,448.566543614,448.566543614,1929.631731,1914.21168167,15.4200493292
 12/26  10:00:00,1014.5900543,29.0146806857,0.0,0.0,448.566543614,448.566543614,1413.78730381,1393.93728033,19.8500234839
 12/26  11:00:00,965.019625727,29.0146806857,0.0,0.0,448.566543614,448.566543614,1200.75384367,1180.89403104,19.859812628
 12/26  12:00:00,964.954704009,29.0146806857,0.0,0.0,448.566543614,448.566543614,1210.21521126,1188.07023736,22.1449739005
 12/26  13:00:00,915.133496523,29.0146806857,0.0,0.0,448.566543614,398.725816546,1262.18659945,1233.26297356,28.9236258815
 12/26  14:00:00,964.752636397,29.0146806857,0.0,0.0,448.566543614,448.566543614,1127.61148854,1103.17401217,24.437476371
 12/26  15:00:00,964.899244797,29.0146806857,0.0,0.0,448.566543614,448.566543614,1162.1377045,1144.52455418,17.6131503246
 12/26  16:00:00,964.776916971,29.0146806857,0.0,0.0,448.566543614,448.566543614,1036.13592809,1020.72911325,15.4068148358
 12/26  17:00:00,1013.68278385,29.0146806857,0.0,0.0,448.566543614,448.566543614,1044.99701678,1022.88233956,22.1146772192
 12/26  18:00:00,943.762924079,29.0146806857,0.0,0.0,348.885089477,398.725816546,1126.32122841,1113.15450796,13.1667204508
 12/26  19:00:00,753.069355333,29.0146806857,0.0,0.0,249.203635341,299.044362409,1219.49953884,1208.549404,10.9501348419
 12/26  20:00:00,728.621008067,29.0146806857,0.0,0.0,249.203635341,299.044362409,1252.52894715,1245.96879573,6.56015142144
 12/26  21:00:00,579.471356309,29.0146806857,0.0,0.0,149.522181205,249.203635341,1467.77598181,1459.02841961,8.74756219682
 12/26  22:00:00,555.239284727,29.0146806857,0.0,0.0,149.522181205,249.203635341,1517.07513604,1512.70804426,4.36709177811
 12/26  23:00:00,349.356925189,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058521932,0.0,2.19058521932
 12/26  24:00:00,301.174308768,1.17448776878,0.0,0.0,24.9203635341,199.362908273,8.30888423416,3.94763623024,4.36124800393
 12/27  01:00:00,289.747642052,1.95747961463,0.0,0.0,24.9203635341,199.362908273,12.6753617505,10.4847632724,2.1905984781
 12/27  02:00:00,303.376081224,15.5206523758,0.0,0.0,24.9203635341,199.362908273,47.9521318181,45.7616992084,2.19043260962
 12/27  03:00:00,309.250028701,21.3389638981,0.0,0.0,24.9203635341,199.362908273,82.6423870614,80.4518080548,2.19057900663
 12/27  04:00:00,304.979530368,17.0711711185,0.0,0.0,24.9203635341,199.362908273,86.4828559454,84.292241042,2.19061490335
 12/27  05:00:00,321.519912258,21.3389638981,0.0,0.0,24.9203635341,199.362908273,126.777548556,122.416303661,4.36124489498
 12/27  06:00:00,366.597384575,17.0711711185,0.0,0.0,49.8407270682,199.362908273,119.550117336,115.182887134,4.36723020198
 12/27  07:00:00,429.281680631,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1437.06052193,1434.8679531,2.19256882217
 12/27  08:00:00,554.70125807,29.0146806857,0.0,0.0,149.522181205,199.362908273,2254.40804042,2243.46729148,10.9407489403
 12/27  09:00:00,1050.83353562,29.0146806857,0.0,0.0,448.566543614,448.566543614,1439.60372056,1424.18323097,15.4204895935
 12/27  10:00:00,1013.75008861,29.0146806857,0.0,0.0,448.566543614,448.566543614,1136.26098061,1116.41002246,19.8509581573
 12/27  11:00:00,964.599373484,29.0146806857,0.0,0.0,448.566543614,448.566543614,1007.05238296,987.191267534,19.8611154284
 12/27  12:00:00,964.365379064,29.0146806857,0.0,0.0,448.566543614,448.566543614,892.239412184,870.092385375,22.1470268084
 12/27  13:00:00,914.163531758,29.0146806857,0.0,0.0,448.566543614,398.725816546,735.894302364,706.970961109,28.9233412552
 12/27  14:00:00,963.750375042,29.0146806857,0.0,0.0,448.566543614,448.566543614,628.478630851,601.829078274,26.6495525775
 12/27  15:00:00,963.712498921,29.0146806857,0.0,0.0,448.566543614,448.566543614,628.744036932,613.330558334,15.413478598
 12/27  16:00:00,963.59713488,29.0146806857,0.0,0.0,448.566543614,448.566543614,571.597278255,553.989925644,17.6073526105
 12/27  17:00:00,1012.48432524,29.0146806857,0.0,0.0,448.566543614,448.566543614,588.803186441,568.896799384,19.9063870568
 12/27  18:00:00,942.556797141,29.0146806857,0.0,0.0,348.885089477,398.725816546,753.194031382,740.024898839,13.1691325429
 12/27  19:00:00,752.022224361,29.0146806857,0.0,0.0,249.203635341,299.044362409,953.283895845,942.333179428,10.9507164176
 12/27  20:00:00,727.831006345,29.0146806857,0.0,0.0,249.203635341,299.044362409,1087.89609523,1081.33576504,6.56033018728
 12/27  21:00:00,578.262386602,29.0146806857,0.0,0.0,149.522181205,249.203635341,1030.00320728,1021.25394376,8.74926352096
 12/27  22:00:00,553.563040838,29.0146806857,0.0,0.0,149.522181205,249.203635341,907.82268921,903.455899276,4.36678993413
 12/27  23:00:00,349.356927537,0.0,0.0,0.0,49.8407270682,199.362908273,4.36095235245,0.0,4.36095235245
 12/27  24:00:00,299.992168323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037505404,0.0,2.19037505404
 12/28  01:00:00,287.769972023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043527813,0.0,2.19043527813
 12/28  02:00:00,289.738262898,1.95747961463,0.0,0.0,24.9203635341,199.362908273,10.4937586882,8.30326572298,2.19049296525
 12/28  03:00:00,289.346392328,1.5659836917,0.0,0.0,24.9203635341,199.362908273,10.2297470418,8.03912185341,2.19062518841
 12/28  04:00:00,289.743462725,1.95747961463,0.0,0.0,24.9203635341,199.362908273,16.7368356598,12.3755591533,4.36127650654
 12/28  05:00:00,301.571915248,1.5659836917,0.0,0.0,24.9203635341,199.362908273,12.8655313615,10.6751716623,2.19035969917
 12/28  06:00:00,351.336110892,1.95747961463,0.0,0.0,49.8407270682,199.362908273,20.0922794409,15.7254132316,4.36686620933
 12/28  07:00:00,428.67169405,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1092.69847566,1088.33369706,4.3647785939
 12/28  08:00:00,553.071134383,29.0146806857,0.0,0.0,149.522181205,199.362908273,1401.51177104,1392.754638,8.75713303792
 12/28  09:00:00,1049.61386293,29.0146806857,0.0,0.0,448.566543614,448.566543614,1004.41710439,986.793883491,17.6232208968
 12/28  10:00:00,1012.73938781,29.0146806857,0.0,0.0,448.566543614,448.566543614,815.516361548,797.868969352,17.6473921958
 12/28  11:00:00,963.713759754,29.0146806857,0.0,0.0,448.566543614,448.566543614,713.781520877,693.922418463,19.8591024136
 12/28  12:00:00,963.664220346,29.0146806857,0.0,0.0,448.566543614,448.566543614,676.95806224,654.810211466,22.1478507737
 12/28  13:00:00,913.776039683,29.0146806857,0.0,0.0,448.566543614,398.725816546,648.981859599,620.063861811,28.9179977883
 12/28  14:00:00,963.57692867,29.0146806857,0.0,0.0,448.566543614,448.566543614,626.962571255,600.302832413,26.6597388419
 12/28  15:00:00,963.51412814,29.0146806857,0.0,0.0,448.566543614,448.566543614,576.116763887,558.501316242,17.615447645
 12/28  16:00:00,963.445060062,29.0146806857,0.0,0.0,448.566543614,448.566543614,525.499456485,510.093164587,15.4062918987
 12/28  17:00:00,1012.31576643,29.0146806857,0.0,0.0,448.566543614,448.566543614,519.243495879,497.127905635,22.1155902436
 12/28  18:00:00,942.290373863,29.0146806857,0.0,0.0,348.885089477,398.725816546,617.270275555,604.106687549,13.1635880064
 12/28  19:00:00,751.602391792,29.0146806857,0.0,0.0,249.203635341,299.044362409,724.319406541,715.555031269,8.76437527227
 12/28  20:00:00,727.178751962,29.0146806857,0.0,0.0,249.203635341,299.044362409,741.734856343,732.993363172,8.74149317149
 12/28  21:00:00,577.83448464,29.0146806857,0.0,0.0,149.522181205,249.203635341,885.201750403,876.453643318,8.74810708563
 12/28  22:00:00,553.727748398,29.0146806857,0.0,0.0,149.522181205,249.203635341,1120.4086247,1116.04200785,4.36661685116
 12/28  23:00:00,349.356928957,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067016106,0.0,2.19067016106
 12/28  24:00:00,299.992169808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054509797,0.0,2.19054509797
 12/29  01:00:00,288.55742341,0.782991845851,0.0,0.0,24.9203635341,199.362908273,5.62627128691,3.43566379252,2.1906074944
 12/29  02:00:00,289.345772702,1.5659836917,0.0,0.0,24.9203635341,199.362908273,11.9412141825,7.58018056978,4.36103361275
 12/29  03:00:00,289.744036265,1.95747961463,0.0,0.0,24.9203635341,199.362908273,15.0385937972,12.8479464601,2.19064733705
 12/29  04:00:00,289.351644854,1.5659836917,0.0,0.0,24.9203635341,199.362908273,14.3847345333,12.1940622096,2.19067232376
 12/29  05:00:00,301.978186335,1.95747961463,0.0,0.0,24.9203635341,199.362908273,24.4320631203,22.2415131301,2.19054999024
 12/29  06:00:00,350.947364876,1.5659836917,0.0,0.0,49.8407270682,199.362908273,22.2963070964,17.9291280151,4.3671790813
 12/29  07:00:00,428.707850649,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1101.98246287,1097.61710059,4.36536228339
 12/29  08:00:00,554.09659943,29.0146806857,0.0,0.0,149.522181205,199.362908273,1927.86138551,1919.10552346,8.75586204436
 12/29  09:00:00,1050.77740314,29.0146806857,0.0,0.0,448.566543614,448.566543614,1370.57027469,1352.94644722,17.6238274666
 12/29  10:00:00,1013.84611259,29.0146806857,0.0,0.0,448.566543614,448.566543614,1072.39884175,1052.54626494,19.8525768123
 12/29  11:00:00,965.126314316,29.0146806857,0.0,0.0,448.566543614,448.566543614,1049.74330044,1029.88245543,19.860845015
 12/29  12:00:00,964.776130693,29.0146806857,0.0,0.0,448.566543614,448.566543614,851.019925351,828.872038772,22.1478865788
 12/29  13:00:00,914.809740136,29.0146806857,0.0,0.0,448.566543614,398.725816546,859.64229472,830.715915552,28.9263791677
 12/29  14:00:00,964.763739146,29.0146806857,0.0,0.0,448.566543614,448.566543614,907.822113746,881.168760319,26.6533534268
 12/29  15:00:00,964.689452747,29.0146806857,0.0,0.0,448.566543614,448.566543614,861.819342184,846.403727983,15.4156142012
 12/29  16:00:00,964.907271898,29.0146806857,0.0,0.0,448.566543614,448.566543614,937.146582853,919.538588455,17.6079943983
 12/29  17:00:00,1013.99544387,29.0146806857,0.0,0.0,448.566543614,448.566543614,966.186024879,944.068813078,22.1172118008
 12/29  18:00:00,944.243181493,29.0146806857,0.0,0.0,348.885089477,398.725816546,1073.41945402,1062.44165596,10.977798059
 12/29  19:00:00,753.839039868,29.0146806857,0.0,0.0,249.203635341,299.044362409,1155.03493981,1144.08337112,10.9515686958
 12/29  20:00:00,729.483412924,29.0146806857,0.0,0.0,249.203635341,299.044362409,1147.98585236,1139.24506097,8.74079139205
 12/29  21:00:00,580.10253871,29.0146806857,0.0,0.0,149.522181205,249.203635341,1191.22094269,1182.47214831,8.74879438297
 12/29  22:00:00,556.180060193,29.0146806857,0.0,0.0,149.522181205,249.203635341,1320.00314605,1315.63668326,4.36646279193
 12/29  23:00:00,349.356931098,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061843783,0.0,2.19061843783
 12/29  24:00:00,301.57356985,1.5659836917,0.0,0.0,24.9203635341,199.362908273,7.2416405061,5.05114386626,2.19049663983
 12/30  01:00:00,239.913134295,1.95747961463,0.0,0.0,24.9203635341,149.522181205,10.990515396,8.79987714515,2.19063825087
 12/30  02:00:00,251.221222351,13.1948742618,0.0,0.0,24.9203635341,149.522181205,37.4554851549,34.0055634737,3.44992168121
 12/30  03:00:00,255.530019071,17.4626670414,0.0,0.0,24.9203635341,149.522181205,56.6484086859,53.5468144677,3.10159421826
 12/30  04:00:00,259.073295009,20.9474679752,0.0,0.0,24.9203635341,149.522181205,87.9404259759,85.7498436414,2.19058233449
 12/30  05:00:00,267.840052557,17.4626670414,0.0,0.0,24.9203635341,149.522181205,111.778573353,109.587901076,2.19067227729
 12/30  06:00:00,295.839919195,20.9474679752,0.0,0.0,24.9203635341,149.522181205,161.836544212,157.469239364,4.36730484718
 12/30  07:00:00,429.247065049,29.0146806857,0.0,0.0,49.8407270682,199.362908273,1188.0802592,1183.71534611,4.36491308913
 12/30  08:00:00,459.725545461,29.0146806857,0.0,0.0,49.8407270682,199.362908273,3037.28097567,3032.90851246,4.37246321361
 12/30  09:00:00,656.825059015,29.0146806857,0.0,0.0,249.203635341,249.203635341,1769.35842919,1760.61706941,8.74135978002
 12/30  10:00:00,618.934288298,29.0146806857,0.0,0.0,249.203635341,249.203635341,1515.71029588,1504.7601989,10.9500969819
 12/30  11:00:00,568.501870183,29.0146806857,0.0,0.0,249.203635341,249.203635341,1194.39461645,1185.63704726,8.75756918682
 12/30  12:00:00,567.295843694,29.0146806857,0.0,0.0,249.203635341,249.203635341,1058.54963568,1047.58911409,10.9605215978
 12/30  13:00:00,566.659837691,29.0146806857,0.0,0.0,249.203635341,249.203635341,970.287749857,959.34109153,10.9466583274
 12/30  14:00:00,566.371971268,29.0146806857,0.0,0.0,249.203635341,249.203635341,960.036958103,951.280482444,8.75647565925
 12/30  15:00:00,317.0171944,29.0146806857,0.0,0.0,74.7610906023,174.442544739,998.597799463,989.856303569,8.74149589471
 12/30  16:00:00,316.846219525,29.0146806857,0.0,0.0,74.7610906023,174.442544739,1033.14426322,1026.58897649,6.55528672863
 12/30  17:00:00,366.002962775,29.0146806857,0.0,0.0,74.7610906023,174.442544739,1223.9960276,1217.43788198,6.55814562675
 12/30  18:00:00,371.262923133,29.0146806857,0.0,0.0,24.9203635341,149.522181205,1524.25559016,1519.89043476,4.36515540542
 12/30  19:00:00,347.93003103,0.0,0.0,0.0,24.9203635341,149.522181205,2.1926715859,0.0,2.1926715859
 12/30  20:00:00,325.455992863,1.95747961463,0.0,0.0,24.9203635341,149.522181205,10.9878311968,6.62250013678,4.36533106002
 12/30  21:00:00,325.06808042,1.5659836917,0.0,0.0,24.9203635341,149.522181205,12.8897661893,8.52472405561,4.36504213366
 12/30  22:00:00,311.925487049,12.8111108134,0.0,0.0,24.9203635341,149.522181205,42.4815296324,38.1125927547,4.36893687771
 12/30  23:00:00,291.770523938,17.0711711185,0.0,0.0,24.9203635341,149.522181205,59.475492895,57.2848129058,2.19067998923
 12/30  24:00:00,278.167077114,21.3389638981,0.000533533025633,0.0,24.9203635341,149.522181205,98.136525052,95.945927574,2.19059747796
 12/31  01:00:00,255.157113819,17.0711711185,0.0,0.0,24.9203635341,149.522181205,102.131694365,97.7723957757,4.35929858882
 12/31  02:00:00,259.479040368,21.3389638981,0.0,0.0,24.9203635341,149.522181205,140.611284414,138.421849208,2.18943520563
 12/31  03:00:00,255.200129702,17.0711711185,0.0,0.0,24.9203635341,149.522181205,139.639457207,137.449802808,2.18965439966
 12/31  04:00:00,259.547358033,21.3389638981,0.0,0.0,24.9203635341,149.522181205,201.901169113,199.711657575,2.18951153833
 12/31  05:00:00,267.478595013,17.0711711185,0.0,0.0,24.9203635341,149.522181205,191.728826955,189.539156165,2.18967078921
 12/31  06:00:00,297.403676323,22.4566017593,0.0,0.0,24.9203635341,149.522181205,268.356333112,266.163617994,2.19271511807
 12/31  07:00:00,342.749036411,18.9339008872,0.0,0.0,24.9203635341,149.522181205,259.569223119,257.379545101,2.18967801816
 12/31  08:00:00,371.1638382,22.8291477131,0.0,0.0,24.9203635341,149.522181205,323.308007896,321.118351514,2.18965638166
 12/31  09:00:00,315.943859826,18.9339008872,0.0,0.0,24.9203635341,149.522181205,277.549185761,275.359490993,2.1896947685
 12/31  10:00:00,289.86295818,21.7115098519,0.000295861698348,0.0,24.9203635341,149.522181205,274.105143327,271.915470073,2.18967325436
 12/31  11:00:00,228.399485925,17.0711711185,0.0,0.0,24.9203635341,149.522181205,177.949510415,175.759858635,2.18965177973
 12/31  12:00:00,232.700780467,21.3389638981,0.0,0.0,24.9203635341,149.522181205,206.120650038,201.75727766,4.3633723783
 12/31  13:00:00,228.359853954,17.0711711185,0.0,0.0,24.9203635341,149.522181205,145.477342558,143.285705471,2.19163708667
 12/31  14:00:00,232.647796749,21.3389638981,0.0,0.0,24.9203635341,149.522181205,164.335476393,159.966034394,4.36944199883
 12/31  15:00:00,228.311829954,17.0711711185,0.0,0.0,24.9203635341,149.522181205,111.173441394,106.810096667,4.36334472759
 12/31  16:00:00,232.584223812,21.3389638981,0.0,0.0,24.9203635341,149.522181205,115.020441176,112.830742817,2.18969835888
 12/31  17:00:00,277.190610852,17.0711711185,0.0,0.0,24.9203635341,149.522181205,103.807284242,101.617607826,2.18967641598
 12/31  18:00:00,360.931139415,21.3389638981,0.0,0.0,24.9203635341,149.522181205,180.722351729,178.532696339,2.1896553896
 12/31  19:00:00,365.971619663,17.816263026,0.0,0.0,24.9203635341,149.522181205,200.339534099,198.149840293,2.18969380581
 12/31  20:00:00,346.622460106,22.8291477131,0.0,0.0,24.9203635341,149.522181205,275.891753685,273.702081308,2.18967237691
 12/31  21:00:00,342.715239112,18.9339008872,0.0,0.0,24.9203635341,149.522181205,268.082612445,265.892961501,2.18965094322
 12/31  22:00:00,322.263969127,22.8291477131,0.0,0.0,24.9203635341,149.522181205,357.931433777,353.566333586,4.36510019101
 12/31  23:00:00,293.908062261,18.9339008872,0.0,0.0,24.9203635341,149.522181205,341.413411591,339.223717013,2.18969457764
 12/31  24:00:00,273.462356263,22.8291477131,0.0,0.0,24.9203635341,149.522181205,429.856588535,427.666915406,2.18967312838
